Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,3.35,10.0,42.0,95.85,45.15
2017,2,1,8,0,412.0,37.0,3.7,11.0,84.0,201.5,152.43
2017,2,1,8,15,507.0,46.0,3.8,11.5,134.5,265.93,211.39
2017,2,1,8,30,602.0,55.0,3.9,12.0,185.0,337.19,274.29
2017,2,1,8,45,664.0,60.5,4.05,13.0,238.0,394.98,324.34
2017,2,1,9,0,726.0,66.0,4.2,14.0,291.0,453.36,373.2
2017,2,1,9,15,763.5,70.5,4.3,14.5,341.5,502.19,413.44
2017,2,1,9,30,801.0,75.0,4.4,15.0,392.0,551.06,452.51
2017,2,1,9,45,830.0,77.5,4.55,16.0,439.0,592.24,483.83
2017,2,1,10,0,859.0,80.0,4.7,17.0,486.0,632.22,513.38
2017,2,1,10,15,877.0,82.5,4.7,17.5,527.0,663.55,536.05
2017,2,1,10,30,895.0,85.0,4.7,18.0,568.0,692.58,556.52
2017,2,1,10,45,909.5,86.0,4.75,19.0,602.0,712.2,568.48
2017,2,1,11,0,924.0,87.0,4.8,20.0,636.0,732.0,580.01
2017,2,1,11,15,933.0,88.5,4.8,20.0,662.5,745.5,588.93
2017,2,1,11,30,942.0,90.0,4.8,20.0,689.0,755.76,595.59
2017,2,1,11,45,949.5,90.0,4.8,20.5,707.5,760.06,596.85
2017,2,1,12,0,957.0,90.0,4.8,21.0,726.0,760.93,595.78
2017,2,1,12,15,959.5,90.5,4.8,21.0,735.5,755.4,591.36
2017,2,1,12,30,962.0,91.0,4.8,21.0,745.0,746.43,584.62
2017,2,1,12,45,962.5,90.5,4.8,21.5,745.5,731.71,572.44
2017,2,1,13,0,963.0,90.0,4.8,22.0,746.0,713.69,557.27
2017,2,1,13,15,960.5,89.5,4.7,22.0,737.5,690.56,538.85
2017,2,1,13,30,958.0,89.0,4.6,22.0,729.0,664.42,518.0
2017,2,1,13,45,952.5,88.5,4.55,22.5,711.5,633.67,492.62
2017,2,1,14,0,947.0,88.0,4.5,23.0,694.0,600.33,464.99
2017,2,1,14,15,938.5,86.5,4.35,23.0,668.5,562.1,433.86
2017,2,1,14,30,930.0,85.0,4.2,23.0,643.0,521.86,400.74
2017,2,1,14,45,918.5,83.0,4.05,23.0,609.5,478.05,364.18
2017,2,1,15,0,907.0,81.0,3.9,23.0,576.0,432.89,325.76
2017,2,1,15,15,890.0,78.5,3.5,22.5,536.0,384.24,284.18
2017,2,1,15,30,873.0,76.0,3.1,22.0,496.0,332.15,239.15
2017,2,1,15,45,849.0,73.0,2.75,22.0,450.0,280.62,193.85
2017,2,1,16,0,825.0,70.0,2.4,22.0,404.0,229.99,149.6
2017,2,1,16,15,790.5,66.0,2.15,20.5,353.5,178.01,106.96
2017,2,1,16,30,756.0,62.0,1.9,19.0,303.0,128.62,69.66
2017,2,1,16,45,704.5,56.5,1.7,18.0,250.5,79.87,40.13
2017,2,1,17,0,653.0,51.0,1.5,17.0,198.0,38.19,28.15
2017,2,1,17,15,566.0,43.0,1.5,16.5,146.5,30.6,21.27
2017,2,1,17,30,479.0,35.0,1.5,16.0,95.0,26.21,16.93
2017,2,1,17,45,316.0,23.0,1.55,15.5,54.5,17.72,7.14
2017,2,1,18,0,153.0,11.0,1.6,15.0,14.0,10.81,0.0
2017,2,1,18,15,76.5,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,175.5,20.0,5.45,6.5,41.0,89.33,46.04
2017,2,2,8,0,351.0,40.0,5.7,7.0,82.0,184.17,142.44
2017,2,2,8,15,446.5,51.0,5.7,7.0,131.0,248.88,202.56
2017,2,2,8,30,542.0,62.0,5.7,7.0,180.0,320.56,267.59
2017,2,2,8,45,600.0,69.5,5.75,7.5,231.5,376.83,318.21
2017,2,2,9,0,658.0,77.0,5.8,8.0,283.0,435.7,369.51
2017,2,2,9,15,697.5,82.5,5.7,8.5,332.5,484.36,410.69
2017,2,2,9,30,737.0,88.0,5.6,9.0,382.0,533.4,450.92
2017,2,2,9,45,368.5,115.5,5.5,9.5,262.5,357.44,302.34
2017,2,2,10,0,0.0,143.0,5.4,10.0,143.0,141.07,114.41
2017,2,2,10,15,6.5,168.5,5.3,10.5,172.0,170.83,139.12
2017,2,2,10,30,13.0,194.0,5.2,11.0,201.0,200.7,163.38
2017,2,2,10,45,11.0,197.5,5.1,11.5,204.0,202.28,163.89
2017,2,2,11,0,9.0,201.0,5.0,12.0,207.0,203.88,164.49
2017,2,2,11,15,8.0,200.0,4.9,12.5,205.5,201.67,162.05
2017,2,2,11,30,7.0,199.0,4.8,13.0,204.0,199.52,159.72
2017,2,2,11,45,7.0,202.0,4.75,13.5,207.0,202.09,161.3
2017,2,2,12,0,7.0,205.0,4.7,14.0,210.0,204.65,162.89
2017,2,2,12,15,12.0,226.5,4.6,14.0,235.0,228.8,182.3
2017,2,2,12,30,17.0,248.0,4.5,14.0,260.0,252.65,201.33
2017,2,2,12,45,20.5,257.5,4.4,14.5,272.0,263.41,209.44
2017,2,2,13,0,24.0,267.0,4.3,15.0,284.0,273.88,217.3
2017,2,2,13,15,29.0,272.5,4.2,15.0,292.5,281.86,223.64
2017,2,2,13,30,34.0,278.0,4.1,15.0,301.0,288.0,228.55
2017,2,2,13,45,30.0,266.0,4.0,15.0,286.5,271.97,215.85
2017,2,2,14,0,26.0,254.0,3.9,15.0,272.0,257.15,204.18
2017,2,2,14,15,27.0,247.0,3.85,15.0,265.0,249.38,198.2
2017,2,2,14,30,28.0,240.0,3.8,15.0,258.0,241.44,192.07
2017,2,2,14,45,43.5,239.5,3.75,15.0,265.0,243.08,193.58
2017,2,2,15,0,59.0,239.0,3.7,15.0,272.0,244.99,195.11
2017,2,2,15,15,37.0,208.5,3.65,14.5,228.5,205.98,164.35
2017,2,2,15,30,15.0,178.0,3.6,14.0,185.0,172.04,137.65
2017,2,2,15,45,7.5,154.0,3.55,14.0,157.5,146.82,117.42
2017,2,2,16,0,0.0,130.0,3.5,14.0,130.0,122.47,97.78
2017,2,2,16,15,305.0,111.0,3.15,13.5,209.5,140.08,99.75
2017,2,2,16,30,610.0,92.0,2.8,13.0,289.0,138.91,86.15
2017,2,2,16,45,555.0,82.5,2.5,12.5,238.0,93.81,56.87
2017,2,2,17,0,500.0,73.0,2.2,12.0,187.0,54.37,43.25
2017,2,2,17,15,411.5,60.5,2.2,11.0,138.0,45.26,34.9
2017,2,2,17,30,323.0,48.0,2.2,10.0,89.0,36.93,26.88
2017,2,2,17,45,192.5,30.0,2.2,9.5,51.0,23.5,12.29
2017,2,2,18,0,62.0,12.0,2.2,9.0,13.0,11.8,0.0
2017,2,2,18,15,31.0,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.5,27.0,4.3,4.5,35.0,59.38,31.89
2017,2,3,8,0,133.0,54.0,4.4,5.0,70.0,121.37,94.79
2017,2,3,8,15,209.0,76.0,4.5,5.5,115.5,180.26,147.7
2017,2,3,8,30,285.0,98.0,4.6,6.0,161.0,245.01,205.19
2017,2,3,8,45,346.0,113.5,4.7,6.5,209.5,299.94,253.64
2017,2,3,9,0,407.0,129.0,4.8,7.0,258.0,364.47,309.0
2017,2,3,9,15,451.0,141.0,4.8,7.0,305.0,413.87,351.11
2017,2,3,9,30,495.0,153.0,4.8,7.0,352.0,464.67,393.53
2017,2,3,9,45,247.5,148.0,4.85,7.5,247.5,314.14,265.9
2017,2,3,10,0,0.0,143.0,4.9,8.0,143.0,141.03,115.17
2017,2,3,10,15,0.5,155.5,4.9,8.0,156.0,153.52,125.59
2017,2,3,10,30,1.0,168.0,4.9,8.0,169.0,166.02,135.76
2017,2,3,10,45,2.5,177.5,4.95,8.5,179.5,176.14,143.68
2017,2,3,11,0,4.0,187.0,5.0,9.0,190.0,186.28,151.6
2017,2,3,11,15,5.5,194.5,4.95,9.0,198.0,194.41,158.09
2017,2,3,11,30,7.0,202.0,4.9,9.0,206.0,202.53,164.58
2017,2,3,11,45,6.5,199.5,4.9,9.5,203.5,199.28,161.39
2017,2,3,12,0,6.0,197.0,4.9,10.0,201.0,196.08,158.31
2017,2,3,12,15,16.5,235.5,4.85,10.0,247.5,240.82,195.02
2017,2,3,12,30,27.0,274.0,4.8,10.0,294.0,285.01,230.84
2017,2,3,12,45,50.0,297.5,4.75,10.0,332.5,324.32,262.79
2017,2,3,13,0,73.0,321.0,4.7,10.0,371.0,359.67,291.28
2017,2,3,13,15,40.5,265.5,4.65,10.0,293.0,282.53,228.76
2017,2,3,13,30,8.0,210.0,4.6,10.0,215.0,207.32,167.24
2017,2,3,13,45,4.0,180.0,4.55,10.0,182.5,175.77,141.52
2017,2,3,14,0,0.0,150.0,4.5,10.0,150.0,144.6,115.89
2017,2,3,14,15,0.0,143.0,4.45,10.0,143.0,137.76,110.39
2017,2,3,14,30,0.0,136.0,4.4,10.0,136.0,130.93,104.9
2017,2,3,14,45,0.0,145.0,4.35,10.0,145.0,139.18,111.99
2017,2,3,15,0,0.0,154.0,4.3,10.0,154.0,147.22,118.92
2017,2,3,15,15,0.0,142.0,4.2,10.0,142.0,135.64,109.51
2017,2,3,15,30,0.0,130.0,4.1,10.0,130.0,124.09,100.1
2017,2,3,15,45,0.0,92.0,4.05,10.0,92.0,88.61,70.36
2017,2,3,16,0,0.0,54.0,4.0,10.0,54.0,52.17,39.41
2017,2,3,16,15,0.0,47.0,3.85,9.5,47.0,45.4,33.77
2017,2,3,16,30,0.0,40.0,3.7,9.0,40.0,38.62,28.03
2017,2,3,16,45,162.5,68.5,3.55,9.0,106.0,66.24,46.52
2017,2,3,17,0,325.0,97.0,3.4,9.0,172.0,73.55,61.13
2017,2,3,17,15,249.5,77.0,3.3,8.5,126.0,60.72,49.17
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,45.76,34.97
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.0,27.61,16.11
2017,2,3,18,0,20.0,10.0,3.1,8.0,10.0,9.83,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,5.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.98,0.0
2017,2,4,7,45,0.0,8.5,0.85,6.5,8.5,8.19,0.0
2017,2,4,8,0,0.0,16.0,0.9,7.0,16.0,15.43,7.46
2017,2,4,8,15,0.0,26.5,0.8,7.0,26.5,25.57,16.6
2017,2,4,8,30,0.0,37.0,0.7,7.0,37.0,35.72,25.71
2017,2,4,8,45,0.0,48.0,0.6,7.5,48.0,46.37,35.06
2017,2,4,9,0,0.0,59.0,0.5,8.0,59.0,57.01,44.23
2017,2,4,9,15,39.0,115.0,0.5,8.0,131.0,140.17,115.7
2017,2,4,9,30,78.0,171.0,0.5,8.0,203.0,225.18,186.07
2017,2,4,9,45,76.5,194.0,0.5,8.5,228.0,249.61,204.5
2017,2,4,10,0,75.0,217.0,0.5,9.0,253.0,273.52,222.51
2017,2,4,10,15,77.5,235.0,0.55,9.0,275.0,294.0,238.23
2017,2,4,10,30,80.0,253.0,0.6,9.0,297.0,314.25,253.66
2017,2,4,10,45,83.5,268.5,0.65,9.5,317.0,332.18,266.74
2017,2,4,11,0,87.0,284.0,0.7,10.0,337.0,349.83,279.51
2017,2,4,11,15,43.5,203.5,0.8,10.0,230.0,234.24,188.0
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,119.4,94.28
2017,2,4,11,45,0.0,126.0,1.0,10.0,126.0,122.27,96.9
2017,2,4,12,0,0.0,129.0,1.1,10.0,129.0,125.14,99.19
2017,2,4,12,15,0.0,131.0,1.25,10.0,131.0,127.03,100.7
2017,2,4,12,30,0.0,133.0,1.4,10.0,133.0,128.9,102.23
2017,2,4,12,45,0.0,144.5,1.55,10.5,145.0,139.98,111.13
2017,2,4,13,0,0.0,156.0,1.7,11.0,157.0,151.0,119.94
2017,2,4,13,15,0.0,111.5,1.8,11.0,112.0,107.92,84.64
2017,2,4,13,30,0.0,67.0,1.9,11.0,67.0,64.83,48.97
2017,2,4,13,45,0.0,76.5,2.05,11.5,76.5,74.03,56.64
2017,2,4,14,0,0.0,86.0,2.2,12.0,86.0,83.23,64.24
2017,2,4,14,15,0.0,103.5,2.25,12.0,103.5,100.08,78.32
2017,2,4,14,30,0.0,121.0,2.3,12.0,121.0,116.71,92.2
2017,2,4,14,45,0.0,108.0,2.4,12.0,108.0,104.25,82.03
2017,2,4,15,0,0.0,95.0,2.5,12.0,95.0,91.83,71.88
2017,2,4,15,15,0.0,70.5,2.5,11.5,70.5,68.17,52.32
2017,2,4,15,30,0.0,46.0,2.5,11.0,46.0,44.44,32.43
2017,2,4,15,45,0.0,38.0,2.5,11.0,38.0,36.7,25.92
2017,2,4,16,0,0.0,30.0,2.5,11.0,30.0,28.96,19.35
2017,2,4,16,15,0.0,26.0,2.25,11.0,26.0,25.09,16.08
2017,2,4,16,30,0.0,22.0,2.0,11.0,22.0,21.23,12.78
2017,2,4,16,45,0.0,18.0,1.8,11.0,18.0,17.36,9.44
2017,2,4,17,0,0.0,14.0,1.6,11.0,14.0,13.5,6.62
2017,2,4,17,15,0.0,10.5,1.4,10.5,10.5,10.12,3.49
2017,2,4,17,30,0.0,7.0,1.2,10.0,7.0,6.74,0.34
2017,2,4,17,45,0.0,4.0,1.05,9.5,4.0,3.85,0.0
2017,2,4,18,0,0.0,1.0,0.9,9.0,1.0,0.98,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,24.66,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.0,102.93,61.86
2017,2,5,8,0,319.0,43.0,3.1,12.0,83.0,179.06,137.14
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.0,240.98,192.42
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,309.51,252.0
2017,2,5,8,45,248.0,58.5,3.1,13.5,115.0,195.57,160.74
2017,2,5,9,0,0.0,51.0,3.1,14.0,51.0,49.27,36.43
2017,2,5,9,15,0.5,94.5,3.15,14.5,95.0,93.09,73.37
2017,2,5,9,30,1.0,138.0,3.2,15.0,139.0,138.27,110.58
2017,2,5,9,45,0.5,140.0,3.3,16.0,140.5,138.95,110.33
2017,2,5,10,0,0.0,142.0,3.4,17.0,142.0,139.91,110.36
2017,2,5,10,15,7.0,170.5,3.65,17.5,174.5,173.15,137.0
2017,2,5,10,30,14.0,199.0,3.9,18.0,207.0,206.53,163.34
2017,2,5,10,45,15.0,210.5,4.15,18.5,219.5,218.33,172.09
2017,2,5,11,0,16.0,222.0,4.4,19.0,232.0,230.1,180.84
2017,2,5,11,15,12.0,215.0,4.55,19.5,222.5,219.6,171.83
2017,2,5,11,30,8.0,208.0,4.7,20.0,213.0,209.25,163.04
2017,2,5,11,45,29.0,254.0,4.85,20.5,274.0,273.6,213.59
2017,2,5,12,0,50.0,300.0,5.0,21.0,335.0,333.58,259.77
2017,2,5,12,15,32.0,270.0,5.0,21.0,292.5,288.95,224.61
2017,2,5,12,30,14.0,240.0,5.0,21.0,250.0,242.94,188.37
2017,2,5,12,45,12.5,233.0,5.05,21.5,242.0,234.41,181.38
2017,2,5,13,0,11.0,226.0,5.1,22.0,234.0,225.97,174.44
2017,2,5,13,15,29.0,262.5,5.0,22.0,282.5,272.65,211.09
2017,2,5,13,30,47.0,299.0,4.9,22.0,331.0,316.42,245.0
2017,2,5,13,45,34.5,275.0,4.85,22.0,298.5,283.54,219.46
2017,2,5,14,0,22.0,251.0,4.8,22.0,266.0,252.51,195.43
2017,2,5,14,15,39.5,261.5,4.7,22.0,286.5,268.3,208.05
2017,2,5,14,30,57.0,272.0,4.6,22.0,307.0,283.16,219.72
2017,2,5,14,45,48.5,252.5,4.5,22.0,281.5,257.67,199.95
2017,2,5,15,0,40.0,233.0,4.4,22.0,256.0,232.95,180.83
2017,2,5,15,15,28.0,208.0,4.15,21.5,223.5,205.95,160.17
2017,2,5,15,30,16.0,183.0,3.9,21.0,191.0,177.22,138.08
2017,2,5,15,45,8.0,140.5,3.7,21.0,144.5,135.21,104.84
2017,2,5,16,0,0.0,98.0,3.5,21.0,98.0,93.88,71.81
2017,2,5,16,15,321.0,88.5,3.0,20.5,195.5,127.0,85.91
2017,2,5,16,30,642.0,79.0,2.5,20.0,293.0,136.72,80.22
2017,2,5,16,45,583.5,72.5,2.05,19.5,242.5,91.62,50.85
2017,2,5,17,0,525.0,66.0,1.6,19.0,192.0,52.43,34.58
2017,2,5,17,15,441.0,56.0,1.55,18.5,143.5,41.47,30.63
2017,2,5,17,30,357.0,46.0,1.5,18.0,95.0,35.89,25.26
2017,2,5,17,45,220.0,30.5,1.45,17.5,56.5,23.66,13.11
2017,2,5,18,0,83.0,15.0,1.4,17.0,18.0,14.74,0.0
2017,2,5,18,15,41.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,23.88,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,104.6,64.08
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,181.71,137.3
2017,2,6,8,15,406.0,56.0,4.4,17.5,133.0,243.26,191.5
2017,2,6,8,30,495.0,67.0,4.6,18.0,181.0,311.78,250.47
2017,2,6,8,45,247.5,52.5,4.85,18.5,109.5,188.67,152.77
2017,2,6,9,0,0.0,38.0,5.1,19.0,38.0,36.69,25.17
2017,2,6,9,15,0.0,44.5,5.3,19.5,44.5,42.98,30.34
2017,2,6,9,30,0.0,51.0,5.5,20.0,51.0,49.27,35.41
2017,2,6,9,45,0.0,68.0,5.7,20.5,68.0,65.74,48.79
2017,2,6,10,0,0.0,85.0,5.9,21.0,85.0,82.23,62.03
2017,2,6,10,15,1.5,129.0,5.95,21.0,130.0,127.13,98.35
2017,2,6,10,30,3.0,173.0,6.0,21.0,175.0,172.38,134.46
2017,2,6,10,45,91.0,233.0,6.05,21.5,288.5,299.93,237.1
2017,2,6,11,0,179.0,293.0,6.1,22.0,402.0,430.44,338.84
2017,2,6,11,15,116.0,291.5,6.05,22.0,363.0,382.83,299.89
2017,2,6,11,30,53.0,290.0,6.0,22.0,324.0,329.28,256.56
2017,2,6,11,45,53.5,297.0,6.0,22.5,332.5,335.08,260.32
2017,2,6,12,0,54.0,304.0,6.0,23.0,341.0,340.65,263.81
2017,2,6,12,15,119.5,325.5,5.9,23.0,408.5,409.89,317.97
2017,2,6,12,30,185.0,347.0,5.8,23.0,476.0,473.01,366.52
2017,2,6,12,45,104.0,308.0,5.7,23.0,380.5,372.01,288.07
2017,2,6,13,0,23.0,269.0,5.6,23.0,285.0,275.56,212.32
2017,2,6,13,15,36.5,286.5,5.45,22.5,312.0,300.66,232.49
2017,2,6,13,30,50.0,304.0,5.3,22.0,339.0,323.23,250.45
2017,2,6,13,45,127.5,312.0,5.2,22.0,397.5,373.43,290.16
2017,2,6,14,0,205.0,320.0,5.1,22.0,456.0,417.75,324.47
2017,2,6,14,15,206.0,307.0,5.05,22.0,439.0,396.81,308.12
2017,2,6,14,30,207.0,294.0,5.0,22.0,422.0,375.36,291.4
2017,2,6,14,45,125.0,265.5,5.0,22.5,342.0,302.23,234.23
2017,2,6,15,0,43.0,237.0,5.0,23.0,262.0,237.95,184.15
2017,2,6,15,15,134.5,229.5,4.8,22.5,298.5,258.39,199.63
2017,2,6,15,30,226.0,222.0,4.6,22.0,335.0,272.33,208.53
2017,2,6,15,45,448.5,162.5,4.45,22.0,360.5,262.88,193.78
2017,2,6,16,0,671.0,103.0,4.3,22.0,386.0,235.9,161.9
2017,2,6,16,15,632.5,97.0,3.9,21.5,338.0,188.14,122.17
2017,2,6,16,30,594.0,91.0,3.5,21.0,290.0,143.67,87.51
2017,2,6,16,45,536.5,82.5,3.1,21.0,240.0,99.25,57.97
2017,2,6,17,0,479.0,74.0,2.7,21.0,190.0,60.77,40.47
2017,2,6,17,15,395.0,62.0,2.6,20.5,142.5,45.93,34.22
2017,2,6,17,30,311.0,50.0,2.5,20.0,95.0,38.1,26.95
2017,2,6,17,45,155.5,34.0,2.45,19.5,56.5,26.49,15.46
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,17.69,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,5.5,3.05,14.5,5.5,0.0,0.0
2017,2,7,7,30,0.0,11.0,3.2,15.0,11.0,10.81,0.0
2017,2,7,7,45,102.0,28.5,3.4,15.5,42.0,74.37,46.13
2017,2,7,8,0,204.0,46.0,3.6,16.0,73.0,142.46,108.12
2017,2,7,8,15,244.0,65.5,3.5,16.5,112.0,188.59,149.04
2017,2,7,8,30,284.0,85.0,3.4,17.0,151.0,237.42,191.22
2017,2,7,8,45,317.0,101.0,3.3,18.0,191.5,281.2,227.77
2017,2,7,9,0,350.0,117.0,3.2,19.0,232.0,326.56,264.32
2017,2,7,9,15,588.0,93.5,3.2,19.5,322.5,447.01,361.26
2017,2,7,9,30,826.0,70.0,3.2,20.0,413.0,576.54,462.0
2017,2,7,9,45,856.0,71.5,3.2,21.0,461.0,618.75,491.7
2017,2,7,10,0,886.0,73.0,3.2,22.0,509.0,656.55,517.79
2017,2,7,10,15,902.5,75.0,3.2,22.5,550.5,687.67,538.96
2017,2,7,10,30,919.0,77.0,3.2,23.0,592.0,716.39,557.21
2017,2,7,10,45,737.0,140.5,3.25,24.0,569.0,674.83,522.14
2017,2,7,11,0,555.0,204.0,3.3,25.0,546.0,615.9,473.86
2017,2,7,11,15,570.5,209.5,3.25,25.0,573.0,634.71,487.14
2017,2,7,11,30,586.0,215.0,3.2,25.0,600.0,651.49,498.42
2017,2,7,11,45,549.5,235.0,3.2,25.5,603.5,643.35,490.04
2017,2,7,12,0,513.0,255.0,3.2,26.0,607.0,632.85,480.18
2017,2,7,12,15,735.5,173.5,3.15,26.0,686.0,704.76,535.19
2017,2,7,12,30,958.0,92.0,3.1,26.0,765.0,766.37,579.7
2017,2,7,12,45,707.5,188.5,3.05,26.5,686.0,677.53,511.84
2017,2,7,13,0,457.0,285.0,3.0,27.0,607.0,587.8,442.24
2017,2,7,13,15,502.0,264.5,2.95,27.0,614.5,584.57,440.72
2017,2,7,13,30,547.0,244.0,2.9,27.0,622.0,577.91,436.03
2017,2,7,13,45,745.0,166.0,2.85,27.0,667.5,604.46,456.91
2017,2,7,14,0,943.0,88.0,2.8,27.0,713.0,618.97,467.73
2017,2,7,14,15,934.5,87.0,2.65,26.5,687.5,580.98,438.65
2017,2,7,14,30,926.0,86.0,2.5,26.0,662.0,540.97,407.67
2017,2,7,14,45,811.5,112.0,2.35,26.0,598.5,473.92,355.55
2017,2,7,15,0,697.0,138.0,2.2,26.0,535.0,413.1,307.93
2017,2,7,15,15,492.5,177.0,2.05,26.0,448.0,340.19,252.44
2017,2,7,15,30,288.0,216.0,1.9,26.0,361.0,285.44,212.19
2017,2,7,15,45,283.0,196.0,1.75,26.0,327.5,250.35,184.08
2017,2,7,16,0,278.0,176.0,1.6,26.0,294.0,215.47,155.87
2017,2,7,16,15,268.0,156.5,1.45,25.0,259.0,180.42,128.38
2017,2,7,16,30,258.0,137.0,1.3,24.0,224.0,146.21,102.11
2017,2,7,16,45,246.5,115.0,1.15,23.0,187.5,110.93,76.55
2017,2,7,17,0,235.0,93.0,1.0,22.0,151.0,76.97,55.23
2017,2,7,17,15,206.5,72.5,1.1,21.5,114.5,57.45,43.98
2017,2,7,17,30,178.0,52.0,1.2,21.0,78.0,42.12,30.3
2017,2,7,17,45,89.0,34.5,1.3,20.5,47.5,28.48,17.24
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,16.07,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,8.36,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,16.71,0.0
2017,2,8,7,45,237.0,26.5,4.15,15.0,58.0,123.47,80.96
2017,2,8,8,0,474.0,36.0,4.3,16.0,99.0,232.03,177.03
2017,2,8,8,15,558.5,43.5,4.15,16.5,150.5,295.11,233.51
2017,2,8,8,30,643.0,51.0,4.0,17.0,202.0,361.9,291.45
2017,2,8,8,45,698.5,55.0,3.85,18.0,255.5,418.43,338.82
2017,2,8,9,0,754.0,59.0,3.7,19.0,309.0,477.17,385.89
2017,2,8,9,15,788.0,62.5,3.8,20.0,359.5,524.94,423.04
2017,2,8,9,30,822.0,66.0,3.9,21.0,410.0,572.55,458.77
2017,2,8,9,45,595.0,132.5,4.0,22.0,395.5,528.16,420.29
2017,2,8,10,0,368.0,199.0,4.1,23.0,381.0,457.0,360.97
2017,2,8,10,15,362.0,218.5,4.1,23.5,410.0,479.94,377.08
2017,2,8,10,30,356.0,238.0,4.1,24.0,439.0,501.12,391.22
2017,2,8,10,45,650.5,155.0,4.15,24.5,548.0,632.27,492.91
2017,2,8,11,0,945.0,72.0,4.2,25.0,657.0,754.49,581.86
2017,2,8,11,15,756.5,147.0,4.25,25.0,628.0,708.6,546.44
2017,2,8,11,30,568.0,222.0,4.3,25.0,599.0,647.95,498.3
2017,2,8,11,45,554.0,234.5,4.4,25.5,609.5,648.27,497.09
2017,2,8,12,0,540.0,247.0,4.5,26.0,620.0,646.32,494.03
2017,2,8,12,15,502.5,265.0,4.55,26.0,616.0,630.96,481.72
2017,2,8,12,30,465.0,283.0,4.6,26.0,612.0,614.02,468.34
2017,2,8,12,45,717.5,182.5,4.65,26.5,690.5,681.25,520.94
2017,2,8,13,0,970.0,82.0,4.7,27.0,769.0,735.77,562.14
2017,2,8,13,15,968.0,81.5,4.7,26.5,760.5,712.74,546.09
2017,2,8,13,30,966.0,81.0,4.7,26.0,752.0,686.61,527.3
2017,2,8,13,45,963.0,79.5,4.75,26.0,735.5,655.94,503.98
2017,2,8,14,0,960.0,78.0,4.8,26.0,719.0,622.49,478.14
2017,2,8,14,15,952.5,77.0,4.8,26.0,693.5,584.49,448.18
2017,2,8,14,30,945.0,76.0,4.8,26.0,668.0,544.35,415.93
2017,2,8,14,45,932.0,75.5,4.8,26.0,634.5,500.2,379.89
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,454.74,341.96
2017,2,8,15,15,903.5,73.0,4.65,25.5,561.0,405.93,300.98
2017,2,8,15,30,888.0,71.0,4.5,25.0,521.0,356.55,258.59
2017,2,8,15,45,838.5,70.5,4.4,24.5,465.0,295.34,207.19
2017,2,8,16,0,789.0,70.0,4.3,24.0,409.0,240.7,160.9
2017,2,8,16,15,789.5,63.5,4.2,23.0,368.5,193.42,119.7
2017,2,8,16,30,790.0,57.0,4.1,22.0,328.0,145.12,79.92
2017,2,8,16,45,746.5,52.5,4.1,21.5,275.5,94.51,45.55
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,47.98,24.86
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,30.78,21.19
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,27.3,17.88
2017,2,8,17,45,276.5,31.0,4.75,18.5,72.0,24.17,14.08
2017,2,8,18,0,0.0,27.0,5.0,18.0,27.0,23.84,0.0
2017,2,8,18,15,0.0,13.5,4.95,17.0,13.5,13.27,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,131.5,6.5,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,263.0,13.0,4.4,4.0,22.0,86.67,0.0
2017,2,9,7,45,423.0,23.5,4.55,4.5,68.0,178.92,125.26
2017,2,9,8,0,583.0,34.0,4.7,5.0,114.0,268.69,214.06
2017,2,9,8,15,662.0,40.0,4.7,5.5,168.5,333.5,275.38
2017,2,9,8,30,741.0,46.0,4.7,6.0,223.0,403.4,338.98
2017,2,9,8,45,787.5,50.5,4.7,7.0,278.0,459.95,388.77
2017,2,9,9,0,834.0,55.0,4.7,8.0,333.0,517.92,437.57
2017,2,9,9,15,864.0,58.0,4.6,8.5,385.5,562.44,474.29
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,609.57,511.66
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,648.92,540.81
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,686.42,567.57
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,717.17,588.1
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,745.26,606.17
2017,2,9,10,45,971.0,72.0,4.1,12.5,650.0,766.92,619.35
2017,2,9,11,0,980.0,74.0,4.0,13.0,684.0,785.38,630.22
2017,2,9,11,15,986.5,75.0,3.9,13.5,710.5,797.58,636.49
2017,2,9,11,30,993.0,76.0,3.8,14.0,737.0,806.29,640.29
2017,2,9,11,45,988.5,81.0,3.75,14.5,753.5,807.62,639.07
2017,2,9,12,0,984.0,86.0,3.7,15.0,770.0,805.27,635.38
2017,2,9,12,15,985.5,86.5,3.6,15.0,779.0,799.0,629.97
2017,2,9,12,30,987.0,87.0,3.5,15.0,788.0,789.17,622.15
2017,2,9,12,45,986.5,87.0,3.4,15.5,788.5,773.93,609.42
2017,2,9,13,0,986.0,87.0,3.3,16.0,789.0,755.28,594.42
2017,2,9,13,15,983.5,86.5,3.2,16.0,780.0,731.51,576.44
2017,2,9,13,30,981.0,86.0,3.1,16.0,771.0,704.61,555.26
2017,2,9,13,45,975.0,85.5,3.05,16.5,753.0,672.59,529.21
2017,2,9,14,0,969.0,85.0,3.0,17.0,735.0,637.93,500.85
2017,2,9,14,15,961.0,84.0,2.95,17.0,709.0,599.23,469.92
2017,2,9,14,30,953.0,83.0,2.9,17.0,683.0,558.38,436.67
2017,2,9,14,45,941.0,81.5,2.85,17.0,649.0,513.28,399.38
2017,2,9,15,0,929.0,80.0,2.8,17.0,615.0,466.8,360.07
2017,2,9,15,15,913.5,78.0,2.7,17.0,574.5,417.38,317.44
2017,2,9,15,30,898.0,76.0,2.6,17.0,534.0,367.39,273.38
2017,2,9,15,45,876.0,73.0,2.55,17.0,487.0,314.33,226.38
2017,2,9,16,0,854.0,70.0,2.5,17.0,440.0,258.42,176.84
2017,2,9,16,15,822.0,66.5,2.2,16.0,388.5,204.53,130.41
2017,2,9,16,30,790.0,63.0,1.9,15.0,337.0,152.91,88.27
2017,2,9,16,45,742.5,58.0,1.6,14.5,283.0,101.37,52.16
2017,2,9,17,0,695.0,53.0,1.3,14.0,229.0,54.4,29.91
2017,2,9,17,15,617.5,46.0,1.3,13.0,175.0,34.81,25.53
2017,2,9,17,30,540.0,39.0,1.3,12.0,121.0,28.41,19.55
2017,2,9,17,45,270.0,34.0,1.3,11.0,75.0,26.94,17.18
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,25.44,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,14.25,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,21.0,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,42.0,15.0,2.3,9.0,16.0,26.67,0.0
2017,2,10,7,45,155.0,35.5,2.6,10.0,54.5,109.56,76.52
2017,2,10,8,0,268.0,56.0,2.9,11.0,93.0,180.49,141.46
2017,2,10,8,15,355.0,70.0,3.15,12.0,142.0,242.72,196.18
2017,2,10,8,30,442.0,84.0,3.4,13.0,191.0,311.9,255.57
2017,2,10,8,45,493.0,96.0,3.65,14.0,241.5,366.8,301.9
2017,2,10,9,0,544.0,108.0,3.9,15.0,292.0,424.3,348.85
2017,2,10,9,15,585.5,116.0,4.15,15.5,341.0,476.15,390.63
2017,2,10,9,30,627.0,124.0,4.4,16.0,390.0,527.22,431.05
2017,2,10,9,45,329.5,162.5,4.65,17.0,303.5,387.92,316.39
2017,2,10,10,0,32.0,201.0,4.9,18.0,217.0,228.46,182.01
2017,2,10,10,15,85.0,234.0,5.05,18.5,281.5,298.96,238.98
2017,2,10,10,30,138.0,267.0,5.2,19.0,346.0,377.2,300.5
2017,2,10,10,45,194.0,280.5,5.35,19.5,398.5,430.88,342.25
2017,2,10,11,0,250.0,294.0,5.5,20.0,451.0,485.21,383.97
2017,2,10,11,15,289.5,299.5,5.5,20.0,488.0,524.77,414.15
2017,2,10,11,30,329.0,305.0,5.5,20.0,525.0,557.73,439.21
2017,2,10,11,45,206.0,318.0,5.55,20.5,457.5,473.55,371.37
2017,2,10,12,0,83.0,331.0,5.6,21.0,390.0,389.87,303.54
2017,2,10,12,15,153.5,341.5,5.55,21.0,451.5,452.31,352.78
2017,2,10,12,30,224.0,352.0,5.5,21.0,513.0,508.61,396.34
2017,2,10,12,45,214.5,353.5,5.45,21.5,507.0,497.59,386.55
2017,2,10,13,0,205.0,355.0,5.4,22.0,501.0,486.08,376.65
2017,2,10,13,15,317.5,325.5,5.35,22.0,549.5,526.1,408.78
2017,2,10,13,30,430.0,296.0,5.3,22.0,598.0,559.31,434.98
2017,2,10,13,45,648.5,206.5,5.25,22.5,650.0,593.02,462.07
2017,2,10,14,0,867.0,117.0,5.2,23.0,702.0,612.38,477.0
2017,2,10,14,15,858.0,115.5,5.1,23.0,677.0,575.36,447.09
2017,2,10,14,30,849.0,114.0,5.0,23.0,652.0,536.6,415.51
2017,2,10,14,45,837.0,111.0,4.95,23.0,619.5,493.5,380.12
2017,2,10,15,0,825.0,108.0,4.9,23.0,587.0,449.33,343.13
2017,2,10,15,15,807.0,105.0,4.7,22.5,547.5,402.06,303.38
2017,2,10,15,30,789.0,102.0,4.5,22.0,508.0,354.74,262.75
2017,2,10,15,45,761.5,99.0,4.35,22.0,462.0,301.97,217.04
2017,2,10,16,0,734.0,96.0,4.2,22.0,416.0,253.28,174.49
2017,2,10,16,15,698.0,90.5,3.7,21.0,366.5,202.53,131.88
2017,2,10,16,30,662.0,85.0,3.2,20.0,317.0,154.68,93.63
2017,2,10,16,45,607.5,78.5,2.75,19.5,265.0,107.69,61.01
2017,2,10,17,0,553.0,72.0,2.3,19.0,213.0,66.25,40.35
2017,2,10,17,15,472.0,61.5,2.15,18.0,162.5,45.33,34.17
2017,2,10,17,30,391.0,51.0,2.0,17.0,112.0,39.52,28.74
2017,2,10,17,45,262.0,35.5,1.9,16.5,69.5,27.4,17.24
2017,2,10,18,0,133.0,20.0,1.8,16.0,27.0,15.73,0.0
2017,2,10,18,15,66.5,10.0,1.8,16.0,13.5,9.83,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.0,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,89.0,16.0,3.3,16.0,20.0,41.26,0.0
2017,2,11,7,45,228.0,32.0,3.65,16.5,60.5,129.28,89.49
2017,2,11,8,0,367.0,48.0,4.0,17.0,101.0,208.89,160.56
2017,2,11,8,15,453.0,59.0,4.25,17.5,151.5,273.5,217.23
2017,2,11,8,30,539.0,70.0,4.5,18.0,202.0,344.22,277.8
2017,2,11,8,45,597.5,76.5,4.75,19.0,254.5,401.64,325.83
2017,2,11,9,0,656.0,83.0,5.0,20.0,307.0,461.71,374.41
2017,2,11,9,15,693.0,88.0,5.05,20.5,357.0,509.88,412.64
2017,2,11,9,30,730.0,93.0,5.1,21.0,407.0,558.3,450.0
2017,2,11,9,45,376.5,144.0,5.15,21.5,306.5,406.1,326.68
2017,2,11,10,0,23.0,195.0,5.2,22.0,206.0,209.96,164.4
2017,2,11,10,15,18.0,199.5,5.15,22.5,208.5,210.49,164.21
2017,2,11,10,30,13.0,204.0,5.1,23.0,211.0,210.97,163.7
2017,2,11,10,45,26.5,235.0,5.05,23.5,251.0,251.7,195.15
2017,2,11,11,0,40.0,266.0,5.0,24.0,291.0,298.55,230.76
2017,2,11,11,15,40.5,276.5,4.9,24.0,303.0,308.46,237.8
2017,2,11,11,30,41.0,287.0,4.8,24.0,315.0,318.16,244.77
2017,2,11,11,45,206.5,300.5,4.75,24.5,445.5,456.83,352.82
2017,2,11,12,0,372.0,314.0,4.7,25.0,576.0,593.06,454.7
2017,2,11,12,15,627.5,217.5,4.6,25.0,665.5,681.81,523.61
2017,2,11,12,30,883.0,121.0,4.5,25.0,755.0,758.25,581.37
2017,2,11,12,45,885.5,119.5,4.45,25.5,756.0,744.33,569.57
2017,2,11,13,0,888.0,118.0,4.4,26.0,757.0,727.27,555.84
2017,2,11,13,15,886.0,117.5,4.3,26.0,749.0,705.12,538.96
