Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,884.0,117.0,4.2,26.0,741.0,680.13,519.87
2017,2,11,13,45,880.5,115.0,4.15,26.0,724.5,650.06,497.02
2017,2,11,14,0,877.0,113.0,4.1,26.0,708.0,617.52,471.99
2017,2,11,14,15,868.5,111.5,4.0,26.0,683.0,580.39,442.99
2017,2,11,14,30,860.0,110.0,3.9,26.0,658.0,541.45,412.08
2017,2,11,14,45,853.0,105.5,3.85,26.0,626.0,498.79,377.85
2017,2,11,15,0,846.0,101.0,3.8,26.0,594.0,454.63,341.63
2017,2,11,15,15,829.0,98.0,3.6,26.0,554.5,406.74,301.6
2017,2,11,15,30,812.0,95.0,3.4,26.0,515.0,358.65,260.65
2017,2,11,15,45,790.5,91.0,3.2,26.0,470.0,308.43,217.55
2017,2,11,16,0,769.0,87.0,3.0,26.0,425.0,259.01,174.88
2017,2,11,16,15,735.0,82.5,2.6,25.0,375.5,204.69,129.95
2017,2,11,16,30,701.0,78.0,2.2,24.0,326.0,155.88,91.27
2017,2,11,16,45,654.5,71.0,1.8,23.0,274.0,106.79,57.18
2017,2,11,17,0,608.0,64.0,1.4,22.0,222.0,62.24,34.61
2017,2,11,17,15,529.0,55.5,1.4,21.0,170.0,39.6,28.81
2017,2,11,17,30,450.0,47.0,1.4,20.0,118.0,35.37,24.86
2017,2,11,17,45,318.5,33.5,1.45,19.5,74.0,26.01,15.97
2017,2,11,18,0,187.0,20.0,1.5,19.0,30.0,15.96,0.0
2017,2,11,18,15,93.5,10.0,1.6,19.0,15.0,9.83,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,55.0,9.0,0.75,15.0,11.0,0.0,0.0
2017,2,12,7,30,110.0,18.0,0.8,16.0,22.0,60.1,0.0
2017,2,12,7,45,237.0,34.0,0.85,17.0,62.5,135.53,94.74
2017,2,12,8,0,364.0,50.0,0.9,18.0,103.0,211.05,160.77
2017,2,12,8,15,449.0,60.5,1.15,18.5,153.5,275.04,215.63
2017,2,12,8,30,534.0,71.0,1.4,19.0,204.0,344.95,273.99
2017,2,12,8,45,267.0,47.5,1.7,20.0,114.0,197.17,158.42
2017,2,12,9,0,0.0,24.0,2.0,21.0,24.0,23.16,13.66
2017,2,12,9,15,0.0,61.5,1.95,21.0,61.5,59.43,43.74
2017,2,12,9,30,0.0,99.0,1.9,21.0,99.0,96.63,74.0
2017,2,12,9,45,0.0,66.0,1.9,21.5,66.0,63.8,46.87
2017,2,12,10,0,0.0,33.0,1.9,22.0,33.0,31.88,20.58
2017,2,12,10,15,0.0,95.5,1.75,22.5,95.5,92.54,69.63
2017,2,12,10,30,0.0,158.0,1.6,23.0,158.0,154.92,118.62
2017,2,12,10,45,410.5,140.0,1.5,23.5,400.5,450.73,353.18
2017,2,12,11,0,821.0,122.0,1.4,24.0,643.0,735.47,556.58
2017,2,12,11,15,830.5,124.0,1.3,24.0,669.0,749.23,561.11
2017,2,12,11,30,840.0,126.0,1.2,24.0,695.0,760.0,566.41
2017,2,12,11,45,451.5,225.5,1.15,24.5,532.5,572.11,429.32
2017,2,12,12,0,63.0,325.0,1.1,25.0,370.0,369.65,275.77
2017,2,12,12,15,37.5,282.5,1.2,25.0,309.5,306.26,230.23
2017,2,12,12,30,12.0,240.0,1.3,25.0,249.0,241.87,182.05
2017,2,12,12,45,12.5,242.0,1.4,25.0,251.5,243.53,183.63
2017,2,12,13,0,13.0,244.0,1.5,25.0,254.0,245.1,184.92
2017,2,12,13,15,68.5,297.0,1.65,25.0,346.0,333.01,251.91
2017,2,12,13,30,124.0,350.0,1.8,25.0,438.0,416.14,313.48
2017,2,12,13,45,470.0,244.0,2.0,25.5,566.5,523.16,396.17
2017,2,12,14,0,816.0,138.0,2.2,26.0,695.0,609.19,460.03
2017,2,12,14,15,806.0,136.0,2.35,25.5,670.0,572.59,433.08
2017,2,12,14,30,796.0,134.0,2.5,25.0,645.0,534.47,404.98
2017,2,12,14,45,777.0,133.5,2.7,25.0,611.5,489.94,370.62
2017,2,12,15,0,758.0,133.0,2.9,25.0,578.0,446.94,336.37
2017,2,12,15,15,738.5,129.0,3.0,24.5,538.5,400.46,299.03
2017,2,12,15,30,719.0,125.0,3.1,24.0,499.0,354.25,260.88
2017,2,12,15,45,687.0,121.5,3.25,24.0,454.0,305.37,219.74
2017,2,12,16,0,655.0,118.0,3.4,24.0,409.0,258.54,180.01
2017,2,12,16,15,617.0,111.0,3.4,23.0,360.0,209.78,140.03
2017,2,12,16,30,579.0,104.0,3.4,22.0,311.0,164.33,104.18
2017,2,12,16,45,522.5,95.5,3.45,21.5,260.0,118.94,72.31
2017,2,12,17,0,466.0,87.0,3.5,21.0,209.0,79.23,50.72
2017,2,12,17,15,388.0,73.5,3.75,20.5,159.5,54.26,41.57
2017,2,12,17,30,310.0,60.0,4.0,20.0,110.0,45.57,33.62
2017,2,12,17,45,196.5,41.0,4.25,19.5,68.5,31.77,20.83
2017,2,12,18,0,83.0,22.0,4.5,19.0,27.0,18.47,0.99
2017,2,12,18,15,41.5,11.0,4.6,18.5,13.5,10.81,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,3.5,3.0,12.0,3.5,3.44,0.0
2017,2,13,7,30,0.0,7.0,3.0,12.0,7.0,6.75,0.0
2017,2,13,7,45,0.0,24.0,3.05,12.5,24.0,23.17,12.87
2017,2,13,8,0,0.0,41.0,3.1,13.0,41.0,40.61,28.5
2017,2,13,8,15,0.0,61.5,3.15,13.5,61.5,61.87,46.96
2017,2,13,8,30,0.0,82.0,3.2,14.0,82.0,82.78,64.86
2017,2,13,8,45,3.0,102.5,3.3,14.5,103.5,104.99,83.54
2017,2,13,9,0,6.0,123.0,3.4,15.0,125.0,127.28,101.91
2017,2,13,9,15,3.0,123.5,3.4,15.5,124.5,124.62,99.19
2017,2,13,9,30,0.0,124.0,3.4,16.0,124.0,122.37,96.78
2017,2,13,9,45,0.0,138.0,3.45,17.0,138.0,136.12,107.37
2017,2,13,10,0,0.0,152.0,3.5,18.0,152.0,149.85,117.75
2017,2,13,10,15,5.5,177.0,3.5,18.5,180.5,178.62,140.48
2017,2,13,10,30,11.0,202.0,3.5,19.0,209.0,207.49,162.94
2017,2,13,10,45,12.5,213.5,3.5,19.5,222.0,219.68,171.87
2017,2,13,11,0,14.0,225.0,3.5,20.0,235.0,231.86,180.78
2017,2,13,11,15,8.5,202.5,3.6,20.5,208.5,204.65,158.69
2017,2,13,11,30,3.0,180.0,3.7,21.0,182.0,177.83,137.01
2017,2,13,11,45,1.5,99.0,3.85,21.5,100.0,97.0,72.65
2017,2,13,12,0,0.0,18.0,4.0,22.0,18.0,17.4,8.47
2017,2,13,12,15,0.0,74.0,4.1,22.0,74.0,71.63,52.19
2017,2,13,12,30,0.0,130.0,4.2,22.0,130.0,126.0,95.43
2017,2,13,12,45,18.0,218.0,4.35,22.5,231.5,224.14,172.5
2017,2,13,13,0,36.0,306.0,4.5,23.0,333.0,322.53,247.77
2017,2,13,13,15,80.0,329.0,4.55,23.0,387.0,371.71,285.82
2017,2,13,13,30,124.0,352.0,4.6,23.0,441.0,418.54,321.73
2017,2,13,13,45,187.0,341.5,4.7,23.0,472.0,441.35,339.96
2017,2,13,14,0,250.0,331.0,4.8,23.0,503.0,460.02,354.79
2017,2,13,14,15,138.5,293.0,4.65,22.5,387.5,352.57,272.65
2017,2,13,14,30,27.0,255.0,4.5,22.0,272.0,256.51,198.32
2017,2,13,14,45,13.5,168.0,4.35,22.0,176.5,167.41,128.89
2017,2,13,15,0,0.0,81.0,4.2,22.0,81.0,78.36,58.05
2017,2,13,15,15,89.5,160.5,4.05,21.5,207.5,183.97,142.35
2017,2,13,15,30,179.0,240.0,3.9,21.0,334.0,277.61,214.44
2017,2,13,15,45,89.5,131.5,3.75,21.0,178.5,147.19,112.21
2017,2,13,16,0,0.0,23.0,3.6,21.0,23.0,22.2,12.76
2017,2,13,16,15,0.0,20.5,3.5,20.5,20.5,19.78,10.86
2017,2,13,16,30,0.0,18.0,3.4,20.0,18.0,17.37,8.91
2017,2,13,16,45,0.0,15.0,3.35,20.0,15.0,14.47,6.5
2017,2,13,17,0,0.0,12.0,3.3,20.0,12.0,11.57,4.06
2017,2,13,17,15,0.0,9.0,3.45,19.5,9.0,8.67,1.96
2017,2,13,17,30,0.0,6.0,3.6,19.0,6.0,5.78,0.0
2017,2,13,17,45,0.0,3.5,3.8,19.0,3.5,3.37,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.96,0.0
2017,2,13,18,15,0.0,0.5,4.15,18.5,0.5,0.49,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.98,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.93,0.0
2017,2,14,7,45,0.0,6.0,7.45,10.0,6.0,5.78,0.0
2017,2,14,8,0,0.0,10.0,8.7,9.0,10.0,9.64,2.57
2017,2,14,8,15,0.0,14.5,8.7,8.5,14.5,13.98,6.48
2017,2,14,8,30,0.0,19.0,8.7,8.0,19.0,18.32,10.37
2017,2,14,8,45,0.0,24.0,8.7,7.5,24.0,23.16,14.65
2017,2,14,9,0,0.0,29.0,8.7,7.0,29.0,27.99,18.89
2017,2,14,9,15,0.0,69.5,8.35,7.0,69.5,67.19,52.98
2017,2,14,9,30,0.0,110.0,8.0,7.0,110.0,107.83,87.89
2017,2,14,9,45,0.0,115.5,7.65,7.5,115.5,112.98,91.83
2017,2,14,10,0,0.0,121.0,7.3,8.0,121.0,118.2,95.81
2017,2,14,10,15,0.0,135.0,7.2,8.5,135.0,132.02,107.04
2017,2,14,10,30,0.0,149.0,7.1,9.0,149.0,145.79,118.13
2017,2,14,10,45,10.5,196.0,7.0,10.0,202.5,200.44,163.19
2017,2,14,11,0,21.0,243.0,6.9,11.0,256.0,255.31,207.51
2017,2,14,11,15,18.0,241.5,6.7,11.5,253.5,250.91,202.99
2017,2,14,11,30,15.0,240.0,6.5,12.0,251.0,246.55,198.65
2017,2,14,11,45,17.0,252.0,6.35,13.0,264.5,259.4,208.06
2017,2,14,12,0,19.0,264.0,6.2,14.0,278.0,272.11,217.25
2017,2,14,12,15,22.5,276.5,6.1,14.5,293.0,286.23,227.97
2017,2,14,12,30,26.0,289.0,6.0,15.0,308.0,300.09,238.44
2017,2,14,12,45,73.5,326.0,5.9,15.5,380.0,371.19,295.03
2017,2,14,13,0,121.0,363.0,5.8,16.0,452.0,438.73,347.63
2017,2,14,13,15,66.5,300.0,5.75,16.0,349.0,335.11,265.66
2017,2,14,13,30,12.0,237.0,5.7,16.0,246.0,236.24,186.48
2017,2,14,13,45,7.0,201.5,5.7,16.0,207.0,198.47,156.44
2017,2,14,14,0,2.0,166.0,5.7,16.0,168.0,161.16,126.49
2017,2,14,14,15,2.5,171.0,5.65,15.5,173.0,165.87,130.75
2017,2,14,14,30,3.0,176.0,5.6,15.0,178.0,170.45,134.9
2017,2,14,14,45,1.5,141.5,5.6,15.0,142.5,136.8,107.68
2017,2,14,15,0,0.0,107.0,5.6,15.0,107.0,103.29,80.37
2017,2,14,15,15,0.0,130.0,5.6,14.5,130.0,124.78,98.52
2017,2,14,15,30,0.0,153.0,5.6,14.0,153.0,145.61,116.21
2017,2,14,15,45,7.5,159.0,5.7,14.0,162.5,152.48,122.05
2017,2,14,16,0,15.0,165.0,5.8,14.0,172.0,158.01,126.71
2017,2,14,16,15,11.0,147.5,5.8,13.5,152.5,139.61,112.03
2017,2,14,16,30,7.0,130.0,5.8,13.0,133.0,121.64,97.59
2017,2,14,16,45,309.0,99.0,5.8,12.5,183.0,105.68,72.06
2017,2,14,17,0,611.0,68.0,5.8,12.0,233.0,71.16,40.88
2017,2,14,17,15,535.0,59.5,5.75,11.5,180.0,42.51,32.64
2017,2,14,17,30,459.0,51.0,5.7,11.0,127.0,38.48,28.7
2017,2,14,17,45,323.5,37.5,5.7,10.5,81.0,29.29,19.77
2017,2,14,18,0,188.0,24.0,5.7,10.0,35.0,18.85,4.64
2017,2,14,18,15,94.0,12.0,5.65,9.5,17.5,11.8,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,15.73,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,39.13,0.0
2017,2,15,7,45,280.5,35.5,4.4,5.0,79.5,154.32,117.23
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,277.76,224.96
2017,2,15,8,15,637.0,45.5,4.65,7.0,182.0,342.9,284.94
2017,2,15,8,30,713.0,52.0,4.8,8.0,237.0,412.92,347.06
2017,2,15,8,45,758.5,57.0,4.95,9.0,292.5,469.73,396.2
2017,2,15,9,0,804.0,62.0,5.1,10.0,348.0,527.94,444.59
2017,2,15,9,15,835.0,65.5,5.05,10.5,400.5,576.77,484.16
2017,2,15,9,30,866.0,69.0,5.0,11.0,453.0,625.1,522.06
2017,2,15,9,45,886.5,72.0,4.95,11.5,501.0,661.7,549.75
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,699.96,577.23
2017,2,15,10,15,922.5,77.0,4.85,12.5,591.0,731.55,598.48
2017,2,15,10,30,938.0,79.0,4.8,13.0,633.0,760.59,617.57
2017,2,15,10,45,948.5,80.5,4.75,13.5,667.5,782.66,631.25
2017,2,15,11,0,959.0,82.0,4.7,14.0,702.0,801.61,642.59
2017,2,15,11,15,966.5,83.5,4.65,14.0,729.0,815.04,651.1
2017,2,15,11,30,974.0,85.0,4.6,14.0,756.0,825.02,657.19
2017,2,15,11,45,735.0,180.0,4.6,14.5,694.0,746.61,595.99
2017,2,15,12,0,496.0,275.0,4.6,15.0,632.0,656.62,521.74
2017,2,15,12,15,741.0,181.0,4.55,15.0,722.0,739.6,589.26
2017,2,15,12,30,986.0,87.0,4.5,15.0,812.0,811.46,642.72
2017,2,15,12,45,783.5,171.0,4.45,15.0,747.5,736.69,585.26
2017,2,15,13,0,581.0,255.0,4.4,15.0,683.0,659.77,523.12
2017,2,15,13,15,490.0,286.0,4.35,15.0,644.0,612.55,485.51
2017,2,15,13,30,399.0,317.0,4.3,15.0,605.0,566.54,448.53
2017,2,15,13,45,688.0,200.0,4.3,15.5,683.0,623.59,495.68
2017,2,15,14,0,977.0,83.0,4.3,16.0,761.0,662.13,526.33
2017,2,15,14,15,970.0,81.5,4.2,15.5,735.5,622.81,495.02
2017,2,15,14,30,963.0,80.0,4.1,15.0,710.0,581.24,461.72
2017,2,15,14,45,949.5,80.0,4.1,15.0,675.5,535.89,423.96
2017,2,15,15,0,936.0,80.0,4.1,15.0,641.0,489.21,384.22
2017,2,15,15,15,921.5,78.0,4.0,15.0,600.0,439.24,340.76
2017,2,15,15,30,907.0,76.0,3.9,15.0,559.0,388.58,295.72
2017,2,15,15,45,887.5,73.0,3.8,15.0,512.0,335.08,247.66
2017,2,15,16,0,868.0,70.0,3.7,15.0,465.0,281.91,199.38
2017,2,15,16,15,839.0,66.5,3.25,14.0,413.0,223.38,147.93
2017,2,15,16,30,810.0,63.0,2.8,13.0,361.0,170.35,102.75
2017,2,15,16,45,768.0,58.5,2.4,12.5,306.0,117.48,62.67
2017,2,15,17,0,726.0,54.0,2.0,12.0,251.0,68.57,34.87
2017,2,15,17,15,656.0,47.5,1.9,11.0,196.0,35.11,26.11
2017,2,15,17,30,586.0,41.0,1.8,10.0,141.0,31.9,23.02
2017,2,15,17,45,459.0,31.0,1.7,9.0,92.0,25.03,16.32
2017,2,15,18,0,332.0,21.0,1.6,8.0,43.0,16.31,4.35
2017,2,15,18,15,166.0,10.5,1.6,8.0,21.5,10.32,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,0.65,5.5,17.5,48.29,0.0
2017,2,16,7,30,302.0,19.0,0.7,6.0,35.0,123.94,27.94
2017,2,16,7,45,440.5,29.0,0.75,7.0,83.0,200.97,151.09
2017,2,16,8,0,579.0,39.0,0.8,8.0,131.0,287.06,227.84
2017,2,16,8,15,652.0,45.0,0.85,8.5,186.5,351.38,285.06
2017,2,16,8,30,725.0,51.0,0.9,9.0,242.0,420.3,343.81
2017,2,16,8,45,769.0,55.5,0.95,10.0,297.0,476.41,389.52
2017,2,16,9,0,813.0,60.0,1.0,11.0,352.0,533.79,434.19
2017,2,16,9,15,842.0,63.5,1.2,11.5,404.5,581.88,472.04
2017,2,16,9,30,871.0,67.0,1.4,12.0,457.0,625.88,505.94
2017,2,16,9,45,890.5,70.0,1.6,13.0,504.5,665.52,534.71
2017,2,16,10,0,910.0,73.0,1.8,14.0,552.0,703.34,560.44
2017,2,16,10,15,924.0,75.0,1.9,14.5,593.5,734.04,580.64
2017,2,16,10,30,938.0,77.0,2.0,15.0,635.0,762.13,598.87
2017,2,16,10,45,947.5,79.0,2.1,15.5,669.0,784.08,612.67
2017,2,16,11,0,957.0,81.0,2.2,16.0,703.0,802.88,624.29
2017,2,16,11,15,964.0,82.0,2.25,16.0,729.5,815.42,632.36
2017,2,16,11,30,971.0,83.0,2.3,16.0,756.0,824.52,638.2
2017,2,16,11,45,972.0,85.0,2.35,16.5,773.5,826.6,638.08
2017,2,16,12,0,973.0,87.0,2.4,17.0,791.0,825.08,635.65
2017,2,16,12,15,974.5,87.5,2.45,17.0,800.0,818.81,631.25
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,808.98,624.53
2017,2,16,12,45,974.0,89.0,2.55,17.0,809.0,793.62,614.03
2017,2,16,13,0,972.0,90.0,2.6,17.0,809.0,774.9,601.25
2017,2,16,13,15,969.0,89.5,2.65,17.0,800.0,750.75,584.64
2017,2,16,13,30,966.0,89.0,2.7,17.0,791.0,723.52,565.32
2017,2,16,13,45,957.5,90.0,2.75,17.5,772.5,691.33,540.08
2017,2,16,14,0,949.0,91.0,2.8,18.0,754.0,656.64,512.63
2017,2,16,14,15,941.0,89.5,2.75,18.0,727.5,617.55,482.03
2017,2,16,14,30,933.0,88.0,2.7,18.0,701.0,576.37,449.2
2017,2,16,14,45,915.0,89.0,2.7,18.0,666.0,530.76,412.37
2017,2,16,15,0,897.0,90.0,2.7,18.0,631.0,484.25,373.92
2017,2,16,15,15,881.0,88.0,2.65,17.5,590.0,432.3,330.91
2017,2,16,15,30,865.0,86.0,2.6,17.0,549.0,382.57,288.33
2017,2,16,15,45,838.0,84.0,2.55,17.0,501.5,329.34,241.72
2017,2,16,16,0,811.0,82.0,2.5,17.0,454.0,277.33,195.64
2017,2,16,16,15,779.5,77.5,2.15,16.0,402.5,223.7,149.17
2017,2,16,16,30,748.0,73.0,1.8,15.0,351.0,172.41,106.14
2017,2,16,16,45,696.5,68.5,1.5,14.5,296.5,118.49,65.56
2017,2,16,17,0,645.0,64.0,1.2,14.0,242.0,72.63,39.18
2017,2,16,17,15,572.5,56.0,1.2,13.0,188.5,39.0,29.38
2017,2,16,17,30,500.0,48.0,1.2,12.0,135.0,35.21,25.8
2017,2,16,17,45,373.5,36.0,1.25,11.5,87.5,27.41,18.26
2017,2,16,18,0,247.0,24.0,1.3,11.0,40.0,19.08,6.84
2017,2,16,18,15,123.5,12.0,1.3,10.5,20.0,11.8,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.0,11.0,2.65,8.5,15.0,28.82,0.0
2017,2,17,7,30,138.0,22.0,2.8,9.0,30.0,78.2,24.67
2017,2,17,7,45,262.0,38.0,3.0,9.5,74.0,152.5,115.52
2017,2,17,8,0,386.0,54.0,3.2,10.0,118.0,231.24,185.54
2017,2,17,8,15,464.5,65.0,3.4,11.0,169.5,295.43,242.36
2017,2,17,8,30,543.0,76.0,3.6,12.0,221.0,365.07,302.08
2017,2,17,8,45,600.0,82.5,3.85,13.0,274.5,423.36,350.89
2017,2,17,9,0,657.0,89.0,4.1,14.0,328.0,484.17,400.12
2017,2,17,9,15,692.5,94.5,4.35,14.5,378.5,533.05,439.43
2017,2,17,9,30,728.0,100.0,4.6,15.0,429.0,582.05,477.96
2017,2,17,9,45,504.5,166.0,4.9,16.0,405.0,523.33,427.01
2017,2,17,10,0,281.0,232.0,5.2,17.0,381.0,446.41,360.89
2017,2,17,10,15,285.0,251.0,5.25,17.5,412.5,473.51,380.88
2017,2,17,10,30,289.0,270.0,5.3,18.0,444.0,499.53,399.45
2017,2,17,10,45,567.5,194.0,5.4,18.5,558.0,632.66,506.54
2017,2,17,11,0,846.0,118.0,5.5,19.0,672.0,766.48,608.79
2017,2,17,11,15,855.0,119.5,5.45,19.0,698.0,779.71,616.76
2017,2,17,11,30,864.0,121.0,5.4,19.0,724.0,789.85,623.12
2017,2,17,11,45,873.5,120.0,5.4,19.5,742.5,794.58,624.65
2017,2,17,12,0,883.0,119.0,5.4,20.0,761.0,796.05,623.97
2017,2,17,12,15,885.5,119.5,5.35,20.0,770.5,790.49,619.29
2017,2,17,12,30,888.0,120.0,5.3,20.0,780.0,779.96,611.17
2017,2,17,12,45,888.5,119.5,5.3,20.5,780.0,765.83,599.62
2017,2,17,13,0,889.0,119.0,5.3,21.0,780.0,748.58,585.94
2017,2,17,13,15,886.5,118.5,5.2,21.0,772.0,726.23,569.06
2017,2,17,13,30,884.0,118.0,5.1,21.0,764.0,701.04,549.27
2017,2,17,13,45,882.0,115.5,5.05,21.0,747.5,671.09,525.99
2017,2,17,14,0,880.0,113.0,5.0,21.0,731.0,638.57,500.44
2017,2,17,14,15,872.0,111.5,4.85,21.0,706.0,601.16,470.41
2017,2,17,14,30,864.0,110.0,4.7,21.0,681.0,561.88,438.45
2017,2,17,14,45,856.5,106.0,4.55,21.0,648.5,518.82,403.05
2017,2,17,15,0,849.0,102.0,4.4,21.0,616.0,474.3,365.75
2017,2,17,15,15,833.0,99.0,4.15,21.0,576.5,426.0,324.64
2017,2,17,15,30,817.0,96.0,3.9,21.0,537.0,377.41,282.59
2017,2,17,15,45,799.0,91.5,3.7,21.0,492.0,326.81,238.32
2017,2,17,16,0,781.0,87.0,3.5,21.0,447.0,276.65,193.97
2017,2,17,16,15,750.0,82.5,3.05,20.0,397.0,224.52,149.28
2017,2,17,16,30,719.0,78.0,2.6,19.0,347.0,171.44,105.22
2017,2,17,16,45,679.0,71.0,2.15,18.5,294.5,120.91,67.06
2017,2,17,17,0,639.0,64.0,1.7,18.0,242.0,74.2,39.23
2017,2,17,17,15,568.5,56.0,1.7,17.0,189.0,38.79,28.69
2017,2,17,17,30,498.0,48.0,1.7,16.0,136.0,35.0,25.18
2017,2,17,17,45,380.5,36.0,1.7,15.0,89.5,27.22,17.85
2017,2,17,18,0,263.0,24.0,1.7,14.0,43.0,18.9,7.31
2017,2,17,18,15,131.5,12.0,1.75,14.0,21.5,11.8,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,10.5,2.8,11.5,18.5,44.0,0.0
2017,2,18,7,30,255.0,21.0,3.0,12.0,37.0,115.16,47.8
2017,2,18,7,45,393.0,31.5,3.25,13.0,84.0,193.65,145.72
2017,2,18,8,0,531.0,42.0,3.5,14.0,131.0,278.58,220.49
2017,2,18,8,15,604.0,49.0,3.5,14.5,185.0,341.91,276.86
2017,2,18,8,30,677.0,56.0,3.5,15.0,239.0,407.99,333.62
2017,2,18,8,45,726.5,60.0,3.5,16.0,294.0,465.03,380.5
2017,2,18,9,0,776.0,64.0,3.5,17.0,349.0,523.79,426.81
2017,2,18,9,15,806.0,67.5,3.55,17.5,400.5,571.5,463.81
2017,2,18,9,30,836.0,71.0,3.6,18.0,452.0,618.72,499.34
2017,2,18,9,45,857.5,73.5,3.65,19.0,499.0,654.77,524.65
2017,2,18,10,0,879.0,76.0,3.7,20.0,546.0,692.72,549.47
2017,2,18,10,15,894.0,78.0,3.75,20.5,587.0,723.56,569.57
2017,2,18,10,30,909.0,80.0,3.8,21.0,628.0,751.93,587.73
2017,2,18,10,45,918.5,82.0,3.9,22.0,662.0,773.5,599.96
2017,2,18,11,0,928.0,84.0,4.0,23.0,696.0,792.01,609.99
2017,2,18,11,15,935.5,85.5,4.05,23.5,722.5,805.25,617.3
2017,2,18,11,30,943.0,87.0,4.1,24.0,749.0,815.14,622.37
2017,2,18,11,45,944.5,89.0,4.2,24.5,766.0,817.52,622.51
2017,2,18,12,0,946.0,91.0,4.3,25.0,783.0,816.39,620.37
2017,2,18,12,15,948.0,91.5,4.3,25.0,792.5,810.6,615.95
2017,2,18,12,30,950.0,92.0,4.3,25.0,802.0,801.35,609.26
2017,2,18,12,45,947.5,93.0,4.35,25.5,801.5,785.86,597.35
2017,2,18,13,0,945.0,94.0,4.4,26.0,801.0,767.13,583.29
2017,2,18,13,15,943.0,93.5,4.3,26.0,792.5,744.1,566.95
2017,2,18,13,30,941.0,93.0,4.2,26.0,784.0,718.02,548.24
2017,2,18,13,45,932.0,94.0,4.1,26.0,765.5,686.01,523.98
2017,2,18,14,0,923.0,95.0,4.0,26.0,747.0,651.61,497.64
2017,2,18,14,15,915.5,94.0,3.7,25.5,721.5,613.97,468.96
2017,2,18,14,30,908.0,93.0,3.4,25.0,696.0,574.26,438.13
2017,2,18,14,45,896.0,91.5,3.15,25.0,662.5,530.0,402.54
2017,2,18,15,0,884.0,90.0,2.9,25.0,629.0,484.45,365.24
2017,2,18,15,15,618.5,158.0,2.55,24.5,523.5,392.97,294.99
2017,2,18,15,30,353.0,226.0,2.2,24.0,418.0,328.9,247.05
2017,2,18,15,45,582.0,152.5,1.85,23.5,437.0,313.75,229.19
2017,2,18,16,0,811.0,79.0,1.5,23.0,456.0,279.65,192.7
2017,2,18,16,15,781.0,75.0,1.4,22.0,405.5,226.48,147.86
2017,2,18,16,30,751.0,71.0,1.3,21.0,355.0,175.49,105.96
2017,2,18,16,45,711.5,65.0,1.25,20.5,302.0,124.19,67.49
2017,2,18,17,0,672.0,59.0,1.2,20.0,249.0,76.67,39.25
2017,2,18,17,15,603.5,52.0,1.2,19.0,195.0,35.26,25.36
2017,2,18,17,30,535.0,45.0,1.2,18.0,141.0,32.13,22.49
2017,2,18,17,45,417.0,34.0,1.3,17.5,93.0,25.19,15.96
2017,2,18,18,0,299.0,23.0,1.4,17.0,45.0,17.77,6.95
2017,2,18,18,15,149.5,11.5,1.45,16.5,22.5,11.3,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,4.42,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,8.68,0.0
2017,2,19,7,45,0.0,22.0,4.05,17.5,22.0,21.23,11.58
2017,2,19,8,0,0.0,35.0,4.2,18.0,35.0,33.8,22.48
2017,2,19,8,15,0.0,50.5,4.2,18.0,50.5,48.96,35.49
2017,2,19,8,30,0.0,66.0,4.2,18.0,66.0,64.53,48.69
2017,2,19,8,45,0.0,81.5,4.2,18.5,81.5,80.02,61.49
2017,2,19,9,0,0.0,97.0,4.2,19.0,97.0,95.45,73.99
2017,2,19,9,15,0.0,112.0,4.4,19.0,112.0,110.31,86.0
2017,2,19,9,30,0.0,127.0,4.6,19.0,127.0,125.14,97.84
2017,2,19,9,45,11.5,166.5,4.8,19.5,173.0,173.05,136.45
2017,2,19,10,0,23.0,206.0,5.0,20.0,219.0,221.5,174.8
2017,2,19,10,15,13.5,193.0,5.05,20.0,201.0,200.59,157.39
2017,2,19,10,30,4.0,180.0,5.1,20.0,183.0,179.9,140.28
2017,2,19,10,45,5.5,189.5,5.2,20.5,193.0,190.18,147.95
2017,2,19,11,0,7.0,199.0,5.3,21.0,203.0,200.46,155.56
2017,2,19,11,15,4.0,178.0,5.4,21.0,180.5,176.87,136.61
2017,2,19,11,30,1.0,157.0,5.5,21.0,158.0,153.58,117.92
2017,2,19,11,45,0.5,113.5,5.6,21.5,114.0,110.44,83.31
2017,2,19,12,0,0.0,70.0,5.7,22.0,70.0,67.76,49.0
2017,2,19,12,15,0.0,90.5,5.7,22.0,90.5,87.64,64.89
2017,2,19,12,30,0.0,111.0,5.7,22.0,111.0,107.55,80.71
2017,2,19,12,45,97.5,245.0,5.7,22.5,318.0,313.33,244.14
2017,2,19,13,0,195.0,379.0,5.7,23.0,525.0,509.4,392.76
2017,2,19,13,15,183.5,375.0,5.6,23.0,511.5,490.47,377.53
2017,2,19,13,30,172.0,371.0,5.5,23.0,498.0,471.48,362.92
2017,2,19,13,45,233.0,354.0,5.45,23.0,522.5,486.83,375.53
2017,2,19,14,0,294.0,337.0,5.4,23.0,547.0,497.57,384.26
2017,2,19,14,15,375.5,301.5,5.3,23.0,559.0,498.53,385.59
2017,2,19,14,30,457.0,266.0,5.2,23.0,571.0,491.98,380.64
2017,2,19,14,45,327.5,279.0,5.15,23.0,492.5,419.63,324.13
2017,2,19,15,0,198.0,292.0,5.1,23.0,414.0,357.57,275.85
2017,2,19,15,15,143.5,269.5,4.85,22.5,354.5,303.86,234.74
2017,2,19,15,30,89.0,247.0,4.6,22.0,295.0,258.12,199.83
2017,2,19,15,45,341.0,188.5,4.45,22.0,351.5,274.28,207.28
2017,2,19,16,0,593.0,130.0,4.3,22.0,408.0,267.29,192.34
2017,2,19,16,15,542.0,128.5,3.9,21.5,361.0,222.49,155.1
2017,2,19,16,30,491.0,127.0,3.5,21.0,314.0,181.95,122.72
2017,2,19,16,45,436.0,116.0,3.15,21.0,263.5,137.88,89.93
2017,2,19,17,0,381.0,105.0,2.8,21.0,213.0,99.43,65.6
2017,2,19,17,15,317.0,88.5,2.55,20.5,165.5,65.08,51.06
2017,2,19,17,30,253.0,72.0,2.3,20.0,118.0,57.1,43.82
2017,2,19,17,45,158.5,50.5,2.1,19.5,76.0,40.91,29.16
2017,2,19,18,0,64.0,29.0,1.9,19.0,34.0,25.33,12.79
2017,2,19,18,15,32.0,14.5,2.05,19.0,17.0,14.25,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,9.5,3.35,12.0,9.5,9.34,0.0
2017,2,20,7,30,0.0,19.0,3.3,12.0,19.0,18.35,5.83
2017,2,20,7,45,3.5,40.0,3.25,12.0,41.0,42.57,29.61
2017,2,20,8,0,7.0,61.0,3.2,12.0,63.0,65.98,50.35
2017,2,20,8,15,16.5,83.0,3.15,12.0,88.0,93.11,74.03
2017,2,20,8,30,26.0,105.0,3.1,12.0,113.0,125.68,102.01
2017,2,20,8,45,33.5,127.0,3.05,12.0,138.5,153.34,125.41
2017,2,20,9,0,41.0,149.0,3.0,12.0,164.0,181.31,148.66
2017,2,20,9,15,102.5,177.5,2.8,12.5,223.0,250.01,205.66
2017,2,20,9,30,164.0,206.0,2.6,13.0,282.0,328.95,269.29
2017,2,20,9,45,82.0,136.5,2.4,13.5,174.5,199.23,162.1
2017,2,20,10,0,0.0,67.0,2.2,14.0,67.0,64.79,48.79
2017,2,20,10,15,0.0,114.0,1.9,14.5,114.0,110.86,86.77
2017,2,20,10,30,0.0,161.0,1.6,15.0,161.0,157.73,124.31
2017,2,20,10,45,9.0,203.0,1.3,16.0,209.0,206.44,162.34
2017,2,20,11,0,18.0,245.0,1.0,17.0,257.0,255.28,199.17
2017,2,20,11,15,153.0,291.5,1.35,17.5,400.0,417.19,325.66
2017,2,20,11,30,288.0,338.0,1.7,18.0,543.0,573.25,441.95
2017,2,20,11,45,406.0,307.0,2.1,19.0,603.5,629.62,484.15
2017,2,20,12,0,524.0,276.0,2.5,20.0,664.0,689.18,528.53
2017,2,20,12,15,535.0,271.5,2.65,20.0,672.0,686.3,526.61
2017,2,20,12,30,546.0,267.0,2.8,20.0,680.0,681.29,523.59
2017,2,20,12,45,297.0,302.0,2.95,20.5,527.0,518.76,400.11
2017,2,20,13,0,48.0,337.0,3.1,21.0,374.0,362.23,277.53
2017,2,20,13,15,310.5,299.5,3.1,21.0,530.5,508.51,393.53
2017,2,20,13,30,573.0,262.0,3.1,21.0,687.0,639.46,492.43
2017,2,20,13,45,455.0,295.5,3.1,21.0,628.5,575.89,442.82
2017,2,20,14,0,337.0,329.0,3.1,21.0,570.0,517.57,397.9
2017,2,20,14,15,650.5,203.5,3.05,21.0,648.0,567.75,439.01
2017,2,20,14,30,964.0,78.0,3.0,21.0,726.0,596.74,461.34
2017,2,20,14,45,946.5,79.5,3.0,21.0,690.5,550.24,423.89
2017,2,20,15,0,929.0,81.0,3.0,21.0,655.0,502.72,385.15
2017,2,20,15,15,914.0,79.0,2.85,20.5,613.5,452.31,343.59
2017,2,20,15,30,899.0,77.0,2.7,20.0,572.0,401.28,300.37
2017,2,20,15,45,876.0,75.0,2.6,20.0,524.0,347.34,253.52
2017,2,20,16,0,853.0,73.0,2.5,20.0,476.0,290.48,203.8
2017,2,20,16,15,824.0,69.5,2.15,19.5,424.0,235.52,155.95
2017,2,20,16,30,795.0,66.0,1.8,19.0,372.0,182.56,111.05
2017,2,20,16,45,749.0,62.0,1.5,18.5,316.5,129.61,70.55
2017,2,20,17,0,703.0,58.0,1.2,18.0,261.0,81.14,40.91
2017,2,20,17,15,636.0,51.5,1.2,17.0,205.5,37.88,27.92
2017,2,20,17,30,569.0,45.0,1.2,16.0,150.0,31.81,22.46
2017,2,20,17,45,446.0,35.0,1.2,15.5,100.5,25.78,16.72
2017,2,20,18,0,323.0,25.0,1.2,15.0,51.0,19.38,9.1
2017,2,20,18,15,161.5,12.5,1.2,14.5,25.5,12.29,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,10.5,5.05,9.5,26.0,70.24,0.0
2017,2,21,7,30,437.0,21.0,5.1,10.0,52.0,176.07,105.02
2017,2,21,7,45,558.0,29.0,5.15,11.0,105.0,253.08,195.54
2017,2,21,8,0,679.0,37.0,5.2,12.0,158.0,337.81,272.09
2017,2,21,8,15,742.0,41.5,5.05,12.5,216.0,401.46,329.95
2017,2,21,8,30,805.0,46.0,4.9,13.0,274.0,465.63,385.89
2017,2,21,8,45,844.0,49.5,4.8,14.0,331.0,521.76,432.29
2017,2,21,9,0,883.0,53.0,4.7,15.0,388.0,578.77,477.23
2017,2,21,9,15,908.0,55.5,4.8,16.0,441.5,626.34,513.62
2017,2,21,9,30,933.0,58.0,4.9,17.0,495.0,672.89,548.02
2017,2,21,9,45,950.5,60.0,5.0,18.0,543.5,712.41,574.61
2017,2,21,10,0,968.0,62.0,5.1,19.0,592.0,749.79,598.98
2017,2,21,10,15,980.0,64.0,5.2,19.5,634.0,780.77,619.48
2017,2,21,10,30,992.0,66.0,5.3,20.0,676.0,808.83,637.74
2017,2,21,10,45,1000.0,67.5,5.4,20.5,711.0,830.21,651.1
2017,2,21,11,0,1008.0,69.0,5.5,21.0,746.0,848.18,662.05
2017,2,21,11,15,1013.5,70.0,5.45,21.0,772.5,860.16,669.3
2017,2,21,11,30,1019.0,71.0,5.4,21.0,799.0,868.46,674.05
2017,2,21,11,45,1019.5,73.5,5.35,21.5,817.0,870.73,673.31
2017,2,21,12,0,1020.0,76.0,5.3,22.0,835.0,869.19,670.05
2017,2,21,12,15,1021.5,76.0,5.25,22.0,844.0,862.04,664.3
2017,2,21,12,30,1023.0,76.0,5.2,22.0,853.0,851.16,656.07
2017,2,21,12,45,1022.0,76.5,5.2,22.5,853.0,835.24,643.41
2017,2,21,13,0,1021.0,77.0,5.2,23.0,853.0,815.75,628.37
2017,2,21,13,15,1018.5,76.5,5.1,23.0,844.0,790.73,610.24
2017,2,21,13,30,1016.0,76.0,5.0,23.0,835.0,762.42,589.83
2017,2,21,13,45,1010.0,76.5,4.95,23.0,816.5,729.67,565.97
2017,2,21,14,0,1004.0,77.0,4.9,23.0,798.0,694.11,538.48
2017,2,21,14,15,997.5,76.0,4.8,23.0,771.5,654.19,507.14
2017,2,21,14,30,991.0,75.0,4.7,23.0,745.0,611.9,473.41
2017,2,21,14,45,980.0,74.0,4.6,23.0,710.5,565.17,435.63
2017,2,21,15,0,969.0,73.0,4.5,23.0,676.0,516.87,395.76
2017,2,21,15,15,956.0,71.5,4.15,22.5,634.0,465.93,353.22
2017,2,21,15,30,943.0,70.0,3.8,22.0,592.0,414.1,308.99
2017,2,21,15,45,923.0,68.0,3.45,22.0,544.0,358.93,260.73
2017,2,21,16,0,903.0,66.0,3.1,22.0,496.0,304.07,212.16
2017,2,21,16,15,876.5,63.0,2.75,21.0,443.0,247.52,163.21
2017,2,21,16,30,850.0,60.0,2.4,20.0,390.0,192.52,116.64
2017,2,21,16,45,810.5,56.5,2.05,19.0,333.5,133.72,71.07
2017,2,21,17,0,771.0,53.0,1.7,18.0,277.0,82.41,39.15
2017,2,21,17,15,708.0,47.0,1.65,17.0,220.0,33.7,24.24
2017,2,21,17,30,645.0,41.0,1.6,16.0,163.0,30.87,21.65
2017,2,21,17,45,532.5,32.5,1.6,15.5,110.5,25.52,16.53
