Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.35,10.0,1.0,0.96,0.0
2017,3,4,7,30,0.0,2.0,2.5,10.0,2.0,1.93,0.0
2017,3,4,7,45,0.0,4.0,2.65,10.0,4.0,3.85,0.0
2017,3,4,8,0,0.0,6.0,2.8,10.0,6.0,5.78,0.0
2017,3,4,8,15,0.0,8.5,2.8,10.0,8.5,8.19,1.49
2017,3,4,8,30,0.0,11.0,2.8,10.0,11.0,10.61,3.59
2017,3,4,8,45,0.0,30.5,2.8,10.5,30.5,29.44,19.87
2017,3,4,9,0,0.0,50.0,2.8,11.0,50.0,48.3,35.94
2017,3,4,9,15,0.0,63.0,2.95,11.0,63.0,60.9,46.52
2017,3,4,9,30,0.0,76.0,3.1,11.0,76.0,73.5,57.01
2017,3,4,9,45,0.0,98.5,3.3,11.5,98.5,95.53,75.19
2017,3,4,10,0,0.0,121.0,3.5,12.0,121.0,117.86,93.36
2017,3,4,10,15,1.5,150.5,3.55,12.0,152.0,148.36,118.28
2017,3,4,10,30,3.0,180.0,3.6,12.0,183.0,178.91,142.97
2017,3,4,10,45,2.5,174.0,3.7,12.5,176.5,172.19,136.9
2017,3,4,11,0,2.0,168.0,3.8,13.0,170.0,165.58,131.05
2017,3,4,11,15,1.0,123.0,3.85,13.0,124.0,120.25,93.95
2017,3,4,11,30,0.0,78.0,3.9,13.0,78.0,75.53,57.13
2017,3,4,11,45,0.0,86.5,3.95,13.0,86.5,83.78,63.9
2017,3,4,12,0,0.0,95.0,4.0,13.0,95.0,92.05,70.63
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,95.45,73.38
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,98.84,76.13
2017,3,4,12,45,0.0,93.5,4.0,13.5,93.5,90.59,69.22
2017,3,4,13,0,0.0,85.0,4.0,14.0,85.0,82.34,62.35
2017,3,4,13,15,0.0,90.5,4.0,14.0,90.5,87.68,66.74
2017,3,4,13,30,0.0,96.0,4.0,14.0,96.0,92.99,71.12
2017,3,4,13,45,0.0,96.0,4.05,14.0,96.0,92.97,71.17
2017,3,4,14,0,0.0,96.0,4.1,14.0,96.0,92.96,71.24
2017,3,4,14,15,0.0,78.0,4.0,14.0,78.0,75.52,57.0
2017,3,4,14,30,0.0,60.0,3.9,14.0,60.0,58.06,42.68
2017,3,4,14,45,0.0,69.0,3.85,14.0,69.0,66.77,49.99
2017,3,4,15,0,0.0,78.0,3.8,14.0,78.0,75.48,57.32
2017,3,4,15,15,0.0,76.0,3.7,13.5,76.0,73.53,55.95
2017,3,4,15,30,0.0,74.0,3.6,13.0,74.0,71.58,54.59
2017,3,4,15,45,0.0,52.5,3.5,13.0,52.5,50.75,37.28
2017,3,4,16,0,0.0,31.0,3.4,13.0,31.0,29.94,19.81
2017,3,4,16,15,0.0,56.5,3.4,13.0,56.5,54.6,40.84
2017,3,4,16,30,0.0,82.0,3.4,13.0,82.0,79.12,61.74
2017,3,4,16,45,0.0,70.5,3.4,13.0,70.5,68.15,52.62
2017,3,4,17,0,0.0,59.0,3.4,13.0,59.0,57.01,43.26
2017,3,4,17,15,0.0,47.0,3.4,12.5,47.0,45.4,33.42
2017,3,4,17,30,0.0,35.0,3.4,12.0,35.0,33.79,24.79
2017,3,4,17,45,0.0,24.5,3.4,12.0,24.5,23.64,15.42
2017,3,4,18,0,0.0,14.0,3.4,12.0,14.0,13.5,5.99
2017,3,4,18,15,0.0,7.0,3.45,12.0,7.0,6.75,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,12.5,39.0,84.13,40.84
2017,3,5,7,30,306.0,41.0,1.7,13.0,78.0,176.82,134.62
2017,3,5,7,45,405.0,52.5,1.8,13.5,128.5,245.87,195.86
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,323.56,262.68
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,385.57,315.02
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,451.33,368.34
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,502.47,408.38
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,553.81,447.25
2017,3,5,9,15,340.0,121.5,2.15,16.5,268.0,370.89,301.44
2017,3,5,9,30,0.0,144.0,2.3,17.0,144.0,141.91,111.11
2017,3,5,9,45,9.5,183.0,2.45,17.5,189.0,188.35,148.63
2017,3,5,10,0,19.0,222.0,2.6,18.0,234.0,235.21,185.27
2017,3,5,10,15,18.0,230.5,2.75,18.0,242.5,242.55,190.46
2017,3,5,10,30,17.0,239.0,2.9,18.0,251.0,249.86,195.77
2017,3,5,10,45,17.0,248.0,3.1,18.5,260.0,258.43,201.76
2017,3,5,11,0,17.0,257.0,3.3,19.0,269.0,266.96,207.7
2017,3,5,11,15,13.5,240.5,3.4,19.5,250.5,246.97,191.45
2017,3,5,11,30,10.0,224.0,3.5,20.0,232.0,227.22,175.5
2017,3,5,11,45,36.5,297.5,3.6,20.5,326.5,326.29,251.99
2017,3,5,12,0,63.0,371.0,3.7,21.0,421.0,420.48,322.48
2017,3,5,12,15,136.0,391.0,3.75,21.0,500.5,500.94,383.72
2017,3,5,12,30,209.0,411.0,3.8,21.0,580.0,574.52,438.85
2017,3,5,12,45,123.5,379.0,3.85,21.0,479.0,469.91,359.77
2017,3,5,13,0,38.0,347.0,3.9,21.0,378.0,366.51,280.65
2017,3,5,13,15,27.5,313.0,3.9,21.0,335.5,323.38,248.23
2017,3,5,13,30,17.0,279.0,3.9,21.0,293.0,281.06,215.95
2017,3,5,13,45,13.5,251.5,3.95,21.5,262.5,251.33,192.94
2017,3,5,14,0,10.0,224.0,4.0,22.0,232.0,221.95,170.1
2017,3,5,14,15,70.0,289.0,3.95,22.0,340.0,317.68,244.98
2017,3,5,14,30,130.0,354.0,3.9,22.0,448.0,405.24,311.58
2017,3,5,14,45,443.5,252.5,3.85,22.0,551.0,471.91,364.82
2017,3,5,15,0,757.0,151.0,3.8,22.0,654.0,514.33,396.46
2017,3,5,15,15,397.0,197.5,3.65,21.5,460.0,356.83,275.31
2017,3,5,15,30,37.0,244.0,3.5,21.0,266.0,239.76,185.82
2017,3,5,15,45,24.0,212.5,3.4,21.0,226.5,207.86,161.45
2017,3,5,16,0,11.0,181.0,3.3,21.0,187.0,173.31,134.71
2017,3,5,16,15,23.0,174.0,2.95,20.5,184.5,168.06,130.76
2017,3,5,16,30,35.0,167.0,2.6,20.0,182.0,156.87,121.76
2017,3,5,16,45,270.0,136.0,2.3,20.0,226.5,152.41,108.33
2017,3,5,17,0,505.0,105.0,2.0,20.0,271.0,125.33,78.32
2017,3,5,17,15,439.0,93.0,1.85,19.0,218.0,82.45,54.31
2017,3,5,17,30,373.0,81.0,1.7,18.0,165.0,59.71,46.83
2017,3,5,17,45,273.0,64.0,1.55,17.5,116.0,48.46,36.62
2017,3,5,18,0,173.0,47.0,1.4,17.0,67.0,38.18,26.74
2017,3,5,18,15,86.5,23.5,1.45,17.0,33.5,19.68,3.96
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.0,21.5,4.15,17.5,40.5,87.14,46.8
2017,3,6,7,30,308.0,43.0,4.3,18.0,81.0,181.18,136.71
2017,3,6,7,45,416.0,53.0,4.45,18.5,133.0,252.87,199.52
2017,3,6,8,0,524.0,63.0,4.6,19.0,185.0,334.08,269.0
2017,3,6,8,15,262.0,73.0,4.95,19.0,134.0,229.7,186.85
2017,3,6,8,30,0.0,83.0,5.3,19.0,83.0,81.41,62.42
2017,3,6,8,45,0.0,51.0,5.7,19.5,51.0,49.27,35.53
2017,3,6,9,0,0.0,19.0,6.1,20.0,19.0,18.34,9.64
2017,3,6,9,15,0.0,61.0,6.25,20.5,61.0,58.96,43.12
2017,3,6,9,30,0.0,103.0,6.4,21.0,103.0,100.14,76.45
2017,3,6,9,45,1.0,137.5,6.6,21.5,138.0,135.43,104.52
2017,3,6,10,0,2.0,172.0,6.8,22.0,173.0,170.84,132.29
2017,3,6,10,15,78.0,248.5,6.8,22.5,301.0,314.67,247.12
2017,3,6,10,30,154.0,325.0,6.8,23.0,429.0,463.63,361.97
2017,3,6,10,45,112.5,332.0,6.85,23.5,410.0,430.1,333.69
2017,3,6,11,0,71.0,339.0,6.9,24.0,391.0,402.42,310.22
2017,3,6,11,15,206.0,349.0,6.85,24.0,506.5,528.62,408.96
2017,3,6,11,30,341.0,359.0,6.8,24.0,622.0,654.4,504.59
2017,3,6,11,45,202.5,367.0,6.8,24.5,524.0,539.5,414.37
2017,3,6,12,0,64.0,375.0,6.8,25.0,426.0,425.53,324.24
2017,3,6,12,15,216.5,378.0,6.7,25.0,553.0,554.04,424.37
2017,3,6,12,30,369.0,381.0,6.6,25.0,680.0,677.29,517.44
2017,3,6,12,45,628.5,252.0,6.55,25.0,762.5,749.83,576.83
2017,3,6,13,0,888.0,123.0,6.5,25.0,845.0,806.95,621.12
2017,3,6,13,15,488.0,256.0,6.4,25.0,652.5,616.24,475.53
2017,3,6,13,30,88.0,389.0,6.3,25.0,460.0,436.97,332.3
2017,3,6,13,45,473.5,258.0,6.2,25.5,623.5,575.44,444.12
2017,3,6,14,0,859.0,127.0,6.1,26.0,787.0,689.25,532.29
2017,3,6,14,15,851.0,125.0,5.95,25.5,760.5,650.57,502.83
2017,3,6,14,30,843.0,123.0,5.8,25.0,734.0,610.1,472.02
2017,3,6,14,45,832.5,120.0,5.7,25.0,700.0,565.74,436.85
2017,3,6,15,0,822.0,117.0,5.6,25.0,666.0,520.23,400.1
2017,3,6,15,15,806.0,114.5,5.35,25.0,625.0,471.75,360.05
2017,3,6,15,30,790.0,112.0,5.1,25.0,584.0,423.08,319.07
2017,3,6,15,45,760.0,111.0,4.95,25.0,536.0,367.87,272.65
2017,3,6,16,0,730.0,110.0,4.8,25.0,488.0,317.02,228.98
2017,3,6,16,15,699.5,105.0,4.5,24.5,437.0,264.59,184.24
2017,3,6,16,30,669.0,100.0,4.2,24.0,386.0,214.59,141.87
2017,3,6,16,45,610.5,96.5,3.9,23.5,331.0,164.58,102.41
2017,3,6,17,0,552.0,93.0,3.6,23.0,276.0,120.78,71.77
2017,3,6,17,15,486.0,83.0,3.45,22.5,222.5,77.41,47.89
2017,3,6,17,30,420.0,73.0,3.3,22.0,169.0,53.26,40.53
2017,3,6,17,45,302.0,60.0,3.2,21.5,119.0,45.08,33.13
2017,3,6,18,0,184.0,47.0,3.1,21.0,69.0,38.2,26.35
2017,3,6,18,15,92.0,23.5,3.25,20.5,34.5,19.7,4.97
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,41.0,26.5,1.55,17.5,31.5,47.64,25.91
2017,3,7,7,30,82.0,53.0,1.6,18.0,63.0,98.44,73.41
2017,3,7,7,45,135.5,77.0,1.65,18.5,104.5,151.07,118.28
2017,3,7,8,0,189.0,101.0,1.7,19.0,146.0,214.11,170.98
2017,3,7,8,15,256.5,113.0,1.7,19.5,191.0,268.21,215.64
2017,3,7,8,30,324.0,125.0,1.7,20.0,236.0,328.18,263.85
2017,3,7,8,45,435.0,134.5,1.75,20.5,310.0,424.53,339.11
2017,3,7,9,0,546.0,144.0,1.8,21.0,384.0,520.74,411.76
2017,3,7,9,15,504.5,166.5,2.0,21.0,409.0,534.93,421.29
2017,3,7,9,30,463.0,189.0,2.2,21.0,434.0,544.46,427.49
2017,3,7,9,45,306.0,237.5,2.4,21.0,405.5,485.87,380.35
2017,3,7,10,0,149.0,286.0,2.6,21.0,377.0,417.62,324.99
2017,3,7,10,15,74.5,193.5,2.9,21.0,239.0,253.84,198.69
2017,3,7,10,30,0.0,101.0,3.2,21.0,101.0,97.88,73.45
2017,3,7,10,45,10.5,186.5,3.5,21.0,194.5,191.15,147.72
2017,3,7,11,0,21.0,272.0,3.8,21.0,288.0,285.47,220.77
2017,3,7,11,15,21.5,281.5,3.95,21.0,298.0,294.8,227.43
2017,3,7,11,30,22.0,291.0,4.1,21.0,308.0,304.03,234.26
2017,3,7,11,45,85.0,349.0,4.35,21.0,417.5,419.09,323.31
2017,3,7,12,0,148.0,407.0,4.6,21.0,527.0,531.93,408.44
2017,3,7,12,15,141.0,410.5,4.65,21.0,525.5,525.4,402.8
2017,3,7,12,30,134.0,414.0,4.7,21.0,524.0,518.41,397.34
2017,3,7,12,45,199.0,410.0,4.8,21.0,573.0,560.71,430.51
2017,3,7,13,0,264.0,406.0,4.9,21.0,622.0,601.82,462.26
2017,3,7,13,15,190.0,403.5,4.9,21.0,558.0,533.17,409.74
2017,3,7,13,30,116.0,401.0,4.9,21.0,494.0,468.9,360.35
2017,3,7,13,45,233.0,378.5,4.95,21.0,560.0,522.96,403.84
2017,3,7,14,0,350.0,356.0,5.0,21.0,626.0,568.33,439.62
2017,3,7,14,15,235.5,356.0,4.95,21.0,535.0,482.15,372.99
2017,3,7,14,30,121.0,356.0,4.9,21.0,444.0,402.6,311.3
2017,3,7,14,45,119.0,338.5,4.9,21.0,421.5,377.85,292.8
2017,3,7,15,0,117.0,321.0,4.9,21.0,399.0,356.01,276.2
2017,3,7,15,15,255.5,283.0,4.85,20.5,440.5,372.32,289.55
2017,3,7,15,30,394.0,245.0,4.8,20.0,482.0,381.19,295.16
2017,3,7,15,45,343.0,233.5,4.75,20.0,428.0,330.41,254.29
2017,3,7,16,0,292.0,222.0,4.7,20.0,374.0,284.19,217.22
2017,3,7,16,15,385.0,181.0,4.5,19.5,360.5,255.54,190.39
2017,3,7,16,30,478.0,140.0,4.3,19.0,347.0,212.52,150.46
2017,3,7,16,45,495.5,122.5,4.1,18.5,311.5,171.69,115.23
2017,3,7,17,0,513.0,105.0,3.9,18.0,276.0,128.7,81.13
2017,3,7,17,15,448.5,93.0,3.75,17.5,222.5,85.09,55.58
2017,3,7,17,30,384.0,81.0,3.6,17.0,169.0,59.44,46.83
2017,3,7,17,45,297.5,63.5,3.5,16.5,120.0,47.82,36.27
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,35.55,24.76
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,17.91,5.1
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,18.05,0.0
2017,3,8,7,15,151.0,29.5,2.5,11.5,48.0,100.49,64.53
2017,3,8,7,30,273.0,49.0,2.5,12.0,85.0,177.56,138.23
2017,3,8,7,45,136.5,46.0,2.5,12.5,64.0,116.64,92.76
2017,3,8,8,0,0.0,43.0,2.5,13.0,43.0,41.53,29.95
2017,3,8,8,15,0.0,56.0,2.45,13.5,56.0,54.11,40.75
2017,3,8,8,30,0.0,69.0,2.4,14.0,69.0,66.75,51.32
2017,3,8,8,45,0.0,49.0,2.4,14.5,49.0,47.33,34.65
2017,3,8,9,0,0.0,29.0,2.4,15.0,29.0,28.0,18.13
2017,3,8,9,15,61.0,135.0,2.3,15.0,167.5,178.99,145.13
2017,3,8,9,30,122.0,241.0,2.2,15.0,306.0,346.91,279.36
2017,3,8,9,45,76.0,242.0,2.15,15.5,283.5,307.14,245.04
2017,3,8,10,0,30.0,243.0,2.1,16.0,261.0,272.82,215.74
2017,3,8,10,15,131.5,283.5,2.1,16.5,372.0,402.1,317.72
2017,3,8,10,30,233.0,324.0,2.1,17.0,483.0,526.81,411.54
2017,3,8,10,45,213.5,343.5,2.15,17.5,495.0,532.26,412.67
2017,3,8,11,0,194.0,363.0,2.2,18.0,507.0,536.19,413.5
2017,3,8,11,15,153.0,374.0,2.25,18.5,490.0,512.01,393.35
2017,3,8,11,30,112.0,385.0,2.3,19.0,473.0,481.05,368.47
2017,3,8,11,45,86.0,379.5,2.35,19.5,448.0,451.28,345.09
2017,3,8,12,0,60.0,374.0,2.4,20.0,423.0,421.56,321.69
2017,3,8,12,15,41.5,344.0,2.45,20.5,378.0,373.84,285.31
2017,3,8,12,30,23.0,314.0,2.5,21.0,333.0,324.11,247.25
2017,3,8,12,45,50.5,355.0,2.65,21.5,397.0,387.14,294.86
2017,3,8,13,0,78.0,396.0,2.8,22.0,461.0,445.37,337.71
2017,3,8,13,15,107.5,401.5,2.8,22.0,489.0,468.79,355.36
2017,3,8,13,30,137.0,407.0,2.8,22.0,517.0,490.43,371.73
2017,3,8,13,45,93.5,376.5,2.8,22.5,451.5,424.76,322.16
2017,3,8,14,0,50.0,346.0,2.8,23.0,386.0,362.16,274.83
2017,3,8,14,15,28.0,270.5,2.8,23.0,292.5,274.77,209.4
2017,3,8,14,30,6.0,195.0,2.8,23.0,199.0,190.72,145.14
2017,3,8,14,45,5.5,193.0,2.8,23.0,197.0,187.92,143.37
2017,3,8,15,0,5.0,191.0,2.8,23.0,195.0,185.09,141.44
2017,3,8,15,15,123.0,234.5,2.75,22.5,309.5,272.61,210.05
2017,3,8,15,30,241.0,278.0,2.7,22.0,424.0,350.64,268.68
2017,3,8,15,45,253.5,253.0,2.7,22.0,395.5,315.32,240.35
2017,3,8,16,0,266.0,228.0,2.7,22.0,367.0,281.91,213.2
2017,3,8,16,15,246.0,205.5,2.45,21.5,324.0,240.7,180.5
2017,3,8,16,30,226.0,183.0,2.2,21.0,281.0,201.55,149.42
2017,3,8,16,45,204.0,162.5,2.0,21.0,242.0,169.94,124.6
2017,3,8,17,0,182.0,142.0,1.8,21.0,203.0,136.58,99.41
2017,3,8,17,15,281.5,112.0,1.65,20.5,186.5,99.18,69.86
2017,3,8,17,30,381.0,82.0,1.5,20.0,170.0,60.09,46.81
2017,3,8,17,45,288.5,65.0,1.35,19.5,121.0,48.92,36.81
2017,3,8,18,0,196.0,48.0,1.2,19.0,72.0,37.13,25.86
2017,3,8,18,15,98.0,24.0,1.2,18.5,36.0,20.13,7.11
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,6.88,0.0
2017,3,9,7,15,2.0,26.5,2.8,16.5,27.0,27.81,14.85
2017,3,9,7,30,4.0,46.0,2.9,17.0,47.0,49.21,34.81
2017,3,9,7,45,17.5,69.0,3.05,17.5,73.5,83.26,63.83
2017,3,9,8,0,31.0,92.0,3.2,18.0,100.0,114.85,90.6
2017,3,9,8,15,39.5,115.5,3.35,18.5,128.0,145.2,115.83
2017,3,9,8,30,48.0,139.0,3.5,19.0,156.0,175.93,140.81
2017,3,9,8,45,54.5,163.0,3.65,19.5,185.0,206.41,165.03
2017,3,9,9,0,61.0,187.0,3.8,20.0,214.0,237.06,188.9
2017,3,9,9,15,125.5,215.0,3.85,20.0,280.0,319.41,254.85
2017,3,9,9,30,190.0,243.0,3.9,20.0,346.0,397.98,316.48
2017,3,9,9,45,149.0,265.0,3.95,20.5,350.0,394.53,311.06
2017,3,9,10,0,108.0,287.0,4.0,21.0,354.0,380.65,297.94
2017,3,9,10,15,65.0,273.5,4.0,21.0,314.5,331.91,258.82
2017,3,9,10,30,22.0,260.0,4.0,21.0,275.0,275.43,213.52
2017,3,9,10,45,48.5,303.5,4.0,21.5,339.0,348.43,269.48
2017,3,9,11,0,75.0,347.0,4.0,22.0,403.0,414.67,318.83
2017,3,9,11,15,89.5,366.0,4.0,22.0,435.5,444.88,341.03
2017,3,9,11,30,104.0,385.0,4.0,22.0,468.0,474.67,362.89
2017,3,9,11,45,99.5,392.5,4.0,22.5,472.5,476.13,362.59
2017,3,9,12,0,95.0,400.0,4.0,23.0,477.0,477.19,362.17
2017,3,9,12,15,176.5,406.5,3.95,23.0,551.5,551.67,418.53
2017,3,9,12,30,258.0,413.0,3.9,23.0,626.0,622.31,470.74
2017,3,9,12,45,147.0,381.0,3.85,23.0,502.5,492.27,373.64
2017,3,9,13,0,36.0,349.0,3.8,23.0,379.0,367.36,278.68
2017,3,9,13,15,81.0,378.0,3.7,23.0,444.5,426.58,324.19
2017,3,9,13,30,126.0,407.0,3.6,23.0,510.0,482.83,366.15
2017,3,9,13,45,118.5,396.0,3.55,23.0,490.5,460.4,349.35
2017,3,9,14,0,111.0,385.0,3.5,23.0,471.0,439.25,333.79
2017,3,9,14,15,152.5,374.0,3.4,22.5,488.5,447.36,341.34
2017,3,9,14,30,194.0,363.0,3.3,22.0,506.0,453.13,346.76
2017,3,9,14,45,301.5,323.0,3.2,22.0,533.0,463.68,355.65
2017,3,9,15,0,409.0,283.0,3.1,22.0,560.0,466.9,357.96
2017,3,9,15,15,385.0,270.0,2.9,21.5,518.0,422.69,323.98
2017,3,9,15,30,361.0,257.0,2.7,21.0,476.0,380.02,290.88
2017,3,9,15,45,406.0,224.5,2.55,21.0,453.0,347.8,264.07
2017,3,9,16,0,451.0,192.0,2.4,21.0,430.0,307.05,229.42
2017,3,9,16,15,281.0,190.5,2.3,20.5,334.0,238.23,178.16
2017,3,9,16,30,111.0,189.0,2.2,20.0,238.0,187.12,142.83
2017,3,9,16,45,101.0,165.0,2.1,20.0,205.0,160.84,122.18
2017,3,9,17,0,91.0,141.0,2.0,20.0,172.0,131.76,99.57
2017,3,9,17,15,77.5,116.0,2.0,19.5,139.0,103.14,78.24
2017,3,9,17,30,64.0,91.0,2.0,19.0,106.0,78.35,62.87
2017,3,9,17,45,42.0,67.5,2.05,19.0,76.0,59.23,45.8
2017,3,9,18,0,20.0,44.0,2.1,19.0,46.0,39.66,28.04
2017,3,9,18,15,10.0,22.0,2.15,19.0,23.0,20.67,8.11
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.78,0.0
2017,3,10,7,15,104.0,32.0,1.0,17.5,47.0,83.59,55.63
2017,3,10,7,30,208.0,51.0,1.1,18.0,81.0,156.41,119.52
2017,3,10,7,45,267.0,69.5,1.2,18.5,125.5,212.26,167.56
2017,3,10,8,0,326.0,88.0,1.3,19.0,170.0,273.28,218.68
2017,3,10,8,15,367.0,103.5,1.2,19.5,217.0,325.88,261.24
2017,3,10,8,30,408.0,119.0,1.1,20.0,264.0,381.12,304.17
2017,3,10,8,45,574.5,103.5,1.05,20.5,343.5,484.19,383.28
2017,3,10,9,0,741.0,88.0,1.0,21.0,423.0,593.09,463.18
2017,3,10,9,15,767.0,92.0,1.1,21.5,474.0,639.83,495.46
2017,3,10,9,30,793.0,96.0,1.2,22.0,525.0,685.79,526.09
2017,3,10,9,45,814.5,98.0,1.3,22.5,571.5,725.05,551.28
2017,3,10,10,0,836.0,100.0,1.4,23.0,618.0,762.65,575.1
2017,3,10,10,15,559.0,210.5,1.5,23.0,567.0,678.09,512.77
2017,3,10,10,30,282.0,321.0,1.6,23.0,516.0,572.23,431.54
2017,3,10,10,45,304.0,333.0,1.75,23.0,552.5,604.14,455.36
2017,3,10,11,0,326.0,345.0,1.9,23.0,589.0,635.28,477.45
2017,3,10,11,15,283.5,368.0,1.95,23.0,585.0,622.62,466.62
2017,3,10,11,30,241.0,391.0,2.0,23.0,581.0,602.33,450.88
2017,3,10,11,45,332.5,371.0,2.15,23.5,639.0,661.0,493.97
2017,3,10,12,0,424.0,351.0,2.3,24.0,697.0,716.41,533.55
2017,3,10,12,15,375.0,375.0,2.35,24.0,683.0,689.27,512.9
2017,3,10,12,30,326.0,399.0,2.4,24.0,669.0,664.96,494.7
2017,3,10,12,45,342.0,396.0,2.5,24.0,679.0,666.07,496.29
2017,3,10,13,0,358.0,393.0,2.6,24.0,689.0,665.44,496.47
2017,3,10,13,15,450.0,351.0,2.65,23.5,719.5,684.3,513.13
2017,3,10,13,30,542.0,309.0,2.7,23.0,750.0,696.78,524.99
2017,3,10,13,45,704.5,215.5,2.75,23.0,775.0,704.11,534.02
2017,3,10,14,0,867.0,122.0,2.8,23.0,800.0,701.19,535.15
2017,3,10,14,15,703.0,193.5,2.85,23.0,731.5,629.48,480.28
2017,3,10,14,30,539.0,265.0,2.9,23.0,663.0,567.89,432.65
2017,3,10,14,45,415.0,290.0,2.95,23.0,588.0,496.3,378.59
2017,3,10,15,0,291.0,315.0,3.0,23.0,513.0,435.7,332.36
2017,3,10,15,15,201.5,299.5,3.0,22.5,433.0,366.75,280.83
2017,3,10,15,30,112.0,284.0,3.0,22.0,353.0,306.53,235.68
2017,3,10,15,45,265.5,242.5,3.0,22.0,388.0,312.29,238.44
2017,3,10,16,0,419.0,201.0,3.0,22.0,423.0,305.84,229.01
2017,3,10,16,15,464.0,169.0,2.9,21.5,392.0,265.49,193.99
2017,3,10,16,30,509.0,137.0,2.8,21.0,361.0,220.23,154.15
2017,3,10,16,45,475.5,125.0,2.7,20.5,312.5,174.47,117.23
2017,3,10,17,0,442.0,113.0,2.6,20.0,264.0,132.1,85.53
2017,3,10,17,15,395.5,97.5,2.5,19.5,214.5,89.89,58.95
2017,3,10,17,30,349.0,82.0,2.4,19.0,165.0,59.8,46.8
2017,3,10,17,45,283.5,64.0,2.3,18.5,119.5,47.87,36.11
2017,3,10,18,0,218.0,46.0,2.2,18.0,74.0,35.27,24.5
2017,3,10,18,15,109.0,23.0,2.15,18.0,37.0,17.76,6.71
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,14.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,15.0,2.0,1.97,0.0
2017,3,11,7,15,0.0,8.5,1.95,15.0,8.5,8.19,0.72
2017,3,11,7,30,0.0,15.0,2.2,15.0,15.0,14.46,6.44
2017,3,11,7,45,0.0,23.5,2.45,15.5,23.5,22.67,13.57
2017,3,11,8,0,0.0,32.0,2.7,16.0,32.0,30.88,20.63
2017,3,11,8,15,0.0,40.5,2.85,16.0,40.5,39.1,27.63
2017,3,11,8,30,0.0,49.0,3.0,16.0,49.0,47.33,34.52
2017,3,11,8,45,0.0,79.0,3.15,16.5,79.0,76.51,58.78
2017,3,11,9,0,0.0,109.0,3.3,17.0,109.0,106.77,83.46
2017,3,11,9,15,0.0,111.0,3.35,17.0,111.0,108.37,84.44
2017,3,11,9,30,0.0,113.0,3.4,17.0,113.0,110.11,85.57
2017,3,11,9,45,0.0,106.0,3.5,17.5,106.0,102.94,79.28
2017,3,11,10,0,0.0,99.0,3.6,18.0,99.0,95.93,73.21
2017,3,11,10,15,5.0,158.0,3.6,18.0,161.5,158.57,123.71
2017,3,11,10,30,10.0,217.0,3.6,18.0,224.0,221.84,173.69
2017,3,11,10,45,16.0,249.5,3.65,18.0,261.0,259.23,202.73
2017,3,11,11,0,22.0,282.0,3.7,18.0,298.0,296.56,231.47
2017,3,11,11,15,39.0,321.5,3.65,18.0,352.0,356.56,277.61
2017,3,11,11,30,56.0,361.0,3.6,18.0,406.0,409.89,317.93
2017,3,11,11,45,50.5,362.0,3.6,18.5,403.0,404.17,312.32
2017,3,11,12,0,45.0,363.0,3.6,19.0,400.0,398.35,306.93
2017,3,11,12,15,37.0,350.5,3.55,19.0,381.5,376.91,290.36
2017,3,11,12,30,29.0,338.0,3.5,19.0,363.0,355.77,274.07
2017,3,11,12,45,27.0,331.0,3.45,19.0,354.5,345.19,265.99
2017,3,11,13,0,25.0,324.0,3.4,19.0,346.0,333.26,256.89
2017,3,11,13,15,29.0,331.5,3.35,19.0,356.0,342.81,264.29
2017,3,11,13,30,33.0,339.0,3.3,19.0,366.0,350.45,270.2
2017,3,11,13,45,22.5,289.5,3.25,19.0,308.0,294.17,227.24
2017,3,11,14,0,12.0,240.0,3.2,19.0,250.0,238.75,184.6
2017,3,11,14,15,6.0,175.0,3.1,19.0,180.0,172.38,132.89
2017,3,11,14,30,0.0,110.0,3.0,19.0,110.0,106.38,80.58
2017,3,11,14,45,19.0,197.5,2.95,19.0,210.5,199.8,155.33
2017,3,11,15,0,38.0,285.0,2.9,19.0,311.0,285.04,221.86
2017,3,11,15,15,19.0,191.0,2.85,18.5,204.0,191.0,148.72
2017,3,11,15,30,0.0,97.0,2.8,18.0,97.0,93.8,71.41
2017,3,11,15,45,80.0,169.5,2.75,18.0,212.5,184.97,144.48
2017,3,11,16,0,160.0,242.0,2.7,18.0,328.0,265.6,206.37
2017,3,11,16,15,80.0,166.5,2.6,17.5,209.5,174.06,135.1
2017,3,11,16,30,0.0,91.0,2.5,17.0,91.0,87.55,67.51
2017,3,11,16,45,0.0,79.0,2.4,17.0,79.0,76.17,58.38
2017,3,11,17,0,0.0,67.0,2.3,17.0,67.0,64.76,49.02
2017,3,11,17,15,0.0,54.5,2.25,16.5,54.5,52.66,39.0
2017,3,11,17,30,0.0,42.0,2.2,16.0,42.0,40.56,30.43
2017,3,11,17,45,0.0,30.5,2.15,16.0,30.5,29.44,20.35
2017,3,11,18,0,0.0,19.0,2.1,16.0,19.0,18.33,10.19
2017,3,11,18,15,0.0,10.5,2.1,15.5,10.5,10.12,1.7
2017,3,11,18,30,0.0,2.0,2.1,15.0,2.0,1.97,0.0
2017,3,11,18,45,0.0,1.0,2.15,15.0,1.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,36.21,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,108.63,79.43
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,187.7,151.44
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,257.65,214.68
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,336.56,284.76
2017,3,12,8,15,226.5,59.0,5.15,8.0,118.0,199.32,169.59
2017,3,12,8,30,0.0,32.0,5.1,8.0,32.0,30.89,21.31
2017,3,12,8,45,0.0,53.5,5.1,8.5,53.5,51.69,39.24
2017,3,12,9,0,0.0,75.0,5.1,9.0,75.0,72.52,56.88
2017,3,12,9,15,0.0,86.5,5.05,9.0,86.5,83.69,66.18
2017,3,12,9,30,0.0,98.0,5.0,9.0,98.0,95.06,75.58
2017,3,12,9,45,0.0,109.5,4.95,9.0,109.5,106.42,84.9
2017,3,12,10,0,0.0,121.0,4.9,9.0,121.0,117.76,94.16
2017,3,12,10,15,0.0,129.0,4.85,9.5,129.0,125.6,100.27
2017,3,12,10,30,0.0,137.0,4.8,10.0,137.0,133.43,106.33
2017,3,12,10,45,0.0,138.5,4.8,10.5,138.5,134.82,107.05
2017,3,12,11,0,0.0,140.0,4.8,11.0,140.0,136.21,107.81
2017,3,12,11,15,0.5,144.5,4.7,11.0,145.0,140.98,111.58
2017,3,12,11,30,1.0,149.0,4.6,11.0,150.0,145.74,115.35
2017,3,12,11,45,1.5,151.5,4.6,11.5,153.0,148.53,117.31
2017,3,12,12,0,2.0,154.0,4.6,12.0,156.0,151.29,119.27
2017,3,12,12,15,30.5,271.5,4.5,12.0,297.5,292.99,233.9
2017,3,12,12,30,59.0,389.0,4.4,12.0,439.0,430.95,341.68
2017,3,12,12,45,34.5,307.0,4.35,12.0,336.5,327.85,260.45
2017,3,12,13,0,10.0,225.0,4.3,12.0,234.0,225.78,179.1
2017,3,12,13,15,11.5,241.5,4.15,12.0,251.5,242.25,192.46
2017,3,12,13,30,13.0,258.0,4.0,12.0,269.0,258.45,205.34
2017,3,12,13,45,25.5,297.5,3.9,12.5,318.0,303.34,240.77
2017,3,12,14,0,38.0,337.0,3.8,13.0,367.0,346.34,274.15
2017,3,12,14,15,38.0,326.0,3.6,13.0,355.5,332.89,263.62
2017,3,12,14,30,38.0,315.0,3.4,13.0,344.0,319.42,253.25
2017,3,12,14,45,34.0,295.0,3.2,13.0,320.0,295.55,234.66
2017,3,12,15,0,30.0,275.0,3.0,13.0,296.0,272.14,216.4
2017,3,12,15,15,44.5,272.5,2.8,13.0,301.5,273.37,217.7
2017,3,12,15,30,59.0,270.0,2.6,13.0,307.0,272.82,217.34
2017,3,12,15,45,34.0,226.5,2.45,13.0,247.5,220.76,176.08
2017,3,12,16,0,9.0,183.0,2.3,13.0,188.0,175.09,139.92
2017,3,12,16,15,92.5,188.0,2.15,12.5,230.0,195.75,155.12
2017,3,12,16,30,176.0,193.0,2.0,12.0,272.0,205.55,159.96
2017,3,12,16,45,156.0,172.0,1.9,12.0,235.0,172.18,132.85
2017,3,12,17,0,136.0,151.0,1.8,12.0,198.0,140.95,108.29
2017,3,12,17,15,262.0,120.0,1.55,11.5,190.5,107.49,78.77
2017,3,12,17,30,388.0,89.0,1.3,11.0,183.0,65.12,53.11
2017,3,12,17,45,303.5,71.0,1.1,11.0,132.5,53.36,42.22
2017,3,12,18,0,219.0,53.0,0.9,11.0,82.0,40.92,30.37
2017,3,12,18,15,109.5,31.0,0.85,10.5,45.5,25.66,13.87
2017,3,12,18,30,0.0,9.0,0.8,10.0,9.0,8.85,0.0
2017,3,12,18,45,0.0,4.5,0.75,10.0,4.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,8.5,8.0,7.37,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,16.0,26.0,0.0
2017,3,13,7,15,105.0,41.0,2.35,9.0,55.5,97.12,71.55
2017,3,13,7,30,183.0,67.0,2.5,9.0,95.0,163.11,130.91
2017,3,13,7,45,266.0,86.5,2.65,9.5,146.5,229.36,189.24
2017,3,13,8,0,349.0,106.0,2.8,10.0,198.0,309.53,258.09
2017,3,13,8,15,174.5,112.0,2.9,10.0,158.0,227.48,190.17
2017,3,13,8,30,0.0,118.0,3.0,10.0,118.0,118.17,95.73
2017,3,13,8,45,0.0,101.0,3.2,10.5,101.0,99.0,79.2
2017,3,13,9,0,0.0,84.0,3.4,11.0,84.0,81.3,63.82
2017,3,13,9,15,0.0,96.0,3.5,11.5,96.0,93.18,73.48
2017,3,13,9,30,0.0,108.0,3.6,12.0,108.0,105.05,82.98
2017,3,13,9,45,1.5,142.0,3.75,12.5,143.0,140.18,111.67
2017,3,13,10,0,3.0,176.0,3.9,13.0,178.0,175.45,139.99
2017,3,13,10,15,51.0,255.0,4.1,13.0,291.0,301.4,242.58
2017,3,13,10,30,99.0,334.0,4.3,13.0,404.0,424.23,339.63
2017,3,13,10,45,173.5,352.0,4.5,13.5,481.0,511.57,407.85
2017,3,13,11,0,248.0,370.0,4.7,14.0,558.0,592.43,470.03
2017,3,13,11,15,294.5,372.0,4.8,14.5,602.5,639.16,504.75
2017,3,13,11,30,341.0,374.0,4.9,15.0,647.0,678.44,533.82
2017,3,13,11,45,600.5,264.0,5.05,15.5,756.5,790.73,623.58
2017,3,13,12,0,860.0,154.0,5.2,16.0,866.0,892.76,699.48
2017,3,13,12,15,863.0,155.0,5.25,16.0,874.5,887.02,694.71
2017,3,13,12,30,866.0,156.0,5.3,16.0,883.0,878.01,688.34
2017,3,13,12,45,877.0,149.0,5.35,16.5,885.5,864.35,677.41
2017,3,13,13,0,888.0,142.0,5.4,17.0,888.0,845.66,662.99
2017,3,13,13,15,886.5,141.5,5.35,17.0,878.5,823.52,646.93
2017,3,13,13,30,885.0,141.0,5.3,17.0,869.0,796.88,627.65
2017,3,13,13,45,889.5,135.0,5.3,17.5,853.0,766.5,604.71
2017,3,13,14,0,894.0,129.0,5.3,18.0,837.0,733.76,579.35
2017,3,13,14,15,887.0,127.0,5.2,18.0,810.0,694.39,548.64
2017,3,13,14,30,880.0,125.0,5.1,18.0,783.0,651.48,514.85
2017,3,13,14,45,880.5,118.0,5.0,18.5,751.0,607.52,478.81
2017,3,13,15,0,881.0,111.0,4.9,19.0,719.0,561.43,440.44
2017,3,13,15,15,867.5,108.0,4.7,18.5,677.0,510.36,398.73
2017,3,13,15,30,854.0,105.0,4.5,18.0,635.0,458.76,355.52
2017,3,13,15,45,841.0,99.5,4.35,18.0,588.0,404.82,308.82
2017,3,13,16,0,828.0,94.0,4.2,18.0,541.0,350.83,261.09
2017,3,13,16,15,801.5,90.0,3.8,17.5,487.5,294.7,211.64
2017,3,13,16,30,775.0,86.0,3.4,17.0,434.0,240.48,163.78
2017,3,13,16,45,742.5,80.0,3.0,17.0,378.0,185.67,116.87
2017,3,13,17,0,710.0,74.0,2.6,17.0,322.0,130.36,73.45
2017,3,13,17,15,654.5,67.0,2.25,15.5,264.0,79.76,42.58
2017,3,13,17,30,599.0,60.0,1.9,14.0,206.0,41.2,31.27
2017,3,13,17,45,513.5,49.5,1.6,13.0,151.5,35.47,26.05
2017,3,13,18,0,428.0,39.0,1.3,12.0,97.0,29.35,20.16
2017,3,13,18,15,268.0,25.0,1.25,11.5,55.0,19.33,9.32
2017,3,13,18,30,108.0,11.0,1.2,11.0,13.0,10.81,0.0
2017,3,13,18,45,54.0,5.5,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.0,13.5,34.58,0.0
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,91.66,0.0
2017,3,14,7,15,341.0,30.5,1.35,5.5,74.0,175.29,133.23
2017,3,14,7,30,484.0,43.0,1.4,6.0,121.0,264.28,213.94
2017,3,14,7,45,562.0,52.0,1.45,7.0,177.0,333.16,275.46
