Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,408.43,339.76
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,470.47,391.32
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,532.91,441.12
2017,3,14,8,45,772.0,78.0,1.5,10.0,405.0,587.42,481.89
2017,3,14,9,0,804.0,83.0,1.5,11.0,461.0,642.12,521.18
2017,3,14,9,15,828.0,87.0,1.5,11.5,514.0,689.88,553.95
2017,3,14,9,30,852.0,91.0,1.5,12.0,567.0,736.54,584.64
2017,3,14,9,45,868.0,94.0,1.55,12.5,614.0,774.56,609.06
2017,3,14,10,0,884.0,97.0,1.6,13.0,661.0,806.2,628.77
2017,3,14,10,15,896.5,99.5,1.75,13.5,702.0,836.36,648.44
2017,3,14,10,30,909.0,102.0,1.9,14.0,743.0,863.8,666.15
2017,3,14,10,45,917.0,104.0,2.05,15.0,776.5,884.01,677.59
2017,3,14,11,0,925.0,106.0,2.2,16.0,810.0,901.01,686.89
2017,3,14,11,15,931.0,107.0,2.4,16.5,835.0,911.93,693.82
2017,3,14,11,30,937.0,108.0,2.6,17.0,860.0,919.41,698.49
2017,3,14,11,45,940.5,108.5,2.8,17.5,877.0,920.72,699.02
2017,3,14,12,0,944.0,109.0,3.0,18.0,894.0,918.5,697.22
2017,3,14,12,15,945.5,109.5,3.1,18.0,901.5,911.03,692.51
2017,3,14,12,30,947.0,110.0,3.2,18.0,909.0,900.07,685.52
2017,3,14,12,45,945.0,110.5,3.35,18.5,907.5,882.79,673.28
2017,3,14,13,0,943.0,111.0,3.5,19.0,906.0,862.23,658.82
2017,3,14,13,15,940.0,111.0,3.55,19.0,895.0,837.24,641.98
2017,3,14,13,30,937.0,111.0,3.6,19.0,884.0,809.25,623.02
2017,3,14,13,45,930.5,110.5,3.7,19.5,864.5,775.41,598.91
2017,3,14,14,0,924.0,110.0,3.8,20.0,845.0,739.07,572.95
2017,3,14,14,15,916.5,108.5,3.8,20.0,817.5,698.84,543.04
2017,3,14,14,30,909.0,107.0,3.8,20.0,790.0,656.58,510.85
2017,3,14,14,45,899.0,105.0,3.85,20.0,754.5,610.6,475.32
2017,3,14,15,0,889.0,103.0,3.9,20.0,719.0,563.23,437.8
2017,3,14,15,15,875.0,100.5,3.85,19.5,676.5,512.31,397.15
2017,3,14,15,30,861.0,98.0,3.8,19.0,634.0,457.57,352.38
2017,3,14,15,45,843.0,94.5,3.75,19.0,586.0,403.15,305.94
2017,3,14,16,0,825.0,91.0,3.7,19.0,538.0,349.17,258.77
2017,3,14,16,15,799.0,87.5,3.4,18.5,485.0,293.71,210.17
2017,3,14,16,30,773.0,84.0,3.1,18.0,432.0,240.09,163.01
2017,3,14,16,45,737.5,78.5,2.85,18.0,376.0,185.24,116.33
2017,3,14,17,0,702.0,73.0,2.6,18.0,320.0,130.33,73.31
2017,3,14,17,15,646.5,66.0,2.35,17.0,263.0,80.05,42.22
2017,3,14,17,30,591.0,59.0,2.1,16.0,206.0,40.19,30.11
2017,3,14,17,45,503.5,49.5,1.9,15.0,151.5,35.3,25.68
2017,3,14,18,0,416.0,40.0,1.7,14.0,97.0,30.12,20.68
2017,3,14,18,15,260.5,25.5,1.7,13.5,55.5,19.67,9.75
2017,3,14,18,30,105.0,11.0,1.7,13.0,14.0,10.81,0.0
2017,3,14,18,45,52.5,5.5,1.7,12.5,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,79.0,10.0,1.45,7.5,14.0,30.65,0.0
2017,3,15,7,0,158.0,20.0,1.7,8.0,28.0,82.4,15.47
2017,3,15,7,15,291.5,34.5,1.75,8.5,73.5,163.01,123.94
2017,3,15,7,30,425.0,49.0,1.8,9.0,119.0,248.54,200.29
2017,3,15,7,45,511.5,58.0,1.9,10.0,175.0,319.11,262.48
2017,3,15,8,0,598.0,67.0,2.0,11.0,231.0,396.75,328.32
2017,3,15,8,15,649.0,74.0,2.05,11.5,288.0,458.91,379.86
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,523.83,431.67
2017,3,15,8,45,738.5,85.0,2.2,13.0,401.5,579.58,473.97
2017,3,15,9,0,777.0,89.0,2.3,14.0,458.0,634.02,513.95
2017,3,15,9,15,801.5,93.0,2.35,14.5,510.0,681.27,547.2
2017,3,15,9,30,826.0,97.0,2.4,15.0,562.0,727.52,578.38
2017,3,15,9,45,845.0,99.5,2.5,16.0,609.5,766.56,603.01
2017,3,15,10,0,864.0,102.0,2.6,17.0,657.0,803.68,625.95
2017,3,15,10,15,877.0,104.0,2.65,17.5,697.5,828.89,641.08
2017,3,15,10,30,890.0,106.0,2.7,18.0,738.0,855.81,657.47
2017,3,15,10,45,899.5,108.0,2.8,18.5,771.5,876.95,670.14
2017,3,15,11,0,909.0,110.0,2.9,19.0,805.0,894.98,680.76
2017,3,15,11,15,915.5,111.0,2.95,19.0,830.5,906.14,687.7
2017,3,15,11,30,922.0,112.0,3.0,19.0,856.0,913.92,692.53
2017,3,15,11,45,928.5,111.5,3.1,19.5,873.5,916.72,693.15
2017,3,15,12,0,935.0,111.0,3.2,20.0,891.0,916.01,691.55
2017,3,15,12,15,936.5,111.0,3.25,20.0,899.0,908.04,686.12
2017,3,15,12,30,938.0,111.0,3.3,20.0,907.0,896.62,678.49
2017,3,15,12,45,937.0,111.5,3.35,20.5,905.5,880.21,666.29
2017,3,15,13,0,936.0,112.0,3.4,21.0,904.0,860.53,651.96
2017,3,15,13,15,933.5,111.5,3.45,21.0,893.5,835.52,635.26
2017,3,15,13,30,931.0,111.0,3.5,21.0,883.0,807.53,616.48
2017,3,15,13,45,925.0,110.5,3.55,21.0,863.5,774.14,593.83
2017,3,15,14,0,919.0,110.0,3.6,21.0,844.0,738.25,569.29
2017,3,15,14,15,911.5,109.0,3.6,21.0,817.0,698.59,540.11
2017,3,15,14,30,904.0,108.0,3.6,21.0,790.0,656.91,508.57
2017,3,15,14,45,885.5,110.0,3.6,21.0,752.5,609.86,472.26
2017,3,15,15,0,867.0,112.0,3.6,21.0,715.0,559.58,432.78
2017,3,15,15,15,852.5,109.5,3.55,20.5,673.0,508.97,392.74
2017,3,15,15,30,838.0,107.0,3.5,20.0,631.0,457.97,351.17
2017,3,15,15,45,815.0,104.5,3.45,20.0,582.0,403.58,305.25
2017,3,15,16,0,792.0,102.0,3.4,20.0,533.0,350.2,259.16
2017,3,15,16,15,764.5,97.5,3.15,19.5,480.5,295.07,211.44
2017,3,15,16,30,737.0,93.0,2.9,19.0,428.0,238.55,162.55
2017,3,15,16,45,694.0,88.5,2.7,19.0,371.5,184.94,117.5
2017,3,15,17,0,651.0,84.0,2.5,19.0,315.0,135.67,79.39
2017,3,15,17,15,593.0,76.0,2.25,18.0,258.5,87.17,49.09
2017,3,15,17,30,535.0,68.0,2.0,17.0,202.0,47.77,36.67
2017,3,15,17,45,440.5,57.0,1.75,16.0,148.5,41.94,31.42
2017,3,15,18,0,346.0,46.0,1.5,15.0,95.0,35.76,25.51
2017,3,15,18,15,173.0,30.0,1.6,15.0,54.5,23.3,12.75
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.76,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,39.5,11.5,3.1,13.5,14.0,21.86,0.0
2017,3,16,7,0,79.0,23.0,3.3,14.0,28.0,58.11,17.68
2017,3,16,7,15,193.5,43.0,3.4,14.5,71.5,138.14,103.76
2017,3,16,7,30,308.0,63.0,3.5,15.0,115.0,217.08,172.5
2017,3,16,7,45,388.5,77.0,3.65,15.5,168.0,283.98,230.81
2017,3,16,8,0,469.0,91.0,3.8,16.0,221.0,358.02,293.56
2017,3,16,8,15,234.5,65.0,3.95,16.5,130.0,214.66,176.87
2017,3,16,8,30,0.0,39.0,4.1,17.0,39.0,37.66,26.12
2017,3,16,8,45,0.0,42.5,4.3,17.5,42.5,41.05,28.86
2017,3,16,9,0,0.0,46.0,4.5,18.0,46.0,44.44,31.5
2017,3,16,9,15,0.0,51.0,4.65,18.5,51.0,49.29,35.31
2017,3,16,9,30,0.0,56.0,4.8,19.0,56.0,54.14,39.09
2017,3,16,9,45,2.5,122.5,5.0,19.5,124.0,121.28,93.57
2017,3,16,10,0,5.0,189.0,5.2,20.0,192.0,190.19,148.22
2017,3,16,10,15,2.5,165.0,5.3,20.5,166.5,163.55,126.31
2017,3,16,10,30,0.0,141.0,5.4,21.0,141.0,137.38,104.96
2017,3,16,10,45,0.0,142.0,5.5,21.5,142.5,138.26,105.28
2017,3,16,11,0,0.0,143.0,5.6,22.0,144.0,139.16,105.61
2017,3,16,11,15,0.0,102.5,5.6,22.0,103.0,99.39,73.99
2017,3,16,11,30,0.0,62.0,5.6,22.0,62.0,60.04,42.59
2017,3,16,11,45,3.5,124.0,5.6,22.5,127.0,123.39,92.84
2017,3,16,12,0,7.0,186.0,5.6,23.0,192.0,186.92,142.32
2017,3,16,12,15,37.5,296.0,5.6,23.0,328.0,323.59,248.16
2017,3,16,12,30,68.0,406.0,5.6,23.0,464.0,455.91,347.71
2017,3,16,12,45,105.0,420.5,5.6,23.5,509.5,497.1,378.18
2017,3,16,13,0,142.0,435.0,5.6,24.0,555.0,537.75,408.06
2017,3,16,13,15,158.5,430.5,5.55,24.0,563.5,539.62,409.69
2017,3,16,13,30,175.0,426.0,5.5,24.0,572.0,540.19,410.47
2017,3,16,13,45,193.0,414.5,5.5,24.0,572.5,533.9,406.4
2017,3,16,14,0,211.0,403.0,5.5,24.0,573.0,526.04,401.12
2017,3,16,14,15,511.0,279.5,5.45,24.0,671.5,595.58,458.65
2017,3,16,14,30,811.0,156.0,5.4,24.0,770.0,645.17,498.79
2017,3,16,14,45,416.0,208.5,5.35,24.0,523.0,429.81,333.05
2017,3,16,15,0,21.0,261.0,5.3,24.0,276.0,258.59,197.87
2017,3,16,15,15,389.0,201.0,5.2,23.5,446.5,367.84,284.62
2017,3,16,15,30,757.0,141.0,5.1,23.0,617.0,452.74,346.45
2017,3,16,15,45,736.5,135.5,5.0,23.0,569.5,400.15,301.92
2017,3,16,16,0,716.0,130.0,4.9,23.0,522.0,348.5,257.72
2017,3,16,16,15,376.5,155.5,4.7,22.5,360.0,236.41,174.39
2017,3,16,16,30,37.0,181.0,4.5,22.0,198.0,171.01,132.1
2017,3,16,16,45,310.0,140.5,4.3,22.0,253.0,171.0,121.17
2017,3,16,17,0,583.0,100.0,4.1,22.0,308.0,143.58,87.76
2017,3,16,17,15,523.0,90.0,4.05,21.5,252.5,97.09,58.31
2017,3,16,17,30,463.0,80.0,4.0,21.0,197.0,57.59,44.56
2017,3,16,17,45,384.0,65.5,3.95,20.5,145.5,48.51,36.48
2017,3,16,18,0,305.0,51.0,3.9,20.0,94.0,38.89,27.62
2017,3,16,18,15,176.5,32.0,4.0,19.5,54.5,24.91,13.91
2017,3,16,18,30,48.0,13.0,4.1,19.0,15.0,12.78,0.0
2017,3,16,18,45,24.0,6.5,4.2,18.5,7.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.5,12.5,4.9,16.5,15.5,25.42,0.0
2017,3,17,7,0,97.0,25.0,5.1,17.0,31.0,67.48,28.15
2017,3,17,7,15,209.5,44.0,5.35,17.0,75.0,145.86,109.54
2017,3,17,7,30,322.0,63.0,5.6,17.0,119.0,224.11,177.88
2017,3,17,7,45,411.5,74.0,5.95,17.5,173.0,292.72,237.85
2017,3,17,8,0,501.0,85.0,6.3,18.0,227.0,371.41,304.89
2017,3,17,8,15,554.5,94.0,6.45,18.5,282.5,433.67,356.88
2017,3,17,8,30,608.0,103.0,6.6,19.0,338.0,498.92,409.79
2017,3,17,8,45,304.0,96.5,6.75,19.5,214.0,314.13,258.21
2017,3,17,9,0,0.0,90.0,6.9,20.0,90.0,87.26,66.36
2017,3,17,9,15,0.0,110.5,6.85,20.5,110.5,107.71,82.72
2017,3,17,9,30,0.0,131.0,6.8,21.0,131.0,128.14,98.77
2017,3,17,9,45,2.5,158.5,6.8,21.5,160.0,157.58,121.91
2017,3,17,10,0,5.0,186.0,6.8,22.0,189.0,187.11,144.82
2017,3,17,10,15,10.0,217.0,6.7,22.0,224.5,222.27,172.27
2017,3,17,10,30,15.0,248.0,6.6,22.0,260.0,257.48,199.5
2017,3,17,10,45,18.5,268.5,6.55,22.5,283.0,280.7,216.77
2017,3,17,11,0,22.0,289.0,6.5,23.0,306.0,303.83,233.83
2017,3,17,11,15,31.0,320.5,6.4,23.0,345.5,349.05,268.21
2017,3,17,11,30,40.0,352.0,6.3,23.0,385.0,387.54,297.14
2017,3,17,11,45,201.0,374.0,6.2,23.5,543.5,552.81,424.84
2017,3,17,12,0,362.0,396.0,6.1,24.0,702.0,714.49,544.67
2017,3,17,12,15,612.0,272.0,6.0,24.0,794.0,802.19,614.22
2017,3,17,12,30,862.0,148.0,5.9,24.0,886.0,877.78,669.99
2017,3,17,12,45,864.5,146.0,5.8,24.5,885.0,862.06,656.67
2017,3,17,13,0,867.0,144.0,5.7,25.0,884.0,843.23,641.76
2017,3,17,13,15,864.5,143.5,5.6,25.0,874.0,818.88,624.37
2017,3,17,13,30,862.0,143.0,5.5,25.0,864.0,791.79,605.12
2017,3,17,13,45,859.5,140.0,5.45,25.0,845.5,759.69,582.53
2017,3,17,14,0,857.0,137.0,5.4,25.0,827.0,725.13,557.56
2017,3,17,14,15,849.0,135.5,5.25,25.0,800.0,686.07,527.82
2017,3,17,14,30,841.0,134.0,5.1,25.0,773.0,645.25,496.38
2017,3,17,14,45,816.0,138.5,5.0,25.0,735.5,598.67,460.11
2017,3,17,15,0,791.0,143.0,4.9,25.0,698.0,552.19,423.3
2017,3,17,15,15,775.0,139.5,4.75,24.5,656.5,500.4,382.69
2017,3,17,15,30,759.0,136.0,4.6,24.0,615.0,450.98,342.78
2017,3,17,15,45,742.0,129.5,4.5,24.0,568.5,398.7,299.19
2017,3,17,16,0,725.0,123.0,4.4,24.0,522.0,347.01,255.18
2017,3,17,16,15,696.0,117.5,4.1,23.5,470.0,293.63,209.85
2017,3,17,16,30,667.0,112.0,3.8,23.0,418.0,242.61,166.36
2017,3,17,16,45,630.5,104.0,3.55,23.0,364.0,190.74,123.23
2017,3,17,17,0,594.0,96.0,3.3,23.0,310.0,142.59,85.96
2017,3,17,17,15,535.5,86.5,3.05,22.0,254.5,95.8,56.3
2017,3,17,17,30,477.0,77.0,2.8,21.0,199.0,55.76,42.98
2017,3,17,17,45,391.0,64.0,2.6,20.5,147.0,47.22,35.4
2017,3,17,18,0,305.0,51.0,2.4,20.0,95.0,38.8,27.6
2017,3,17,18,15,177.5,32.5,2.55,19.5,55.0,25.26,14.42
2017,3,17,18,30,50.0,14.0,2.7,19.0,15.0,13.76,0.0
2017,3,17,18,45,25.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,44.0,13.5,2.1,15.5,16.5,25.36,0.0
2017,3,18,7,0,88.0,27.0,2.4,16.0,33.0,68.28,34.05
2017,3,18,7,15,197.5,47.0,2.55,16.5,77.5,145.77,110.15
2017,3,18,7,30,307.0,67.0,2.7,17.0,122.0,223.76,177.16
2017,3,18,7,45,395.5,79.0,2.85,18.0,176.5,292.74,235.85
2017,3,18,8,0,484.0,91.0,3.0,19.0,231.0,369.63,299.23
2017,3,18,8,15,242.0,84.0,3.05,19.5,154.0,243.77,198.01
2017,3,18,8,30,0.0,77.0,3.1,20.0,77.0,74.6,56.28
2017,3,18,8,45,0.0,113.5,3.15,20.5,113.5,111.68,86.42
2017,3,18,9,0,0.0,150.0,3.2,21.0,150.0,148.97,115.93
2017,3,18,9,15,0.0,126.5,3.15,21.0,126.5,123.92,95.36
2017,3,18,9,30,0.0,103.0,3.1,21.0,103.0,99.99,75.84
2017,3,18,9,45,0.0,116.0,3.05,21.5,116.0,112.84,85.76
2017,3,18,10,0,0.0,129.0,3.0,22.0,129.0,125.67,95.52
2017,3,18,10,15,4.5,173.5,2.95,22.5,177.0,173.72,133.0
2017,3,18,10,30,9.0,218.0,2.9,23.0,225.0,222.01,169.87
2017,3,18,10,45,29.5,282.0,2.9,23.5,305.0,310.51,237.03
2017,3,18,11,0,50.0,346.0,2.9,24.0,385.0,393.63,298.19
2017,3,18,11,15,51.5,359.0,2.9,24.0,400.0,406.7,307.05
2017,3,18,11,30,53.0,372.0,2.9,24.0,415.0,419.46,315.98
2017,3,18,11,45,33.5,321.0,2.9,24.5,348.5,348.66,262.63
2017,3,18,12,0,14.0,270.0,2.9,25.0,282.0,275.51,207.24
2017,3,18,12,15,88.5,355.5,2.9,25.0,432.0,426.61,321.27
2017,3,18,12,30,163.0,441.0,2.9,25.0,582.0,573.98,427.49
2017,3,18,12,45,521.0,290.5,2.9,25.0,738.0,722.34,541.2
2017,3,18,13,0,879.0,140.0,2.9,25.0,894.0,849.93,632.66
2017,3,18,13,15,533.0,284.5,2.9,25.0,740.0,696.99,521.51
2017,3,18,13,30,187.0,429.0,2.9,25.0,586.0,553.09,411.73
2017,3,18,13,45,528.5,280.5,2.95,25.0,711.0,653.41,492.52
2017,3,18,14,0,870.0,132.0,3.0,25.0,836.0,732.29,554.05
2017,3,18,14,15,862.0,130.5,3.0,25.0,808.5,692.17,524.31
2017,3,18,14,30,854.0,129.0,3.0,25.0,781.0,650.82,493.91
2017,3,18,14,45,850.5,123.0,3.0,25.0,747.0,606.31,460.66
2017,3,18,15,0,847.0,117.0,3.0,25.0,713.0,560.08,425.29
2017,3,18,15,15,542.0,205.5,2.95,25.0,579.0,448.54,339.78
2017,3,18,15,30,237.0,294.0,2.9,25.0,445.0,369.48,279.42
2017,3,18,15,45,511.5,197.5,2.9,25.0,490.0,371.38,278.15
2017,3,18,16,0,786.0,101.0,2.9,25.0,535.0,352.9,256.69
2017,3,18,16,15,759.5,96.5,2.7,24.5,482.5,298.11,210.22
2017,3,18,16,30,733.0,92.0,2.5,24.0,430.0,241.94,162.59
2017,3,18,16,45,697.5,86.0,2.35,24.0,375.0,188.24,117.86
2017,3,18,17,0,662.0,80.0,2.2,24.0,320.0,138.03,78.89
2017,3,18,17,15,607.0,72.5,1.95,23.0,263.5,89.09,47.83
2017,3,18,17,30,552.0,65.0,1.7,22.0,207.0,46.32,34.65
2017,3,18,17,45,465.0,55.0,1.5,21.5,154.0,39.56,28.68
2017,3,18,18,0,378.0,45.0,1.3,21.0,101.0,34.21,23.62
2017,3,18,18,15,237.0,29.5,1.35,20.5,59.5,22.99,12.74
2017,3,18,18,30,96.0,14.0,1.4,20.0,18.0,13.76,0.0
2017,3,18,18,45,48.0,7.0,1.45,19.5,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.0,2.35,16.0,19.0,33.83,0.0
2017,3,19,7,0,144.0,28.0,2.7,17.0,38.0,94.44,53.82
2017,3,19,7,15,265.0,44.5,2.85,17.5,85.0,168.74,127.88
2017,3,19,7,30,386.0,61.0,3.0,18.0,132.0,251.58,199.01
2017,3,19,7,45,478.5,69.5,3.2,18.5,188.0,324.77,261.66
2017,3,19,8,0,571.0,78.0,3.4,19.0,244.0,405.14,328.4
2017,3,19,8,15,622.0,85.0,3.45,19.5,301.0,467.02,378.34
2017,3,19,8,30,673.0,92.0,3.5,20.0,358.0,531.61,428.69
2017,3,19,8,45,717.0,95.0,3.6,20.5,415.0,589.3,472.41
2017,3,19,9,0,761.0,98.0,3.7,21.0,472.0,648.21,515.84
2017,3,19,9,15,785.5,102.0,3.7,21.5,524.0,692.64,546.18
2017,3,19,9,30,810.0,106.0,3.7,22.0,576.0,738.58,576.58
2017,3,19,9,45,832.0,107.5,3.75,22.5,624.0,778.5,602.33
2017,3,19,10,0,854.0,109.0,3.8,23.0,672.0,816.67,626.56
2017,3,19,10,15,867.0,111.0,3.85,23.0,712.5,845.89,645.55
2017,3,19,10,30,880.0,113.0,3.9,23.0,753.0,868.03,659.67
2017,3,19,10,45,890.0,114.5,3.95,23.5,786.0,888.76,671.6
2017,3,19,11,0,900.0,116.0,4.0,24.0,819.0,906.42,681.47
2017,3,19,11,15,906.5,117.0,4.05,24.0,844.0,917.29,688.14
2017,3,19,11,30,913.0,118.0,4.1,24.0,869.0,924.81,692.7
2017,3,19,11,45,917.0,119.0,4.15,24.5,885.5,926.72,692.25
2017,3,19,12,0,921.0,120.0,4.2,25.0,902.0,925.16,689.64
2017,3,19,12,15,922.0,120.5,4.2,25.0,909.5,917.04,683.83
2017,3,19,12,30,923.0,121.0,4.2,25.0,917.0,905.52,675.89
2017,3,19,12,45,922.5,120.5,4.25,25.5,915.0,888.42,663.22
2017,3,19,13,0,922.0,120.0,4.3,26.0,913.0,868.1,648.48
2017,3,19,13,15,919.0,119.5,4.3,26.0,902.0,842.68,631.38
2017,3,19,13,30,916.0,119.0,4.3,26.0,891.0,814.35,612.31
2017,3,19,13,45,910.5,118.5,4.3,26.0,871.5,781.42,590.0
2017,3,19,14,0,905.0,118.0,4.3,26.0,852.0,746.01,565.88
2017,3,19,14,15,897.5,116.5,4.25,26.0,824.5,706.04,537.02
2017,3,19,14,30,890.0,115.0,4.2,26.0,797.0,664.11,505.72
2017,3,19,14,45,871.0,117.0,4.2,26.0,759.5,616.92,469.96
2017,3,19,15,0,852.0,119.0,4.2,26.0,722.0,566.69,431.26
2017,3,19,15,15,837.0,116.0,4.15,25.5,679.5,515.74,391.81
2017,3,19,15,30,822.0,113.0,4.1,25.0,637.0,464.5,350.95
2017,3,19,15,45,800.5,110.0,4.05,25.0,588.5,410.69,306.4
2017,3,19,16,0,779.0,107.0,4.0,25.0,540.0,357.79,261.58
2017,3,19,16,15,751.5,102.5,3.75,24.5,487.0,299.66,212.53
2017,3,19,16,30,724.0,98.0,3.5,24.0,434.0,246.69,167.24
2017,3,19,16,45,686.5,92.0,3.3,24.0,378.5,193.03,122.44
2017,3,19,17,0,649.0,86.0,3.1,24.0,323.0,143.12,83.55
2017,3,19,17,15,593.0,78.0,2.8,23.0,266.5,94.32,52.18
2017,3,19,17,30,537.0,70.0,2.5,22.0,210.0,51.86,39.44
2017,3,19,17,45,452.5,58.5,2.2,21.5,156.5,42.58,31.29
2017,3,19,18,0,368.0,47.0,1.9,21.0,103.0,35.96,25.14
2017,3,19,18,15,231.0,31.0,1.9,20.5,60.5,23.9,13.61
2017,3,19,18,30,94.0,15.0,1.9,20.0,18.0,14.74,0.0
2017,3,19,18,45,47.0,7.5,1.95,19.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,94.0,14.0,3.5,15.5,21.0,40.34,0.0
2017,3,20,7,0,188.0,28.0,3.8,16.0,42.0,110.57,68.36
2017,3,20,7,15,308.5,43.5,4.0,16.5,91.0,184.96,141.7
2017,3,20,7,30,429.0,59.0,4.2,17.0,140.0,270.28,215.63
2017,3,20,7,45,513.5,68.5,4.45,17.5,197.5,342.76,278.43
2017,3,20,8,0,598.0,78.0,4.7,18.0,255.0,421.92,344.95
2017,3,20,8,15,648.0,85.0,4.75,18.5,313.0,484.58,396.1
2017,3,20,8,30,698.0,92.0,4.8,19.0,371.0,549.82,447.56
2017,3,20,8,45,457.0,154.5,4.85,20.0,347.5,484.63,391.51
2017,3,20,9,0,216.0,217.0,4.9,21.0,324.0,386.73,308.87
2017,3,20,9,15,218.5,242.0,4.9,21.0,360.0,421.17,334.98
2017,3,20,9,30,221.0,267.0,4.9,21.0,396.0,454.86,359.76
2017,3,20,9,45,147.5,284.5,4.95,21.5,373.5,419.73,329.29
2017,3,20,10,0,74.0,302.0,5.0,22.0,351.0,372.26,289.5
2017,3,20,10,15,124.0,330.5,5.0,22.5,419.0,451.47,349.74
2017,3,20,10,30,174.0,359.0,5.0,23.0,487.0,523.74,403.24
2017,3,20,10,45,550.5,236.5,5.0,23.5,664.0,732.68,565.42
2017,3,20,11,0,927.0,114.0,5.0,24.0,841.0,930.92,705.2
2017,3,20,11,15,933.0,115.0,5.0,24.0,866.5,941.5,710.34
2017,3,20,11,30,939.0,116.0,5.0,24.0,892.0,948.61,714.4
2017,3,20,11,45,950.0,112.5,5.0,24.5,910.5,952.0,714.63
2017,3,20,12,0,961.0,109.0,5.0,25.0,929.0,951.82,712.6
2017,3,20,12,15,962.5,109.0,4.95,25.0,936.5,943.32,706.13
2017,3,20,12,30,964.0,109.0,4.9,25.0,944.0,931.27,697.43
2017,3,20,12,45,963.0,109.0,4.9,25.5,942.0,913.62,684.01
2017,3,20,13,0,962.0,109.0,4.9,26.0,940.0,892.62,668.46
2017,3,20,13,15,959.5,108.5,4.85,26.0,929.0,866.68,650.65
2017,3,20,13,30,957.0,108.0,4.8,26.0,918.0,837.68,630.78
2017,3,20,13,45,952.5,107.0,4.8,26.0,898.0,803.8,607.79
2017,3,20,14,0,948.0,106.0,4.8,26.0,878.0,767.26,582.86
2017,3,20,14,15,941.0,104.5,4.7,25.5,849.5,726.1,554.58
2017,3,20,14,30,934.0,103.0,4.6,25.0,821.0,682.81,522.93
2017,3,20,14,45,920.5,103.0,4.55,25.0,784.0,635.2,486.51
2017,3,20,15,0,907.0,103.0,4.5,25.0,747.0,586.42,448.43
2017,3,20,15,15,893.5,100.5,4.4,25.0,704.0,534.49,406.99
2017,3,20,15,30,880.0,98.0,4.3,25.0,661.0,481.94,364.12
2017,3,20,15,45,863.5,94.0,4.2,25.0,612.0,422.92,315.37
2017,3,20,16,0,847.0,90.0,4.1,25.0,563.0,367.53,268.18
2017,3,20,16,15,822.0,86.5,3.75,24.5,509.0,310.67,219.48
2017,3,20,16,30,797.0,83.0,3.4,24.0,455.0,255.54,171.88
2017,3,20,16,45,764.5,77.5,3.1,23.5,398.0,199.3,124.6
2017,3,20,17,0,732.0,72.0,2.8,23.0,341.0,146.19,82.75
2017,3,20,17,15,680.5,66.0,2.55,22.0,282.5,91.22,46.47
2017,3,20,17,30,629.0,60.0,2.3,21.0,224.0,45.24,33.86
2017,3,20,17,45,547.5,51.0,2.05,20.0,168.5,35.75,25.58
2017,3,20,18,0,466.0,42.0,1.8,19.0,113.0,31.08,21.2
2017,3,20,18,15,316.5,28.5,1.85,18.5,67.5,21.75,12.14
2017,3,20,18,30,167.0,15.0,1.9,18.0,22.0,11.65,0.0
2017,3,20,18,45,83.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,103.0,15.0,4.05,15.5,23.5,44.28,0.0
2017,3,21,7,0,206.0,30.0,4.3,16.0,47.0,121.16,79.02
2017,3,21,7,15,327.0,44.5,4.45,16.5,96.0,194.97,150.25
2017,3,21,7,30,448.0,59.0,4.6,17.0,145.0,280.61,224.6
2017,3,21,7,45,542.5,65.0,4.75,17.5,204.0,355.29,289.23
2017,3,21,8,0,637.0,71.0,4.9,18.0,263.0,437.36,358.08
2017,3,21,8,15,684.0,77.5,4.9,18.5,321.0,499.5,408.66
2017,3,21,8,30,731.0,84.0,4.9,19.0,379.0,563.93,459.29
2017,3,21,8,45,772.0,85.5,4.95,19.5,437.0,618.17,500.84
2017,3,21,9,0,813.0,87.0,5.0,20.0,495.0,675.84,543.16
2017,3,21,9,15,835.0,90.5,5.0,20.5,547.0,722.21,574.75
2017,3,21,9,30,857.0,94.0,5.0,21.0,599.0,767.31,604.86
2017,3,21,9,45,876.0,95.5,5.0,22.0,646.5,801.79,625.56
2017,3,21,10,0,895.0,97.0,5.0,23.0,694.0,838.71,647.72
2017,3,21,10,15,906.0,99.0,4.95,23.0,734.5,867.24,665.95
2017,3,21,10,30,917.0,101.0,4.9,23.0,775.0,892.94,682.16
2017,3,21,10,45,925.5,102.5,4.85,23.5,808.0,912.93,693.01
2017,3,21,11,0,934.0,104.0,4.8,24.0,841.0,929.68,701.66
2017,3,21,11,15,939.5,105.0,4.75,24.0,865.5,939.91,707.3
2017,3,21,11,30,945.0,106.0,4.7,24.0,890.0,946.65,710.71
2017,3,21,11,45,943.0,109.5,4.7,24.5,904.5,945.8,708.06
2017,3,21,12,0,941.0,113.0,4.7,25.0,919.0,941.37,703.18
2017,3,21,12,15,942.0,113.5,4.65,25.0,926.0,933.0,696.85
2017,3,21,12,30,943.0,114.0,4.6,25.0,933.0,921.17,688.32
2017,3,21,12,45,941.0,114.5,4.55,25.5,930.5,903.4,674.53
2017,3,21,13,0,939.0,115.0,4.5,26.0,928.0,882.39,658.8
2017,3,21,13,15,936.0,114.5,4.45,26.0,917.0,856.47,641.18
2017,3,21,13,30,933.0,114.0,4.4,26.0,906.0,827.6,621.58
2017,3,21,13,45,927.0,113.0,4.4,26.0,885.5,793.22,598.32
2017,3,21,14,0,921.0,112.0,4.4,26.0,865.0,756.36,573.25
2017,3,21,14,15,913.5,111.0,4.35,26.0,837.0,716.19,544.8
2017,3,21,14,30,906.0,110.0,4.3,26.0,809.0,674.02,513.36
2017,3,21,14,45,890.0,110.5,4.25,26.0,771.5,626.43,477.29
2017,3,21,15,0,874.0,111.0,4.2,26.0,734.0,577.96,439.78
2017,3,21,15,15,860.0,108.0,4.15,25.5,691.5,523.79,398.09
2017,3,21,15,30,846.0,105.0,4.1,25.0,649.0,471.8,356.69
2017,3,21,15,45,826.0,102.0,4.05,25.0,600.0,417.25,311.53
2017,3,21,16,0,806.0,99.0,4.0,25.0,551.0,363.41,265.88
2017,3,21,16,15,780.0,95.0,3.75,24.5,497.5,307.92,218.64
2017,3,21,16,30,754.0,91.0,3.5,24.0,444.0,254.34,172.61
2017,3,21,16,45,716.5,85.5,3.25,24.0,388.0,196.01,123.81
2017,3,21,17,0,679.0,80.0,3.0,24.0,332.0,144.66,83.37
2017,3,21,17,15,624.5,73.0,2.7,23.0,274.5,94.83,50.75
2017,3,21,17,30,570.0,66.0,2.4,22.0,217.0,51.13,32.7
2017,3,21,17,45,485.0,56.0,2.15,21.0,162.5,39.97,29.13
2017,3,21,18,0,400.0,46.0,1.9,20.0,108.0,34.65,24.19
2017,3,21,18,15,261.5,31.0,2.05,19.5,65.0,24.0,14.02
2017,3,21,18,30,123.0,16.0,2.2,19.0,22.0,12.51,0.0
2017,3,21,18,45,61.5,8.0,2.35,19.0,11.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,17.5,2.75,16.5,21.0,30.14,0.0
2017,3,22,7,0,89.0,35.0,3.0,17.0,42.0,83.91,55.62
2017,3,22,7,15,183.5,57.0,3.1,17.5,88.0,149.34,114.67
2017,3,22,7,30,278.0,79.0,3.2,18.0,134.0,229.71,182.99
2017,3,22,7,45,363.0,92.5,3.35,18.5,188.5,298.86,241.6
2017,3,22,8,0,448.0,106.0,3.5,19.0,243.0,375.5,304.82
2017,3,22,8,15,500.5,117.0,3.5,19.5,298.5,437.05,354.09
2017,3,22,8,30,553.0,128.0,3.5,20.0,354.0,501.91,404.38
2017,3,22,8,45,278.5,145.5,3.5,20.5,259.5,350.45,282.15
2017,3,22,9,0,4.0,163.0,3.5,21.0,165.0,165.09,128.45
2017,3,22,9,15,6.0,179.5,3.45,21.5,183.0,182.87,142.21
2017,3,22,9,30,8.0,196.0,3.4,22.0,201.0,200.75,155.55
2017,3,22,9,45,11.0,214.0,3.4,22.5,221.5,221.03,170.66
2017,3,22,10,0,14.0,232.0,3.4,23.0,242.0,241.39,185.65
2017,3,22,10,15,14.5,242.5,3.45,23.0,253.5,251.99,193.35
2017,3,22,10,30,15.0,253.0,3.5,23.0,265.0,262.58,201.05
2017,3,22,10,45,158.5,316.0,3.55,23.5,441.5,465.37,357.11
2017,3,22,11,0,302.0,379.0,3.6,24.0,618.0,663.33,500.91
2017,3,22,11,15,280.5,397.0,3.7,24.0,624.5,661.46,497.33
2017,3,22,11,30,259.0,415.0,3.8,24.0,631.0,657.98,493.8
2017,3,22,11,45,572.5,276.0,3.9,24.5,765.5,795.01,598.73
2017,3,22,12,0,886.0,137.0,4.0,25.0,900.0,920.01,685.65
2017,3,22,12,15,558.0,291.5,4.05,25.0,773.5,783.38,587.02
2017,3,22,12,30,230.0,446.0,4.1,25.0,647.0,638.06,475.63
2017,3,22,12,45,561.5,290.5,4.15,25.5,779.5,762.36,572.87
2017,3,22,13,0,893.0,135.0,4.2,26.0,912.0,866.58,647.48
2017,3,22,13,15,890.5,134.0,4.25,26.0,901.0,841.44,629.99
2017,3,22,13,30,888.0,133.0,4.3,26.0,890.0,813.47,611.38
2017,3,22,13,45,883.5,131.5,4.35,26.0,870.5,780.87,589.49
2017,3,22,14,0,879.0,130.0,4.4,26.0,851.0,745.84,565.79
2017,3,22,14,15,871.0,128.5,4.4,26.0,823.0,706.19,537.21
2017,3,22,14,30,863.0,127.0,4.4,26.0,795.0,663.15,505.36
2017,3,22,14,45,847.5,126.5,4.45,26.0,758.5,616.13,469.98
2017,3,22,15,0,832.0,126.0,4.5,26.0,722.0,568.37,433.31
2017,3,22,15,15,817.0,123.0,4.5,25.5,679.5,518.11,394.54
2017,3,22,15,30,802.0,120.0,4.5,25.0,637.0,467.63,354.43
2017,3,22,15,45,780.0,117.0,4.5,25.0,589.0,414.39,310.46
2017,3,22,16,0,758.0,114.0,4.5,25.0,541.0,358.9,263.86
2017,3,22,16,15,730.5,109.0,4.35,24.5,488.0,304.26,217.58
2017,3,22,16,30,703.0,104.0,4.2,24.0,435.0,251.78,172.72
2017,3,22,16,45,660.5,98.5,4.1,24.0,379.0,198.53,128.31
2017,3,22,17,0,618.0,93.0,4.0,24.0,323.0,149.64,89.99
2017,3,22,17,15,562.0,84.5,3.75,23.0,267.0,101.83,58.33
2017,3,22,17,30,506.0,76.0,3.5,22.0,211.0,60.44,40.03
2017,3,22,17,45,416.5,64.5,3.25,21.5,158.0,47.17,35.28
2017,3,22,18,0,327.0,53.0,3.0,21.0,105.0,40.01,28.67
2017,3,22,18,15,202.0,35.5,3.15,20.5,63.0,27.42,16.83
2017,3,22,18,30,77.0,18.0,3.3,20.0,21.0,15.22,0.0
2017,3,22,18,45,38.5,9.0,3.5,20.0,10.5,8.85,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,16.5,4.85,17.5,27.5,53.07,0.0
2017,3,23,7,0,250.0,33.0,5.1,18.0,55.0,142.72,98.74
2017,3,23,7,15,368.5,46.0,5.35,18.0,106.0,216.06,167.3
2017,3,23,7,30,487.0,59.0,5.6,18.0,157.0,302.09,242.45
2017,3,23,7,45,567.0,66.0,5.9,18.5,215.5,373.16,304.24
2017,3,23,8,0,647.0,73.0,6.2,19.0,274.0,450.37,369.27
2017,3,23,8,15,456.0,119.5,6.3,19.5,275.0,415.74,340.42
2017,3,23,8,30,265.0,166.0,6.4,20.0,276.0,358.13,291.2
2017,3,23,8,45,541.0,128.0,6.5,20.5,391.0,519.87,423.37
2017,3,23,9,0,817.0,90.0,6.6,21.0,506.0,688.43,555.59
2017,3,23,9,15,839.0,93.0,6.7,21.5,558.5,734.44,587.22
2017,3,23,9,30,861.0,96.0,6.8,22.0,611.0,779.15,617.84
2017,3,23,9,45,880.5,97.5,6.9,22.5,659.0,814.08,640.89
2017,3,23,10,0,900.0,99.0,7.0,23.0,707.0,851.52,665.64
2017,3,23,10,15,911.5,101.0,7.1,23.5,747.5,880.5,684.08
2017,3,23,10,30,923.0,103.0,7.2,24.0,788.0,906.65,700.46
2017,3,23,10,45,931.5,104.0,7.3,24.5,821.0,926.08,712.04
2017,3,23,11,0,940.0,105.0,7.4,25.0,854.0,942.27,721.4
2017,3,23,11,15,945.5,106.5,7.45,25.0,879.0,952.94,728.2
2017,3,23,11,30,951.0,108.0,7.5,25.0,904.0,960.08,732.66
2017,3,23,11,45,954.0,108.5,7.6,25.5,920.0,960.41,731.21
2017,3,23,12,0,957.0,109.0,7.7,26.0,936.0,957.14,727.39
2017,3,23,12,15,958.5,109.5,7.7,26.0,943.0,948.98,721.34
2017,3,23,12,30,960.0,110.0,7.7,26.0,950.0,937.27,712.93
2017,3,23,12,45,956.5,111.5,7.75,26.0,947.5,918.83,700.08
2017,3,23,13,0,953.0,113.0,7.8,26.0,945.0,897.14,684.99
2017,3,23,13,15,950.5,112.5,7.8,26.0,934.0,871.18,666.75
2017,3,23,13,30,948.0,112.0,7.8,26.0,923.0,842.2,646.37
2017,3,23,13,45,752.5,210.5,7.8,26.0,845.5,760.34,585.7
2017,3,23,14,0,557.0,309.0,7.8,26.0,768.0,686.16,526.31
2017,3,23,14,15,740.5,208.5,7.8,25.5,797.0,692.91,536.25
2017,3,23,14,30,924.0,108.0,7.8,25.0,826.0,687.98,536.17
2017,3,23,14,45,910.0,108.5,7.8,25.0,789.0,640.69,498.91
2017,3,23,15,0,896.0,109.0,7.8,25.0,752.0,592.31,460.16
2017,3,23,15,15,882.5,106.5,7.7,24.5,709.0,540.65,418.81
2017,3,23,15,30,869.0,104.0,7.6,24.0,666.0,485.16,373.45
2017,3,23,15,45,845.0,103.0,7.55,24.0,616.0,429.52,326.18
2017,3,23,16,0,821.0,102.0,7.5,24.0,566.0,374.97,278.85
2017,3,23,16,15,795.5,97.5,7.3,23.5,512.0,318.23,229.62
2017,3,23,16,30,770.0,93.0,7.1,23.0,458.0,263.34,181.6
2017,3,23,16,45,731.0,88.5,6.95,22.5,400.5,204.45,131.72
2017,3,23,17,0,692.0,84.0,6.8,22.0,343.0,152.77,90.33
2017,3,23,17,15,638.0,77.0,6.6,21.5,285.0,102.01,55.88
2017,3,23,17,30,584.0,70.0,6.4,21.0,227.0,57.36,36.04
2017,3,23,17,45,496.0,60.0,6.2,20.5,171.0,43.26,32.05
2017,3,23,18,0,408.0,50.0,6.0,20.0,115.0,38.16,27.22
2017,3,23,18,15,204.0,37.5,5.95,19.5,70.0,29.02,18.32
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,22.6,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,12.29,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,4.5,3.25,17.5,4.5,4.42,0.0
2017,3,24,7,0,0.0,9.0,3.3,18.0,9.0,8.67,1.08
2017,3,24,7,15,0.0,18.0,3.3,18.0,18.0,17.36,8.71
2017,3,24,7,30,0.0,27.0,3.3,18.0,27.0,26.05,16.24
2017,3,24,7,45,0.0,37.5,3.35,18.5,37.5,36.2,24.86
2017,3,24,8,0,0.0,48.0,3.4,19.0,48.0,46.36,33.33
2017,3,24,8,15,0.0,88.5,3.6,19.0,88.5,86.75,66.83
2017,3,24,8,30,0.0,129.0,3.8,19.0,129.0,128.58,100.94
