Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,45,31.5,173.5,4.05,19.5,190.0,202.76,161.15
2017,3,24,9,0,63.0,218.0,4.3,20.0,251.0,274.0,217.64
2017,3,24,9,15,61.5,240.0,4.4,20.5,274.5,296.85,234.27
2017,3,24,9,30,60.0,262.0,4.5,21.0,298.0,319.32,250.48
2017,3,24,9,45,40.5,257.5,4.65,21.5,282.5,297.98,232.29
2017,3,24,10,0,21.0,253.0,4.8,22.0,267.0,268.79,208.18
2017,3,24,10,15,24.5,274.0,4.75,22.0,291.5,292.75,226.28
2017,3,24,10,30,28.0,295.0,4.7,22.0,316.0,324.23,249.88
2017,3,24,10,45,14.0,183.5,4.7,22.5,194.0,191.61,146.67
2017,3,24,11,0,0.0,72.0,4.7,23.0,72.0,69.73,50.09
2017,3,24,11,15,12.0,198.0,4.65,23.0,208.5,203.98,155.79
2017,3,24,11,30,24.0,324.0,4.6,23.0,345.0,339.55,258.98
2017,3,24,11,45,14.0,243.0,4.6,23.5,255.5,249.62,189.71
2017,3,24,12,0,4.0,162.0,4.6,24.0,166.0,160.97,121.02
2017,3,24,12,15,367.5,203.0,4.6,24.0,526.5,531.23,412.62
2017,3,24,12,30,731.0,244.0,4.6,24.0,887.0,879.15,664.17
2017,3,24,12,45,390.0,321.5,4.6,24.5,664.5,650.61,492.45
2017,3,24,13,0,49.0,399.0,4.6,25.0,442.0,427.84,320.86
2017,3,24,13,15,434.0,293.0,4.55,25.0,666.0,634.39,482.96
2017,3,24,13,30,819.0,187.0,4.5,25.0,890.0,816.79,617.95
2017,3,24,13,45,851.0,164.5,4.5,25.5,881.0,792.51,599.14
2017,3,24,14,0,883.0,142.0,4.5,26.0,872.0,763.81,578.55
2017,3,24,14,15,878.0,140.5,4.5,26.0,846.0,725.33,550.8
2017,3,24,14,30,873.0,139.0,4.5,26.0,820.0,684.83,520.91
2017,3,24,14,45,873.5,132.0,4.5,26.0,787.5,640.64,487.85
2017,3,24,15,0,874.0,125.0,4.5,26.0,755.0,594.38,452.42
2017,3,24,15,15,861.5,122.0,4.4,26.0,713.0,543.3,412.13
2017,3,24,15,30,849.0,119.0,4.3,26.0,671.0,491.68,370.51
2017,3,24,15,45,842.5,111.0,4.25,26.0,624.5,437.64,326.04
2017,3,24,16,0,836.0,103.0,4.2,26.0,578.0,382.96,279.85
2017,3,24,16,15,810.5,99.0,3.75,25.0,523.5,325.79,231.79
2017,3,24,16,30,785.0,95.0,3.3,24.0,469.0,270.48,184.64
2017,3,24,16,45,756.5,88.0,2.9,23.5,412.0,210.42,134.13
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,156.46,90.9
2017,3,24,17,15,673.5,74.0,2.3,21.5,295.0,103.5,55.3
2017,3,24,17,30,619.0,67.0,2.1,20.0,235.0,56.66,34.24
2017,3,24,17,45,530.0,58.0,1.9,19.0,177.5,41.31,30.59
2017,3,24,18,0,441.0,49.0,1.7,18.0,120.0,37.02,26.55
2017,3,24,18,15,295.0,34.0,1.7,17.5,73.5,26.49,16.53
2017,3,24,18,30,149.0,19.0,1.7,17.0,27.0,14.89,0.0
2017,3,24,18,45,74.5,9.5,1.75,16.5,13.5,9.34,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.0,78.24,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,64.0,174.22,127.85
2017,3,25,7,15,453.5,41.5,3.9,12.5,117.5,249.0,197.73
2017,3,25,7,30,567.0,52.0,4.1,13.0,171.0,334.96,273.64
2017,3,25,7,45,635.0,58.5,4.3,13.5,230.0,403.45,333.81
2017,3,25,8,0,703.0,65.0,4.5,14.0,289.0,474.58,394.14
2017,3,25,8,15,745.5,70.0,4.35,14.5,348.0,536.11,443.83
2017,3,25,8,30,788.0,75.0,4.2,15.0,407.0,599.32,492.79
2017,3,25,8,45,817.5,78.5,4.05,16.0,464.5,653.26,531.93
2017,3,25,9,0,847.0,82.0,3.9,17.0,522.0,707.04,567.87
2017,3,25,9,15,868.0,85.0,3.7,17.5,574.5,748.99,594.88
2017,3,25,9,30,889.0,88.0,3.5,18.0,627.0,793.84,623.37
2017,3,25,9,45,904.0,90.5,3.3,19.0,674.5,831.6,644.84
2017,3,25,10,0,919.0,93.0,3.1,20.0,722.0,867.05,664.1
2017,3,25,10,15,930.5,95.0,2.95,20.5,763.0,896.43,680.29
2017,3,25,10,30,942.0,97.0,2.8,21.0,804.0,922.9,694.26
2017,3,25,10,45,949.0,99.0,2.65,21.5,837.0,942.31,703.3
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,958.35,710.03
2017,3,25,11,15,961.5,102.0,2.45,22.5,895.0,968.52,713.83
2017,3,25,11,30,967.0,103.0,2.4,23.0,920.0,975.12,715.44
2017,3,25,11,45,970.5,104.0,2.4,23.5,936.5,976.3,714.18
2017,3,25,12,0,974.0,105.0,2.4,24.0,953.0,973.81,710.73
2017,3,25,12,15,975.5,105.0,2.4,24.5,960.0,964.9,703.29
2017,3,25,12,30,977.0,105.0,2.4,25.0,967.0,952.39,693.74
2017,3,25,12,45,976.0,105.5,2.45,25.5,965.0,934.71,681.44
2017,3,25,13,0,975.0,106.0,2.5,26.0,963.0,913.63,667.04
2017,3,25,13,15,973.0,105.5,2.45,26.0,952.0,887.49,649.86
2017,3,25,13,30,971.0,105.0,2.4,26.0,941.0,858.22,630.67
2017,3,25,13,45,967.0,103.5,2.35,26.5,921.0,823.51,606.66
2017,3,25,14,0,963.0,102.0,2.3,27.0,901.0,786.1,580.87
2017,3,25,14,15,956.5,101.0,2.15,27.0,872.5,744.91,552.94
2017,3,25,14,30,950.0,100.0,2.0,27.0,844.0,701.54,521.56
2017,3,25,14,45,942.5,97.5,1.95,27.0,808.0,654.21,487.19
2017,3,25,15,0,935.0,95.0,1.9,27.0,772.0,605.21,450.79
2017,3,25,15,15,922.0,93.0,1.7,27.0,728.0,552.44,410.0
2017,3,25,15,30,909.0,91.0,1.5,27.0,684.0,498.97,367.7
2017,3,25,15,45,893.0,88.0,1.3,27.0,634.5,442.95,322.51
2017,3,25,16,0,877.0,85.0,1.1,27.0,585.0,387.05,276.34
2017,3,25,16,15,853.5,81.5,0.9,26.5,530.0,324.82,225.21
2017,3,25,16,30,830.0,78.0,0.7,26.0,475.0,268.02,177.51
2017,3,25,16,45,797.0,73.5,0.55,25.5,417.0,210.36,130.02
2017,3,25,17,0,764.0,69.0,0.4,25.0,359.0,155.86,87.32
2017,3,25,17,15,714.0,63.5,0.5,23.5,299.5,102.6,52.05
2017,3,25,17,30,664.0,58.0,0.6,22.0,240.0,54.97,30.97
2017,3,25,17,45,584.0,50.5,0.75,21.0,182.5,34.68,24.61
2017,3,25,18,0,504.0,43.0,0.9,20.0,125.0,31.29,21.43
2017,3,25,18,15,359.5,30.5,1.0,19.0,77.0,23.0,13.59
2017,3,25,18,30,215.0,18.0,1.1,18.0,29.0,14.03,0.0
2017,3,25,18,45,107.5,9.0,1.25,17.5,14.5,8.85,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,19.5,3.2,16.0,29.5,60.43,0.0
2017,3,26,7,0,188.0,39.0,3.7,17.0,59.0,130.32,94.79
2017,3,26,7,15,290.5,56.0,4.0,17.5,108.0,199.71,156.25
2017,3,26,7,30,393.0,73.0,4.3,18.0,157.0,279.58,224.91
2017,3,26,7,45,462.0,84.5,4.65,19.0,212.0,345.35,280.73
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,419.28,341.33
2017,3,26,8,15,578.5,104.0,5.15,20.5,323.0,479.9,390.05
2017,3,26,8,30,626.0,112.0,5.3,21.0,379.0,542.87,439.23
2017,3,26,8,45,658.5,119.0,5.45,21.5,433.0,596.47,479.88
2017,3,26,9,0,691.0,126.0,5.6,22.0,487.0,650.47,519.91
2017,3,26,9,15,715.5,131.5,5.6,22.5,537.5,696.83,552.85
2017,3,26,9,30,740.0,137.0,5.6,23.0,588.0,742.35,583.58
2017,3,26,9,45,755.5,142.0,5.7,23.5,633.0,778.89,607.71
2017,3,26,10,0,771.0,147.0,5.8,24.0,678.0,813.52,630.29
2017,3,26,10,15,553.0,246.5,5.85,24.5,638.5,744.78,574.6
2017,3,26,10,30,335.0,346.0,5.9,25.0,599.0,660.32,505.05
2017,3,26,10,45,407.5,333.5,5.95,25.5,654.0,712.41,543.46
2017,3,26,11,0,480.0,321.0,6.0,26.0,709.0,771.4,585.57
2017,3,26,11,15,654.5,242.0,5.95,26.0,787.5,848.3,644.31
2017,3,26,11,30,829.0,163.0,5.9,26.0,866.0,919.97,694.14
2017,3,26,11,45,839.5,160.0,5.9,26.5,883.0,922.68,693.69
2017,3,26,12,0,850.0,157.0,5.9,27.0,900.0,922.16,691.5
2017,3,26,12,15,851.0,157.5,5.85,27.0,906.5,913.49,684.97
2017,3,26,12,30,852.0,158.0,5.8,27.0,913.0,901.65,676.42
2017,3,26,12,45,849.5,159.0,5.75,27.5,910.5,884.22,662.79
2017,3,26,13,0,847.0,160.0,5.7,28.0,908.0,863.88,647.31
2017,3,26,13,15,843.5,159.5,5.6,28.0,897.0,838.5,629.52
2017,3,26,13,30,840.0,159.0,5.5,28.0,886.0,810.52,609.99
2017,3,26,13,45,832.5,159.0,5.45,28.0,865.5,777.57,587.21
2017,3,26,14,0,825.0,159.0,5.4,28.0,845.0,742.56,562.48
2017,3,26,14,15,817.0,157.0,5.35,28.0,817.5,703.48,533.76
2017,3,26,14,30,809.0,155.0,5.3,28.0,790.0,662.8,503.44
2017,3,26,14,45,789.5,156.0,5.25,28.0,753.0,616.61,468.45
2017,3,26,15,0,770.0,157.0,5.2,28.0,716.0,567.67,430.88
2017,3,26,15,15,754.0,153.0,5.15,27.5,674.5,518.15,392.95
2017,3,26,15,30,738.0,149.0,5.1,27.0,633.0,468.69,354.03
2017,3,26,15,45,718.0,143.5,5.1,27.0,585.5,416.56,311.53
2017,3,26,16,0,698.0,138.0,5.1,27.0,538.0,365.4,268.88
2017,3,26,16,15,669.0,132.0,4.95,26.5,486.0,312.31,224.61
2017,3,26,16,30,640.0,126.0,4.8,26.0,434.0,261.68,181.98
2017,3,26,16,45,600.5,118.0,4.7,25.5,379.0,209.99,139.47
2017,3,26,17,0,561.0,110.0,4.6,25.0,324.0,162.47,102.21
2017,3,26,17,15,504.5,99.5,4.35,24.0,268.5,115.44,70.1
2017,3,26,17,30,448.0,89.0,4.1,23.0,213.0,74.45,49.15
2017,3,26,17,45,362.0,75.0,3.85,22.5,160.0,55.02,41.93
2017,3,26,18,0,276.0,61.0,3.6,22.0,107.0,46.16,33.89
2017,3,26,18,15,170.5,40.5,3.6,21.5,65.0,31.29,20.29
2017,3,26,18,30,65.0,20.0,3.6,21.0,23.0,16.87,0.0
2017,3,26,18,45,32.5,10.0,3.6,21.0,11.5,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,22.5,1.7,18.5,27.5,43.24,1.94
2017,3,27,7,0,93.0,45.0,1.9,19.0,55.0,93.17,66.98
2017,3,27,7,15,174.5,69.5,1.85,19.0,102.5,164.01,127.31
2017,3,27,7,30,256.0,94.0,1.8,19.0,150.0,236.95,188.79
2017,3,27,7,45,128.0,87.5,1.75,19.5,115.5,164.27,131.2
2017,3,27,8,0,0.0,81.0,1.7,20.0,81.0,79.53,60.53
2017,3,27,8,15,10.5,120.5,1.65,20.5,125.0,126.96,99.32
2017,3,27,8,30,21.0,160.0,1.6,21.0,169.0,175.32,137.73
2017,3,27,8,45,164.0,190.0,1.55,22.0,275.5,319.73,252.67
2017,3,27,9,0,307.0,220.0,1.5,23.0,382.0,468.48,364.44
2017,3,27,9,15,476.0,201.0,1.4,23.5,480.0,591.34,453.72
2017,3,27,9,30,645.0,182.0,1.3,24.0,578.0,718.98,542.16
2017,3,27,9,45,684.0,179.0,1.2,24.5,627.0,763.59,568.67
2017,3,27,10,0,723.0,176.0,1.1,25.0,676.0,807.52,593.97
2017,3,27,10,15,737.5,179.5,0.9,25.0,714.5,836.42,608.16
2017,3,27,10,30,752.0,183.0,0.7,25.0,753.0,863.04,620.37
2017,3,27,10,45,780.5,175.0,0.55,25.5,788.5,887.37,630.28
2017,3,27,11,0,809.0,167.0,0.4,26.0,824.0,906.6,636.72
2017,3,27,11,15,816.0,168.5,0.35,26.5,848.0,916.94,639.7
2017,3,27,11,30,823.0,170.0,0.3,27.0,872.0,924.17,641.02
2017,3,27,11,45,845.5,159.5,0.3,27.5,891.5,929.99,642.65
2017,3,27,12,0,868.0,149.0,0.3,28.0,911.0,932.53,642.43
2017,3,27,12,15,869.5,149.5,0.35,28.0,918.0,924.14,638.1
2017,3,27,12,30,871.0,150.0,0.4,28.0,925.0,909.52,630.26
2017,3,27,12,45,873.5,148.0,0.5,28.5,923.5,893.64,621.55
2017,3,27,13,0,876.0,146.0,0.6,29.0,922.0,874.66,610.91
2017,3,27,13,15,872.5,145.5,0.65,29.0,910.5,849.2,596.51
2017,3,27,13,30,869.0,145.0,0.7,29.0,899.0,821.04,580.38
2017,3,27,13,45,863.5,143.5,0.8,29.5,878.5,788.11,560.7
2017,3,27,14,0,858.0,142.0,0.9,30.0,858.0,752.14,538.78
2017,3,27,14,15,611.5,250.5,1.0,30.0,752.0,650.81,468.75
2017,3,27,14,30,365.0,359.0,1.1,30.0,646.0,566.49,408.6
2017,3,27,14,45,568.5,257.5,1.25,30.0,682.5,576.67,420.22
2017,3,27,15,0,772.0,156.0,1.4,30.0,719.0,569.56,417.5
2017,3,27,15,15,755.5,152.0,1.55,29.5,676.5,519.65,382.02
2017,3,27,15,30,739.0,148.0,1.7,29.0,634.0,469.84,345.46
2017,3,27,15,45,715.0,144.0,1.9,29.0,585.5,417.31,305.03
2017,3,27,16,0,691.0,140.0,2.1,29.0,537.0,366.17,264.34
2017,3,27,16,15,661.0,133.5,2.15,28.5,485.0,312.64,221.29
2017,3,27,16,30,631.0,127.0,2.2,28.0,433.0,261.69,179.66
2017,3,27,16,45,588.0,120.0,2.25,27.5,377.5,210.64,138.7
2017,3,27,17,0,545.0,113.0,2.3,27.0,322.0,164.17,103.01
2017,3,27,17,15,489.0,102.0,2.1,26.0,267.0,117.35,71.24
2017,3,27,17,30,433.0,91.0,1.9,25.0,212.0,76.74,50.2
2017,3,27,17,45,348.5,77.0,1.75,24.0,159.5,56.49,42.93
2017,3,27,18,0,264.0,63.0,1.6,23.0,107.0,47.7,35.09
2017,3,27,18,15,163.5,41.5,1.6,22.5,65.5,34.0,22.53
2017,3,27,18,30,63.0,20.0,1.6,22.0,24.0,16.88,0.78
2017,3,27,18,45,31.5,10.0,1.65,22.0,12.0,9.83,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,42.61,9.01
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,91.13,65.71
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,160.71,124.89
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,231.24,184.8
2017,3,28,7,45,318.5,110.5,4.55,20.5,203.0,298.42,241.14
2017,3,28,8,0,400.0,125.0,4.8,21.0,257.0,380.61,308.14
2017,3,28,8,15,202.0,135.0,4.95,21.5,202.0,279.46,225.38
2017,3,28,8,30,4.0,145.0,5.1,22.0,147.0,147.87,115.23
2017,3,28,8,45,8.5,165.0,5.3,22.5,169.5,170.98,133.37
2017,3,28,9,0,13.0,185.0,5.5,23.0,192.0,194.34,151.33
2017,3,28,9,15,34.0,226.0,5.65,23.5,246.5,260.54,203.11
2017,3,28,9,30,55.0,267.0,5.8,24.0,301.0,321.05,249.46
2017,3,28,9,45,59.0,290.0,5.95,24.5,329.0,348.53,269.37
2017,3,28,10,0,63.0,313.0,6.1,25.0,357.0,375.84,289.02
2017,3,28,10,15,121.5,345.5,6.25,25.0,436.0,467.99,359.53
2017,3,28,10,30,180.0,378.0,6.4,25.0,515.0,553.14,423.62
2017,3,28,10,45,97.0,317.0,6.55,25.5,391.0,414.58,317.2
2017,3,28,11,0,14.0,256.0,6.7,26.0,267.0,263.88,199.88
2017,3,28,11,15,110.5,346.5,6.85,26.0,440.5,454.44,346.61
2017,3,28,11,30,207.0,437.0,7.0,26.0,614.0,632.17,478.67
2017,3,28,11,45,123.5,411.0,7.15,26.0,517.5,526.84,398.78
2017,3,28,12,0,40.0,385.0,7.3,26.0,421.0,417.63,315.32
2017,3,28,12,15,142.0,420.5,7.35,26.0,547.5,544.8,412.81
2017,3,28,12,30,244.0,456.0,7.4,26.0,674.0,663.69,501.7
2017,3,28,12,45,273.5,448.0,7.45,26.0,692.0,675.55,510.8
2017,3,28,13,0,303.0,440.0,7.5,26.0,710.0,682.72,516.82
2017,3,28,13,15,165.5,393.5,7.5,26.0,541.0,515.05,391.22
2017,3,28,13,30,28.0,347.0,7.5,26.0,372.0,355.59,268.81
2017,3,28,13,45,19.0,284.0,7.55,26.0,301.0,287.5,217.68
2017,3,28,14,0,10.0,221.0,7.6,26.0,230.0,219.93,166.17
2017,3,28,14,15,11.0,230.5,7.6,26.0,240.0,228.86,173.28
2017,3,28,14,30,12.0,240.0,7.6,26.0,250.0,237.53,180.16
2017,3,28,14,45,12.0,235.5,7.6,26.0,245.0,232.22,176.34
2017,3,28,15,0,12.0,231.0,7.6,26.0,240.0,226.84,172.5
2017,3,28,15,15,55.5,269.5,7.55,25.5,307.0,278.9,213.71
2017,3,28,15,30,99.0,308.0,7.5,25.0,374.0,327.47,251.63
2017,3,28,15,45,68.5,271.0,7.45,25.0,315.0,275.5,211.67
2017,3,28,16,0,38.0,234.0,7.4,25.0,256.0,226.98,174.44
2017,3,28,16,15,255.0,209.0,7.25,24.5,334.5,259.25,195.7
2017,3,28,16,30,472.0,184.0,7.1,24.0,413.0,272.24,198.05
2017,3,28,16,45,440.0,168.0,7.0,24.0,361.0,223.71,158.05
2017,3,28,17,0,408.0,152.0,6.9,24.0,309.0,178.55,122.24
2017,3,28,17,15,353.5,135.5,6.6,23.5,256.0,138.38,94.27
2017,3,28,17,30,299.0,119.0,6.3,23.0,203.0,100.1,71.62
2017,3,28,17,45,235.0,96.5,6.0,22.5,153.0,74.7,58.87
2017,3,28,18,0,171.0,74.0,5.7,22.0,103.0,58.44,44.42
2017,3,28,18,15,98.0,47.0,5.55,21.5,62.0,39.8,27.49
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,17.93,2.41
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,9.83,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,127.0,21.0,2.85,16.0,36.0,75.99,29.55
2017,3,29,7,0,254.0,42.0,3.1,16.0,72.0,159.93,120.22
2017,3,29,7,15,361.5,56.0,3.05,16.0,124.5,232.61,184.43
2017,3,29,7,30,469.0,70.0,3.0,16.0,177.0,317.73,257.69
2017,3,29,7,45,566.5,74.5,3.0,16.5,239.5,396.4,323.77
2017,3,29,8,0,664.0,79.0,3.0,17.0,302.0,482.49,393.53
2017,3,29,8,15,709.0,85.0,2.95,17.5,362.0,545.25,442.41
2017,3,29,8,30,754.0,91.0,2.9,18.0,422.0,609.99,491.05
2017,3,29,8,45,795.5,92.5,2.85,19.0,482.0,666.28,530.87
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,725.99,570.02
2017,3,29,9,15,858.0,97.0,2.9,20.5,594.5,772.03,600.16
2017,3,29,9,30,879.0,100.0,3.0,21.0,647.0,816.61,628.92
2017,3,29,9,45,898.0,101.0,3.15,22.0,695.5,850.9,649.21
2017,3,29,10,0,917.0,102.0,3.3,23.0,744.0,887.77,671.12
2017,3,29,10,15,927.0,104.0,3.4,23.5,784.0,915.6,687.63
2017,3,29,10,30,937.0,106.0,3.5,24.0,824.0,940.46,702.18
2017,3,29,10,45,945.5,107.0,3.65,24.5,856.5,959.78,713.35
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,975.8,722.41
2017,3,29,11,15,958.5,109.0,3.95,25.0,913.0,984.75,728.31
2017,3,29,11,30,963.0,110.0,4.1,25.0,937.0,990.13,732.0
2017,3,29,11,45,966.5,110.0,4.25,25.5,952.5,989.97,730.72
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,986.18,727.17
2017,3,29,12,15,970.5,110.0,4.45,26.0,974.0,976.1,720.46
2017,3,29,12,30,971.0,110.0,4.5,26.0,980.0,962.49,711.54
2017,3,29,12,45,968.5,111.0,4.6,26.0,976.5,943.8,699.7
2017,3,29,13,0,966.0,112.0,4.7,26.0,973.0,921.8,685.83
2017,3,29,13,15,962.5,111.5,4.7,26.0,960.5,894.35,667.54
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,863.92,647.21
2017,3,29,13,45,950.5,111.5,4.7,26.0,926.0,827.79,622.91
2017,3,29,14,0,942.0,112.0,4.7,26.0,904.0,789.28,596.85
2017,3,29,14,15,934.5,110.5,4.7,26.0,874.5,747.42,568.26
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,703.54,536.31
2017,3,29,14,45,915.0,108.0,4.7,26.0,807.5,655.58,500.34
2017,3,29,15,0,903.0,107.0,4.7,26.0,770.0,606.4,462.64
2017,3,29,15,15,889.0,104.5,4.55,26.0,726.0,553.88,421.13
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,500.84,378.28
2017,3,29,15,45,855.5,99.5,4.25,26.0,632.0,441.68,330.01
2017,3,29,16,0,836.0,97.0,4.1,26.0,582.0,386.51,283.58
2017,3,29,16,15,811.0,93.0,3.7,25.5,527.5,329.21,235.07
2017,3,29,16,30,786.0,89.0,3.3,25.0,473.0,273.71,187.46
2017,3,29,16,45,748.5,85.0,2.95,24.5,415.0,217.81,140.44
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,162.0,95.62
2017,3,29,17,15,659.5,74.5,2.35,23.0,298.5,110.16,59.37
2017,3,29,17,30,608.0,68.0,2.1,22.0,240.0,64.09,36.13
2017,3,29,17,45,523.0,59.5,1.9,21.0,183.0,41.84,30.83
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,38.05,27.32
2017,3,29,18,15,302.5,37.0,1.8,19.5,79.5,28.65,18.5
2017,3,29,18,30,167.0,23.0,1.9,19.0,33.0,18.02,3.57
2017,3,29,18,45,83.5,11.5,2.05,18.5,16.5,11.3,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,185.5,18.5,3.35,10.5,41.0,94.67,47.0
2017,3,30,7,0,371.0,37.0,3.5,11.0,82.0,199.3,153.83
2017,3,30,7,15,472.0,47.0,3.6,11.5,136.0,272.4,220.3
2017,3,30,7,30,573.0,57.0,3.7,12.0,190.0,355.06,292.98
2017,3,30,7,45,636.0,64.0,3.8,13.0,249.5,423.09,351.12
2017,3,30,8,0,699.0,71.0,3.9,14.0,309.0,495.7,410.56
2017,3,30,8,15,740.5,76.0,4.0,15.0,368.0,554.43,456.82
2017,3,30,8,30,782.0,81.0,4.1,16.0,427.0,617.35,504.55
2017,3,30,8,45,812.5,84.5,4.2,17.0,485.0,672.05,543.72
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,726.63,580.7
2017,3,30,9,15,864.0,91.0,4.2,18.5,596.0,772.88,611.05
2017,3,30,9,30,885.0,94.0,4.1,19.0,649.0,813.08,636.5
2017,3,30,9,45,900.5,96.5,4.0,19.5,696.5,851.02,659.92
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,886.66,681.38
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,915.33,697.42
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,941.06,711.27
2017,3,30,10,45,946.5,104.5,3.45,21.5,858.0,960.91,720.99
2017,3,30,11,0,955.0,106.0,3.3,22.0,891.0,977.44,728.43
2017,3,30,11,15,960.0,107.0,3.15,22.0,915.0,986.8,732.52
2017,3,30,11,30,965.0,108.0,3.0,22.0,939.0,992.6,734.34
2017,3,30,11,45,970.0,107.0,2.9,22.5,955.5,992.74,731.54
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,989.24,726.54
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.0,980.04,717.53
2017,3,30,12,30,977.0,107.0,2.5,24.0,984.0,967.25,706.37
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.0,948.36,691.88
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,926.14,675.42
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.0,899.31,657.86
2017,3,30,13,30,968.0,107.0,2.2,25.0,954.0,869.43,638.34
2017,3,30,13,45,960.5,107.5,2.15,25.0,932.5,833.75,614.96
2017,3,30,14,0,953.0,108.0,2.1,25.0,911.0,795.61,589.87
2017,3,30,14,15,946.0,107.0,2.15,25.0,882.0,754.14,563.1
2017,3,30,14,30,939.0,106.0,2.2,25.0,853.0,710.57,533.13
2017,3,30,14,45,925.5,106.0,2.3,25.0,815.5,662.08,498.49
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,612.47,462.0
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,560.01,422.13
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,506.92,380.56
2017,3,30,15,45,865.5,99.0,2.6,25.0,639.5,447.18,332.94
2017,3,30,16,0,845.0,97.0,2.7,25.0,589.0,391.53,286.92
2017,3,30,16,15,820.5,93.0,2.6,24.5,534.0,333.85,238.57
2017,3,30,16,30,796.0,89.0,2.5,24.0,479.0,277.92,190.85
2017,3,30,16,45,760.0,84.5,2.4,23.5,421.0,221.24,143.19
2017,3,30,17,0,724.0,80.0,2.3,23.0,363.0,164.56,97.45
2017,3,30,17,15,673.5,73.5,2.15,22.0,304.0,111.98,60.28
2017,3,30,17,30,623.0,67.0,2.0,21.0,245.0,65.04,36.05
2017,3,30,17,45,543.0,58.0,1.95,20.0,188.0,40.39,29.71
2017,3,30,18,0,463.0,49.0,1.9,19.0,131.0,36.03,25.71
2017,3,30,18,15,327.0,36.0,2.0,18.5,83.0,27.52,17.69
2017,3,30,18,30,191.0,23.0,2.1,18.0,35.0,18.34,4.67
2017,3,30,18,45,95.5,11.5,2.25,17.5,17.5,11.3,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.0,3.65,12.5,43.0,98.27,54.69
2017,3,31,7,0,379.0,38.0,3.9,13.0,86.0,204.94,158.01
2017,3,31,7,15,478.5,48.0,4.0,14.0,140.5,278.22,223.66
2017,3,31,7,30,578.0,58.0,4.1,15.0,195.0,360.88,295.15
2017,3,31,7,45,638.0,65.0,4.2,16.0,253.5,427.78,351.73
2017,3,31,8,0,698.0,72.0,4.3,17.0,312.0,498.97,409.43
2017,3,31,8,15,737.0,77.0,4.55,17.5,370.5,556.19,455.39
2017,3,31,8,30,776.0,82.0,4.8,18.0,429.0,617.42,503.09
2017,3,31,8,45,803.0,86.0,5.1,19.0,485.0,670.06,541.44
2017,3,31,9,0,830.0,90.0,5.4,20.0,541.0,722.34,577.74
2017,3,31,9,15,849.0,93.5,5.55,20.5,592.5,767.19,608.46
2017,3,31,9,30,868.0,97.0,5.7,21.0,644.0,810.49,637.72
2017,3,31,9,45,882.0,99.5,5.85,22.0,690.0,842.04,656.88
2017,3,31,10,0,896.0,102.0,6.0,23.0,736.0,875.94,677.59
2017,3,31,10,15,906.5,104.0,6.1,23.5,775.5,903.7,694.89
2017,3,31,10,30,917.0,106.0,6.2,24.0,815.0,928.59,710.15
2017,3,31,10,45,924.5,107.5,6.3,24.5,847.0,947.2,721.02
2017,3,31,11,0,932.0,109.0,6.4,25.0,879.0,962.54,729.71
2017,3,31,11,15,937.0,110.5,6.4,25.0,903.0,972.22,735.5
2017,3,31,11,30,942.0,112.0,6.4,25.0,927.0,978.4,739.03
2017,3,31,11,45,945.0,112.5,6.4,25.5,942.0,978.2,736.81
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,974.45,732.32
2017,3,31,12,15,949.5,113.0,6.35,26.0,963.5,965.32,725.49
2017,3,31,12,30,951.0,113.0,6.3,26.0,970.0,952.71,716.41
2017,3,31,12,45,950.5,113.0,6.3,26.5,967.5,934.95,702.73
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,913.9,686.93
2017,3,31,13,15,947.5,112.5,6.2,27.0,953.5,887.53,668.45
2017,3,31,13,30,945.0,112.0,6.1,27.0,942.0,858.17,647.95
2017,3,31,13,45,939.5,111.5,6.1,27.5,921.5,823.68,623.04
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,786.68,596.37
2017,3,31,14,15,927.0,109.5,6.05,27.5,872.0,745.37,568.74
2017,3,31,14,30,920.0,108.0,6.0,27.0,843.0,702.03,537.93
2017,3,31,14,45,901.5,110.5,6.0,27.0,804.0,653.51,500.99
2017,3,31,15,0,883.0,113.0,6.0,27.0,765.0,604.32,462.8
2017,3,31,15,15,869.5,110.5,5.95,27.0,722.0,552.87,422.07
2017,3,31,15,30,856.0,108.0,5.9,27.0,679.0,497.64,377.6
2017,3,31,15,45,830.0,107.5,5.85,27.0,628.0,441.76,331.56
2017,3,31,16,0,804.0,107.0,5.8,27.0,577.0,387.24,285.61
2017,3,31,16,15,778.5,103.0,5.7,26.5,523.5,331.4,238.38
2017,3,31,16,30,753.0,99.0,5.6,26.0,470.0,273.99,189.42
2017,3,31,16,45,711.0,95.0,5.5,25.5,412.0,218.58,142.91
2017,3,31,17,0,669.0,91.0,5.4,25.0,354.0,167.43,101.76
2017,3,31,17,15,617.0,84.0,5.3,24.0,296.5,117.36,66.28
2017,3,31,17,30,565.0,77.0,5.2,23.0,239.0,73.2,42.98
2017,3,31,17,45,480.0,67.0,5.15,22.5,183.0,48.23,36.14
2017,3,31,18,0,395.0,57.0,5.1,22.0,127.0,43.46,31.72
2017,3,31,18,15,268.0,41.0,4.95,21.0,80.5,31.38,20.73
2017,3,31,18,30,141.0,25.0,4.8,20.0,34.0,19.59,6.06
2017,3,31,18,45,70.5,12.5,4.7,19.5,17.0,12.29,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,64.98,37.23
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,132.45,100.31
2017,4,1,7,15,235.0,74.5,4.5,18.0,122.5,198.05,157.18
2017,4,1,7,30,319.0,95.0,4.7,18.0,172.0,278.3,225.68
2017,4,1,7,45,258.5,117.5,4.95,18.5,190.5,278.92,227.46
2017,4,1,8,0,198.0,140.0,5.2,19.0,209.0,272.15,221.73
2017,4,1,8,15,99.0,124.5,5.4,19.5,159.0,197.83,159.67
2017,4,1,8,30,0.0,109.0,5.6,20.0,109.0,106.91,82.64
2017,4,1,8,45,0.0,114.5,5.85,20.5,114.5,112.03,86.4
2017,4,1,9,0,0.0,120.0,6.1,21.0,120.0,117.25,90.13
2017,4,1,9,15,0.0,89.5,6.15,21.5,89.5,86.61,64.91
2017,4,1,9,30,0.0,59.0,6.2,22.0,59.0,57.06,40.74
2017,4,1,9,45,0.0,77.0,6.3,22.5,77.0,74.52,54.57
2017,4,1,10,0,0.0,95.0,6.4,23.0,95.0,92.0,68.27
2017,4,1,10,15,0.0,89.0,6.35,23.0,89.0,86.19,63.47
2017,4,1,10,30,0.0,83.0,6.3,23.0,83.0,80.39,58.73
2017,4,1,10,45,0.0,79.5,6.3,23.5,79.5,77.01,55.82
2017,4,1,11,0,0.0,76.0,6.3,24.0,76.0,73.63,52.95
2017,4,1,11,15,0.0,88.0,6.3,24.5,88.0,85.3,61.97
2017,4,1,11,30,0.0,100.0,6.3,25.0,100.0,97.02,70.95
2017,4,1,11,45,0.0,98.0,6.3,25.5,98.0,95.07,69.22
2017,4,1,12,0,0.0,96.0,6.3,26.0,96.0,93.12,67.52
2017,4,1,12,15,8.0,193.5,6.25,26.0,201.0,195.23,146.71
2017,4,1,12,30,16.0,291.0,6.2,26.0,306.0,296.95,223.97
2017,4,1,12,45,22.0,325.0,6.2,26.0,345.5,334.32,251.99
2017,4,1,13,0,28.0,359.0,6.2,26.0,385.0,372.25,280.36
2017,4,1,13,15,70.5,403.0,6.1,26.0,466.0,446.81,336.73
2017,4,1,13,30,113.0,447.0,6.0,26.0,547.0,517.93,389.59
2017,4,1,13,45,231.5,423.0,5.95,26.0,621.5,578.85,437.09
2017,4,1,14,0,350.0,399.0,5.9,26.0,696.0,630.57,477.01
2017,4,1,14,15,354.5,383.0,5.85,25.5,675.5,602.66,457.54
2017,4,1,14,30,359.0,367.0,5.8,25.0,655.0,573.71,437.27
2017,4,1,14,45,283.0,364.5,5.75,25.0,585.5,506.51,386.38
2017,4,1,15,0,207.0,362.0,5.7,25.0,516.0,448.42,342.08
2017,4,1,15,15,266.5,329.0,5.65,25.0,515.5,434.2,331.93
2017,4,1,15,30,326.0,296.0,5.6,25.0,515.0,417.49,318.91
2017,4,1,15,45,241.5,283.5,5.55,25.0,439.0,355.68,271.24
2017,4,1,16,0,157.0,271.0,5.5,25.0,363.0,298.13,227.29
2017,4,1,16,15,78.5,195.0,5.4,24.5,241.0,203.03,154.9
2017,4,1,16,30,0.0,119.0,5.3,24.0,119.0,113.61,86.4
2017,4,1,16,45,0.0,104.0,5.25,23.5,104.0,99.4,75.5
2017,4,1,17,0,0.0,89.0,5.2,23.0,89.0,85.24,64.41
2017,4,1,17,15,203.0,96.0,5.0,22.5,154.5,97.64,66.81
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,90.47,60.25
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,64.69,50.43
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,57.8,44.01
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,40.48,28.36
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,23.57,9.19
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,13.27,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,2.65,17.5,2.5,2.41,0.0
2017,4,2,7,0,0.0,5.0,2.8,18.0,5.0,4.82,0.0
2017,4,2,7,15,0.0,8.0,2.9,18.0,8.0,7.71,0.81
2017,4,2,7,30,0.0,11.0,3.0,18.0,11.0,10.6,3.31
2017,4,2,7,45,0.0,15.0,3.1,18.5,15.0,14.47,6.57
2017,4,2,8,0,0.0,19.0,3.2,19.0,19.0,18.33,9.79
2017,4,2,8,15,0.0,28.5,3.4,19.5,28.5,27.51,17.39
2017,4,2,8,30,0.0,38.0,3.6,20.0,38.0,36.7,24.89
2017,4,2,8,45,0.0,34.0,3.85,20.5,34.0,32.84,21.53
2017,4,2,9,0,0.0,30.0,4.1,21.0,30.0,28.98,18.22
2017,4,2,9,15,0.0,45.5,4.15,21.5,45.5,43.98,30.34
2017,4,2,9,30,0.0,61.0,4.2,22.0,61.0,59.0,42.31
2017,4,2,9,45,0.0,83.5,4.3,22.5,83.5,80.82,59.59
2017,4,2,10,0,0.0,106.0,4.4,23.0,106.0,102.83,76.79
2017,4,2,10,15,82.5,247.5,4.4,23.0,312.0,330.53,256.37
2017,4,2,10,30,165.0,389.0,4.4,23.0,518.0,553.75,422.79
2017,4,2,10,45,280.5,378.5,4.4,23.5,608.0,653.53,495.84
2017,4,2,11,0,396.0,368.0,4.4,24.0,698.0,747.14,563.19
2017,4,2,11,15,634.0,253.0,4.4,24.0,798.0,853.98,644.18
2017,4,2,11,30,872.0,138.0,4.4,24.0,898.0,945.68,706.97
2017,4,2,11,45,860.5,149.0,4.45,24.5,909.5,946.79,705.43
2017,4,2,12,0,849.0,160.0,4.5,25.0,921.0,940.14,699.4
2017,4,2,12,15,851.5,160.0,4.6,25.0,928.0,931.88,694.3
2017,4,2,12,30,854.0,160.0,4.7,25.0,935.0,920.46,687.21
2017,4,2,12,45,642.0,277.0,4.8,25.0,858.5,834.79,626.84
2017,4,2,13,0,430.0,394.0,4.9,25.0,782.0,750.44,562.13
2017,4,2,13,15,659.0,265.0,5.05,25.0,851.5,801.8,606.28
2017,4,2,13,30,888.0,136.0,5.2,25.0,921.0,839.6,635.96
2017,4,2,13,45,897.5,128.0,5.4,25.0,906.0,811.07,617.16
2017,4,2,14,0,907.0,120.0,5.6,25.0,891.0,779.29,596.18
2017,4,2,14,15,903.0,118.5,5.6,25.0,865.0,740.91,569.46
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,700.35,539.45
2017,4,2,14,45,644.5,220.5,5.65,25.0,726.5,596.31,458.23
2017,4,2,15,0,390.0,324.0,5.7,25.0,614.0,516.27,394.53
2017,4,2,15,15,224.5,310.0,5.65,24.5,475.0,400.05,306.59
2017,4,2,15,30,59.0,296.0,5.6,24.0,336.0,299.64,229.93
2017,4,2,15,45,444.0,199.0,5.55,24.0,463.0,361.07,276.25
2017,4,2,16,0,829.0,102.0,5.5,24.0,590.0,395.25,295.14
2017,4,2,16,15,804.0,98.0,5.35,23.5,535.5,338.14,246.08
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,282.86,198.08
2017,4,2,16,45,743.5,89.0,5.05,22.5,423.0,223.15,147.22
2017,4,2,17,0,708.0,84.0,4.9,22.0,365.0,170.15,103.52
2017,4,2,17,15,656.0,77.5,4.75,21.0,306.0,118.09,65.69
2017,4,2,17,30,604.0,71.0,4.6,20.0,247.0,71.87,40.28
2017,4,2,17,45,515.5,62.5,4.45,19.5,189.5,43.86,32.81
2017,4,2,18,0,427.0,54.0,4.3,19.0,132.0,40.21,29.36
2017,4,2,18,15,302.0,39.5,4.4,18.5,84.5,30.45,20.29
2017,4,2,18,30,177.0,25.0,4.5,18.0,37.0,19.49,7.34
2017,4,2,18,45,88.5,12.5,4.6,17.5,18.5,12.29,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,35.56,0.0
2017,4,3,6,45,246.5,26.0,5.1,12.0,56.0,131.46,88.82
2017,4,3,7,0,407.0,41.0,5.3,13.0,98.0,223.75,175.47
2017,4,3,7,15,499.5,51.0,5.3,13.5,153.5,296.57,241.28
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,377.94,312.55
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,444.95,369.38
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,516.15,427.27
2017,4,3,8,15,749.5,78.0,5.3,17.0,386.5,573.4,471.95
2017,4,3,8,30,787.0,83.0,5.3,18.0,445.0,634.38,517.8
2017,4,3,8,45,813.5,87.0,5.35,19.0,501.0,687.19,554.8
2017,4,3,9,0,840.0,91.0,5.4,20.0,557.0,739.56,590.05
2017,4,3,9,15,859.0,94.0,5.45,20.5,609.0,784.16,619.99
2017,4,3,9,30,878.0,97.0,5.5,21.0,661.0,822.48,644.97
2017,4,3,9,45,892.5,99.5,5.6,22.0,707.0,859.3,667.57
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,893.78,688.24
