Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,921.21,704.3
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,945.7,718.24
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,964.2,727.99
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,979.42,735.54
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,988.47,738.26
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,993.99,738.68
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.5,993.6,735.59
2017,4,3,12,0,959.0,111.0,5.0,27.0,974.0,989.62,730.28
2017,4,3,12,15,960.0,111.5,4.85,27.0,980.0,980.27,722.64
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,967.41,712.81
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.0,948.83,698.28
2017,4,3,13,0,960.0,111.0,4.5,28.0,980.0,926.94,682.0
2017,4,3,13,15,957.5,110.5,4.35,28.0,968.5,900.19,663.75
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,870.44,643.54
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,835.9,620.31
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,798.79,595.3
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,756.96,566.94
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,713.1,536.01
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,665.07,500.63
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,615.91,463.66
2017,4,3,15,15,892.0,103.5,3.55,28.0,737.5,563.64,423.34
2017,4,3,15,30,879.0,101.0,3.4,28.0,694.0,510.78,381.58
2017,4,3,15,45,861.0,98.5,3.25,28.0,644.0,451.81,334.34
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,396.73,288.78
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,339.16,240.9
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,283.29,193.62
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,226.96,146.45
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,173.92,103.55
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,117.96,63.31
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,70.83,37.62
2017,4,3,17,45,554.5,59.0,1.55,22.0,196.0,40.69,29.74
2017,4,3,18,0,478.0,51.0,1.4,21.0,139.0,37.27,26.63
2017,4,3,18,15,350.5,38.0,1.45,20.5,90.0,28.86,18.83
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,19.8,7.96
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,12.29,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,4.0,2.3,12.5,4.0,0.0,0.0
2017,4,4,6,30,0.0,8.0,2.6,13.0,8.0,7.86,0.0
2017,4,4,6,45,8.5,28.5,2.9,14.0,30.0,34.73,20.82
2017,4,4,7,0,17.0,49.0,3.2,15.0,52.0,61.04,44.92
2017,4,4,7,15,33.0,73.5,3.15,15.5,81.0,95.85,74.98
2017,4,4,7,30,49.0,98.0,3.1,16.0,110.0,131.43,105.34
2017,4,4,7,45,61.5,122.0,3.05,16.5,141.5,165.53,133.83
2017,4,4,8,0,74.0,146.0,3.0,17.0,173.0,200.43,162.3
2017,4,4,8,15,190.5,165.5,3.25,17.5,250.5,304.21,247.7
2017,4,4,8,30,307.0,185.0,3.5,18.0,328.0,418.48,338.88
2017,4,4,8,45,450.0,171.0,3.8,19.0,408.5,523.22,420.6
2017,4,4,9,0,593.0,157.0,4.1,20.0,489.0,633.06,503.84
2017,4,4,9,15,518.0,203.5,4.35,20.5,512.5,639.91,504.88
2017,4,4,9,30,443.0,250.0,4.6,21.0,536.0,642.88,503.55
2017,4,4,9,45,487.0,252.0,4.85,22.0,587.0,691.7,538.2
2017,4,4,10,0,531.0,254.0,5.1,23.0,638.0,740.87,572.36
2017,4,4,10,15,695.5,194.0,5.25,23.5,724.5,833.46,640.69
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,923.1,701.62
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,941.4,712.5
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,951.65,718.28
2017,4,4,11,15,669.0,253.5,5.8,25.5,824.0,890.14,672.55
2017,4,4,11,30,462.0,369.0,5.8,26.0,775.0,812.35,609.61
2017,4,4,11,45,481.0,359.5,5.8,26.5,788.0,815.48,611.16
2017,4,4,12,0,500.0,350.0,5.8,27.0,801.0,816.62,611.0
2017,4,4,12,15,701.5,244.0,5.7,27.0,882.0,885.88,664.65
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,943.38,703.2
2017,4,4,12,45,903.5,137.5,5.5,27.5,960.5,926.38,689.28
2017,4,4,13,0,904.0,137.0,5.4,28.0,958.0,906.26,673.79
2017,4,4,13,15,901.5,136.0,5.2,28.0,946.5,880.13,655.12
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,851.2,634.64
2017,4,4,13,45,896.5,132.5,4.8,28.0,915.0,818.21,611.43
2017,4,4,14,0,894.0,130.0,4.6,28.0,895.0,782.7,586.51
2017,4,4,14,15,722.0,215.5,4.35,28.0,820.0,705.8,529.24
2017,4,4,14,30,550.0,301.0,4.1,28.0,745.0,640.08,478.22
2017,4,4,14,45,700.0,214.5,3.95,28.5,754.5,627.6,470.52
2017,4,4,15,0,850.0,128.0,3.8,29.0,764.0,603.64,453.06
2017,4,4,15,15,836.5,125.0,3.55,28.5,721.5,552.71,414.46
2017,4,4,15,30,823.0,122.0,3.3,28.0,679.0,501.43,374.68
2017,4,4,15,45,812.0,116.0,3.1,28.0,631.5,448.39,331.95
2017,4,4,16,0,801.0,110.0,2.9,28.0,584.0,395.26,288.07
2017,4,4,16,15,777.0,105.5,2.6,27.5,531.0,339.44,241.83
2017,4,4,16,30,753.0,101.0,2.3,27.0,478.0,281.89,193.68
2017,4,4,16,45,726.0,94.0,2.05,27.0,422.5,226.79,147.3
2017,4,4,17,0,699.0,87.0,1.8,27.0,367.0,174.28,104.55
2017,4,4,17,15,650.0,80.0,1.6,26.0,309.0,122.43,67.43
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,76.09,41.68
2017,4,4,17,45,525.5,64.0,1.25,24.0,194.5,44.88,33.07
2017,4,4,18,0,450.0,55.0,1.1,23.0,138.0,40.83,29.45
2017,4,4,18,15,324.0,41.0,1.1,22.0,90.0,31.61,21.04
2017,4,4,18,30,198.0,27.0,1.1,21.0,42.0,21.06,9.23
2017,4,4,18,45,99.0,13.5,1.15,20.5,21.0,13.27,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,18.68,0.0
2017,4,5,6,45,213.0,31.5,5.55,8.5,63.0,127.72,92.16
2017,4,5,7,0,426.0,44.0,5.7,9.0,107.0,237.8,190.97
2017,4,5,7,15,514.5,53.5,5.85,9.5,163.0,310.01,257.26
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,390.22,328.74
2017,4,5,7,45,661.5,69.0,6.15,10.5,278.5,457.31,387.37
2017,4,5,8,0,720.0,75.0,6.3,11.0,338.0,528.41,447.37
2017,4,5,8,15,757.5,80.0,6.35,11.5,397.0,586.13,494.51
2017,4,5,8,30,795.0,85.0,6.4,12.0,456.0,647.59,543.17
2017,4,5,8,45,832.0,84.5,6.45,13.0,514.5,703.17,583.28
2017,4,5,9,0,869.0,84.0,6.5,14.0,573.0,754.49,618.88
2017,4,5,9,15,887.5,87.0,6.5,14.5,625.5,799.6,650.07
2017,4,5,9,30,906.0,90.0,6.5,15.0,678.0,843.05,679.58
2017,4,5,9,45,925.0,89.5,6.5,15.5,726.0,881.08,704.69
2017,4,5,10,0,944.0,89.0,6.5,16.0,774.0,916.96,727.98
2017,4,5,10,15,954.0,91.0,6.45,16.5,814.5,945.15,745.24
2017,4,5,10,30,964.0,93.0,6.4,17.0,855.0,970.28,760.21
2017,4,5,10,45,974.0,92.5,6.35,18.0,888.0,989.48,769.4
2017,4,5,11,0,984.0,92.0,6.3,19.0,921.0,1005.34,776.21
2017,4,5,11,15,989.0,93.0,6.2,19.0,945.5,1014.64,781.2
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,1020.27,783.75
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,1016.87,779.23
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,1009.7,772.29
2017,4,5,12,15,978.5,110.5,6.05,20.0,1001.0,1000.51,765.31
2017,4,5,12,30,980.0,111.0,6.0,20.0,1007.0,987.74,755.98
2017,4,5,12,45,978.5,111.0,5.95,20.5,1004.0,968.34,740.68
2017,4,5,13,0,977.0,111.0,5.9,21.0,1001.0,945.61,723.23
2017,4,5,13,15,975.0,110.5,5.85,21.0,989.0,918.77,704.42
2017,4,5,13,30,973.0,110.0,5.8,21.0,977.0,888.85,683.48
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.0,853.67,659.03
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,815.88,632.63
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,774.13,602.81
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,730.26,570.54
2017,4,5,14,45,939.0,106.0,5.55,21.0,839.0,681.67,533.04
2017,4,5,15,0,928.0,105.0,5.5,21.0,801.0,631.76,493.75
2017,4,5,15,15,916.0,103.0,5.35,21.0,757.5,579.34,451.43
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,526.19,407.56
2017,4,5,15,45,890.5,97.0,5.1,21.0,664.5,470.15,360.52
2017,4,5,16,0,877.0,93.0,5.0,21.0,615.0,410.17,309.31
2017,4,5,16,15,854.5,89.5,4.75,20.5,559.5,351.66,258.62
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,294.63,208.39
2017,4,5,16,45,801.5,81.0,4.25,19.5,446.0,236.34,157.58
2017,4,5,17,0,771.0,76.0,4.0,19.0,388.0,180.97,110.85
2017,4,5,17,15,725.0,70.5,3.45,18.0,327.5,126.8,70.19
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,73.99,38.76
2017,4,5,17,45,608.0,57.0,2.4,16.0,208.5,38.76,28.84
2017,4,5,18,0,537.0,49.0,1.9,15.0,150.0,35.2,25.55
2017,4,5,18,15,409.5,37.5,1.8,14.5,98.5,28.12,18.81
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,20.52,9.61
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,12.78,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,91.0,8.0,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,182.0,16.0,0.5,11.0,23.0,81.11,0.0
2017,4,6,6,45,338.0,28.5,0.5,11.5,69.0,169.64,122.48
2017,4,6,7,0,494.0,41.0,0.5,12.0,115.0,263.61,206.06
2017,4,6,7,15,578.0,49.0,0.55,12.5,172.5,335.57,268.71
2017,4,6,7,30,662.0,57.0,0.6,13.0,230.0,412.3,332.85
2017,4,6,7,45,714.0,62.5,0.7,14.0,290.5,478.56,385.86
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,548.0,438.91
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,607.18,483.9
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,667.09,527.59
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,719.0,563.3
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,765.62,594.56
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,809.32,621.33
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,851.26,646.34
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,887.33,667.42
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,920.86,686.61
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,947.43,701.82
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,970.92,715.03
2017,4,6,10,45,963.5,98.5,1.85,21.5,888.5,988.89,723.27
2017,4,6,11,0,970.0,100.0,1.8,22.0,920.0,1003.42,729.36
2017,4,6,11,15,974.0,101.0,1.8,22.0,943.5,1011.58,733.57
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,1016.12,735.68
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,1016.3,734.46
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,1012.81,731.1
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,1002.63,724.41
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,988.87,715.63
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,969.04,701.73
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,945.9,685.87
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,918.5,668.66
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,888.02,649.45
2017,4,6,13,45,973.0,102.0,1.95,24.0,955.5,852.37,627.25
2017,4,6,14,0,967.0,102.0,2.0,24.0,934.0,814.16,603.14
2017,4,6,14,15,960.0,101.0,2.0,24.0,904.5,771.93,575.66
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,727.61,546.06
2017,4,6,14,45,937.0,102.0,2.0,24.0,836.0,678.56,510.74
2017,4,6,15,0,921.0,104.0,2.0,24.0,797.0,628.58,473.88
2017,4,6,15,15,725.5,167.5,1.95,23.5,694.0,532.97,402.7
2017,4,6,15,30,530.0,231.0,1.9,23.0,591.0,458.82,346.61
2017,4,6,15,45,695.5,162.5,1.9,23.0,599.5,439.87,330.41
2017,4,6,16,0,861.0,94.0,1.9,23.0,608.0,406.71,300.32
2017,4,6,16,15,838.0,90.5,1.85,22.5,553.0,348.86,251.95
2017,4,6,16,30,815.0,87.0,1.8,22.0,498.0,292.58,203.93
2017,4,6,16,45,781.5,83.0,1.75,22.0,440.0,235.45,155.14
2017,4,6,17,0,748.0,79.0,1.7,22.0,382.0,181.59,110.52
2017,4,6,17,15,701.5,73.0,1.5,21.0,322.5,124.56,68.09
2017,4,6,17,30,655.0,67.0,1.3,20.0,263.0,76.06,39.97
2017,4,6,17,45,582.0,59.0,1.15,19.0,205.5,40.3,29.82
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,36.84,26.68
2017,4,6,18,15,388.5,39.0,1.05,17.0,98.0,29.39,19.73
2017,4,6,18,30,268.0,27.0,1.1,16.0,48.0,21.38,10.48
2017,4,6,18,45,134.0,13.5,1.15,15.5,24.0,13.27,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,8.36,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,68.27,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,152.39,111.82
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,240.64,190.21
2017,4,7,7,15,502.0,57.0,2.1,13.5,167.5,312.07,253.21
2017,4,7,7,30,587.0,67.0,2.2,14.0,223.0,391.09,320.48
2017,4,7,7,45,643.0,73.5,2.35,15.0,282.0,457.03,374.51
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,526.72,429.32
2017,4,7,8,15,735.5,85.5,2.85,17.0,399.5,585.94,474.69
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,643.94,517.84
2017,4,7,8,45,799.0,94.5,3.6,19.0,513.5,696.1,554.24
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,747.84,589.35
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,792.1,618.27
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,834.76,645.66
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,865.28,664.18
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,898.33,684.42
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,926.16,702.01
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,951.1,717.64
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.0,968.27,726.62
2017,4,7,11,0,924.0,118.0,4.2,23.0,902.0,982.17,733.5
2017,4,7,11,15,929.0,119.5,4.2,23.0,925.5,991.3,738.71
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,996.98,741.78
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,995.43,738.73
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,990.4,733.55
2017,4,7,12,15,937.0,124.0,4.2,24.0,982.5,980.42,726.66
2017,4,7,12,30,938.0,124.0,4.2,24.0,988.0,967.05,717.66
2017,4,7,12,45,935.5,124.5,4.2,24.5,984.0,947.75,703.41
2017,4,7,13,0,933.0,125.0,4.2,25.0,980.0,925.33,687.21
2017,4,7,13,15,930.5,124.5,4.15,25.0,967.5,898.94,669.51
2017,4,7,13,30,928.0,124.0,4.1,25.0,955.0,869.66,649.88
2017,4,7,13,45,921.5,124.0,4.05,25.0,933.5,834.99,626.53
2017,4,7,14,0,915.0,124.0,4.0,25.0,912.0,797.95,601.5
2017,4,7,14,15,908.0,122.0,3.95,25.0,883.0,756.54,573.27
2017,4,7,14,30,901.0,120.0,3.9,25.0,854.0,713.19,542.38
2017,4,7,14,45,886.5,120.5,3.9,25.0,816.0,665.69,507.2
2017,4,7,15,0,872.0,121.0,3.9,25.0,778.0,617.29,470.57
2017,4,7,15,15,858.5,118.0,3.85,24.5,735.0,562.79,429.44
2017,4,7,15,30,845.0,115.0,3.8,24.0,692.0,510.4,388.58
2017,4,7,15,45,826.0,112.0,3.8,24.0,642.5,455.5,343.97
2017,4,7,16,0,807.0,109.0,3.8,24.0,593.0,401.29,298.74
2017,4,7,16,15,782.5,105.0,3.65,23.5,539.0,345.35,251.65
2017,4,7,16,30,758.0,101.0,3.5,23.0,485.0,287.78,202.58
2017,4,7,16,45,723.5,95.5,3.35,23.0,428.0,231.98,154.87
2017,4,7,17,0,689.0,90.0,3.2,23.0,371.0,179.61,111.42
2017,4,7,17,15,641.0,83.0,2.8,22.0,313.0,128.22,73.27
2017,4,7,17,30,593.0,76.0,2.4,21.0,255.0,82.24,46.08
2017,4,7,17,45,520.0,66.5,2.05,20.0,199.0,46.61,35.18
2017,4,7,18,0,447.0,57.0,1.7,19.0,143.0,42.2,31.22
2017,4,7,18,15,330.0,42.5,1.8,18.0,94.5,32.58,22.38
2017,4,7,18,30,213.0,28.0,1.9,17.0,46.0,21.74,10.97
2017,4,7,18,45,106.5,14.0,2.05,16.5,23.0,13.76,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.32,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,22.21,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,117.1,86.11
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,207.03,163.62
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,275.06,223.42
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,353.25,290.46
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,419.66,345.86
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,490.24,402.93
2017,4,8,8,15,638.5,106.0,5.6,18.5,381.5,549.03,449.42
2017,4,8,8,30,678.0,113.0,5.8,19.0,438.0,609.35,495.95
2017,4,8,8,45,448.0,185.5,6.0,20.0,410.5,543.63,438.09
2017,4,8,9,0,218.0,258.0,6.2,21.0,383.0,445.94,354.8
2017,4,8,9,15,296.0,267.0,6.15,21.5,453.0,530.96,420.42
2017,4,8,9,30,374.0,276.0,6.1,22.0,523.0,611.36,480.76
2017,4,8,9,45,589.5,209.5,6.05,22.5,629.0,741.86,581.06
2017,4,8,10,0,805.0,143.0,6.0,23.0,735.0,867.35,670.69
2017,4,8,10,15,520.5,268.0,5.95,23.5,658.5,760.44,586.21
2017,4,8,10,30,236.0,393.0,5.9,24.0,582.0,624.57,476.59
2017,4,8,10,45,185.5,411.5,5.85,24.5,563.5,597.57,453.89
2017,4,8,11,0,135.0,430.0,5.8,25.0,545.0,568.58,429.45
2017,4,8,11,15,275.5,408.5,5.7,25.0,651.5,681.32,514.89
2017,4,8,11,30,416.0,387.0,5.6,25.0,758.0,791.86,596.06
2017,4,8,11,45,423.5,392.0,5.6,25.5,774.0,798.74,598.84
2017,4,8,12,0,431.0,397.0,5.6,26.0,790.0,803.72,600.82
2017,4,8,12,15,385.5,422.0,5.55,26.0,775.5,775.46,579.03
2017,4,8,12,30,340.0,447.0,5.5,26.0,761.0,749.74,559.12
2017,4,8,12,45,420.5,419.0,5.45,26.5,806.0,783.44,583.75
2017,4,8,13,0,501.0,391.0,5.4,27.0,851.0,813.95,605.46
2017,4,8,13,15,693.0,266.0,5.35,27.0,893.5,839.15,628.78
2017,4,8,13,30,885.0,141.0,5.3,27.0,936.0,852.6,639.74
2017,4,8,13,45,882.0,138.5,5.25,27.0,916.0,819.5,616.87
2017,4,8,14,0,879.0,136.0,5.2,27.0,896.0,783.96,592.48
2017,4,8,14,15,871.0,134.5,5.1,27.0,867.0,743.52,564.32
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,701.32,533.24
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,653.31,497.44
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,605.74,461.2
2017,4,8,15,15,827.0,126.0,4.85,26.5,722.0,554.86,422.55
2017,4,8,15,30,813.0,123.0,4.8,26.0,679.0,503.72,382.6
2017,4,8,15,45,793.0,119.5,4.75,26.0,630.0,449.51,338.54
2017,4,8,16,0,773.0,116.0,4.7,26.0,581.0,396.17,294.12
2017,4,8,16,15,747.5,111.5,4.6,25.5,528.0,337.83,245.58
2017,4,8,16,30,722.0,107.0,4.5,25.0,475.0,284.59,200.24
2017,4,8,16,45,688.0,101.0,4.45,25.0,419.0,230.41,154.18
2017,4,8,17,0,654.0,95.0,4.4,25.0,363.0,179.64,112.26
2017,4,8,17,15,604.5,88.0,4.15,24.0,306.0,130.03,75.6
2017,4,8,17,30,555.0,81.0,3.9,23.0,249.0,86.04,49.43
2017,4,8,17,45,484.0,70.5,3.7,22.5,194.5,50.0,37.73
2017,4,8,18,0,413.0,60.0,3.5,22.0,140.0,44.86,33.09
2017,4,8,18,15,298.5,45.0,3.6,21.5,93.0,34.11,23.32
2017,4,8,18,30,184.0,30.0,3.7,21.0,46.0,23.34,12.18
2017,4,8,18,45,92.0,15.0,3.85,20.5,23.0,14.74,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,19.17,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,50.94,5.85
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,131.38,96.94
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,209.99,165.39
2017,4,9,7,15,378.5,76.0,4.8,17.5,163.5,278.37,225.06
2017,4,9,7,30,462.0,90.0,5.2,18.0,217.0,354.76,290.19
2017,4,9,7,45,231.0,83.0,5.65,19.0,146.5,227.67,186.44
2017,4,9,8,0,0.0,76.0,6.1,20.0,76.0,73.65,55.63
2017,4,9,8,15,0.0,85.5,6.15,20.5,85.5,82.98,63.06
2017,4,9,8,30,0.0,95.0,6.2,21.0,95.0,92.33,70.31
2017,4,9,8,45,1.0,130.0,6.3,21.5,130.5,128.35,99.08
2017,4,9,9,0,2.0,165.0,6.4,22.0,166.0,164.56,127.52
2017,4,9,9,15,12.0,206.0,6.4,22.5,214.0,214.26,166.47
2017,4,9,9,30,22.0,247.0,6.4,23.0,262.0,264.48,205.15
2017,4,9,9,45,21.5,259.5,6.4,23.5,274.5,276.44,213.36
2017,4,9,10,0,21.0,272.0,6.4,24.0,287.0,288.33,221.53
2017,4,9,10,15,16.5,257.5,6.35,24.5,270.0,269.03,205.68
2017,4,9,10,30,12.0,243.0,6.3,25.0,253.0,249.92,190.13
2017,4,9,10,45,15.5,272.5,6.3,25.5,286.0,282.43,214.33
2017,4,9,11,0,19.0,302.0,6.3,26.0,319.0,314.82,238.11
2017,4,9,11,15,22.5,325.5,6.2,26.0,346.0,341.0,257.46
2017,4,9,11,30,26.0,349.0,6.1,26.0,373.0,372.87,280.92
2017,4,9,11,45,34.5,378.0,6.05,26.5,410.0,408.34,306.52
2017,4,9,12,0,43.0,407.0,6.0,27.0,447.0,443.16,331.35
2017,4,9,12,15,113.0,444.5,5.9,27.0,549.0,545.62,407.73
2017,4,9,12,30,183.0,482.0,5.8,27.0,651.0,640.53,476.86
2017,4,9,12,45,168.5,480.0,5.75,27.5,635.5,618.82,459.53
2017,4,9,13,0,154.0,478.0,5.7,28.0,620.0,597.09,442.69
2017,4,9,13,15,518.5,309.5,5.6,28.0,778.0,736.07,552.59
2017,4,9,13,30,883.0,141.0,5.5,28.0,936.0,852.64,638.66
2017,4,9,13,45,875.0,140.5,5.4,28.0,914.0,817.52,613.67
2017,4,9,14,0,867.0,140.0,5.3,28.0,892.0,780.3,587.92
2017,4,9,14,15,859.0,138.5,5.2,28.0,863.0,740.25,560.11
2017,4,9,14,30,851.0,137.0,5.1,28.0,834.0,697.1,528.38
2017,4,9,14,45,440.5,220.0,5.1,28.0,580.0,477.28,363.09
2017,4,9,15,0,30.0,303.0,5.1,28.0,326.0,300.11,225.17
2017,4,9,15,15,196.0,299.0,5.0,28.0,435.0,378.51,286.1
2017,4,9,15,30,362.0,295.0,4.9,28.0,544.0,439.47,331.0
2017,4,9,15,45,352.5,274.0,4.85,28.0,502.0,396.05,297.34
2017,4,9,16,0,343.0,253.0,4.8,28.0,460.0,353.28,263.92
2017,4,9,16,15,501.5,189.5,4.7,27.5,462.0,326.62,239.73
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,285.49,201.22
2017,4,9,16,45,609.5,123.0,4.55,26.5,407.0,233.76,158.77
2017,4,9,17,0,559.0,120.0,4.5,26.0,350.0,187.51,121.97
2017,4,9,17,15,507.0,110.0,4.3,25.5,294.5,140.02,87.02
2017,4,9,17,30,455.0,100.0,4.1,25.0,239.0,98.15,61.29
2017,4,9,17,45,377.0,86.5,3.95,24.5,185.5,62.63,48.21
2017,4,9,18,0,299.0,73.0,3.8,24.0,132.0,54.57,41.08
2017,4,9,18,15,201.0,53.0,3.9,23.5,87.0,42.86,30.49
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,27.27,15.28
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,16.22,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,10.0,2.9,19.0,11.0,14.31,0.0
2017,4,10,6,30,34.0,20.0,3.0,19.0,22.0,35.36,7.47
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,109.95,80.2
2017,4,10,7,0,230.0,67.0,3.4,20.0,105.0,183.85,143.1
2017,4,10,7,15,308.0,83.5,3.5,20.5,156.0,255.37,203.68
2017,4,10,7,30,386.0,100.0,3.6,21.0,207.0,328.54,264.45
2017,4,10,7,45,193.0,65.5,3.75,21.5,119.0,194.14,156.61
2017,4,10,8,0,0.0,31.0,3.9,22.0,31.0,29.93,19.15
2017,4,10,8,15,0.0,65.0,4.0,22.5,65.0,62.83,46.08
2017,4,10,8,30,0.0,99.0,4.1,23.0,99.0,96.36,72.94
2017,4,10,8,45,6.0,148.5,4.25,23.5,152.0,151.06,116.37
2017,4,10,9,0,12.0,198.0,4.4,24.0,205.0,206.58,159.49
2017,4,10,9,15,37.5,246.5,4.35,24.5,271.5,285.45,220.26
2017,4,10,9,30,63.0,295.0,4.3,25.0,338.0,358.68,275.19
2017,4,10,9,45,65.5,314.0,4.25,25.5,360.5,380.72,290.21
2017,4,10,10,0,68.0,333.0,4.2,26.0,383.0,402.57,305.07
2017,4,10,10,15,34.0,225.0,4.1,26.0,250.0,257.6,195.34
2017,4,10,10,30,0.0,117.0,4.0,26.0,117.0,113.66,83.65
2017,4,10,10,45,3.0,145.5,3.9,26.0,148.5,144.45,107.61
2017,4,10,11,0,6.0,174.0,3.8,26.0,180.0,175.29,131.21
2017,4,10,11,15,19.5,273.0,3.7,26.0,291.0,285.82,214.96
2017,4,10,11,30,33.0,372.0,3.6,26.0,402.0,402.83,300.85
2017,4,10,11,45,22.0,294.0,3.55,26.5,314.0,312.19,233.09
2017,4,10,12,0,11.0,216.0,3.5,27.0,226.0,220.47,164.19
2017,4,10,12,15,12.0,216.0,3.4,27.0,227.5,221.03,164.74
2017,4,10,12,30,13.0,216.0,3.3,27.0,229.0,221.5,165.07
2017,4,10,12,45,48.0,336.0,3.25,27.0,381.0,370.27,276.11
2017,4,10,13,0,83.0,456.0,3.2,27.0,533.0,513.78,378.91
2017,4,10,13,15,209.5,445.0,3.1,26.5,635.0,605.26,447.02
2017,4,10,13,30,336.0,434.0,3.0,26.0,737.0,687.93,507.6
2017,4,10,13,45,261.5,438.5,2.9,26.0,671.5,619.49,457.57
2017,4,10,14,0,187.0,443.0,2.8,26.0,606.0,556.84,412.02
2017,4,10,14,15,228.5,421.5,2.75,26.0,614.0,556.47,413.17
2017,4,10,14,30,270.0,400.0,2.7,26.0,622.0,549.84,409.35
2017,4,10,14,45,142.0,325.0,2.65,26.0,441.5,390.84,293.4
2017,4,10,15,0,14.0,250.0,2.6,26.0,261.0,246.19,184.86
2017,4,10,15,15,94.5,289.5,2.6,26.0,355.5,319.52,241.43
2017,4,10,15,30,175.0,329.0,2.6,26.0,450.0,381.98,287.68
2017,4,10,15,45,146.5,303.0,2.65,26.0,399.5,335.31,252.72
2017,4,10,16,0,118.0,277.0,2.7,26.0,349.0,291.6,220.13
2017,4,10,16,15,203.0,245.0,2.7,25.5,355.5,283.82,213.13
2017,4,10,16,30,288.0,213.0,2.7,25.0,362.0,262.39,193.97
2017,4,10,16,45,269.5,191.5,2.7,25.0,318.0,221.66,161.54
2017,4,10,17,0,251.0,170.0,2.7,25.0,274.0,182.97,131.09
2017,4,10,17,15,226.5,147.5,2.6,24.5,230.5,144.95,102.59
2017,4,10,17,30,202.0,125.0,2.5,24.0,187.0,109.81,78.12
2017,4,10,17,45,159.0,102.0,2.4,23.5,144.5,82.78,65.61
2017,4,10,18,0,116.0,79.0,2.3,23.0,102.0,65.27,50.4
2017,4,10,18,15,70.5,54.5,2.5,22.5,67.0,46.15,33.44
2017,4,10,18,30,25.0,30.0,2.7,22.0,32.0,27.55,15.83
2017,4,10,18,45,12.5,15.0,2.9,22.0,16.0,14.74,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.0,1.35,19.0,3.0,2.95,0.0
2017,4,11,6,30,0.0,6.0,1.5,19.0,6.0,5.78,0.0
2017,4,11,6,45,0.0,16.0,1.7,19.5,16.0,15.43,6.78
2017,4,11,7,0,0.0,26.0,1.9,20.0,26.0,25.09,15.13
2017,4,11,7,15,0.0,38.0,1.95,20.0,38.0,36.69,25.03
2017,4,11,7,30,0.0,50.0,2.0,20.0,50.0,48.3,34.82
2017,4,11,7,45,0.0,63.0,2.05,20.5,63.0,60.89,45.15
2017,4,11,8,0,0.0,76.0,2.1,21.0,76.0,73.59,55.37
2017,4,11,8,15,81.5,145.0,2.2,21.0,185.0,211.83,168.76
2017,4,11,8,30,163.0,214.0,2.3,21.0,294.0,348.99,276.73
2017,4,11,8,45,82.0,188.0,2.4,21.5,228.5,255.29,200.86
2017,4,11,9,0,1.0,162.0,2.5,22.0,163.0,160.61,123.46
2017,4,11,9,15,0.5,90.0,2.55,22.0,90.5,87.51,65.19
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,17.4,8.51
2017,4,11,9,45,0.0,20.5,2.7,22.0,20.5,19.82,10.45
2017,4,11,10,0,0.0,23.0,2.8,22.0,23.0,22.25,12.38
2017,4,11,10,15,0.0,25.5,2.8,22.0,25.5,24.67,14.3
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,27.1,16.21
2017,4,11,10,45,0.0,30.5,2.8,22.5,30.5,29.53,18.09
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,31.96,19.95
2017,4,11,11,15,0.0,35.5,2.65,23.0,35.5,34.39,21.86
2017,4,11,11,30,0.0,38.0,2.5,23.0,38.0,36.82,23.77
2017,4,11,11,45,0.0,44.5,2.45,23.5,44.5,43.13,28.7
2017,4,11,12,0,0.0,51.0,2.4,24.0,51.0,49.44,33.6
2017,4,11,12,15,0.0,71.0,2.15,24.0,71.0,68.86,48.87
2017,4,11,12,30,0.0,91.0,1.9,24.0,91.0,88.27,64.03
2017,4,11,12,45,7.0,182.5,1.7,24.0,189.5,183.21,137.44
2017,4,11,13,0,14.0,274.0,1.5,24.0,288.0,277.4,207.9
2017,4,11,13,15,12.5,252.0,1.55,24.0,264.5,254.13,190.34
2017,4,11,13,30,11.0,230.0,1.6,24.0,241.0,231.04,173.28
2017,4,11,13,45,8.0,198.0,1.65,24.0,206.0,197.38,148.04
2017,4,11,14,0,5.0,166.0,1.7,24.0,171.0,164.0,122.77
2017,4,11,14,15,63.5,287.0,1.9,23.5,340.0,317.95,241.17
2017,4,11,14,30,122.0,408.0,2.1,23.0,509.0,460.7,346.76
2017,4,11,14,45,143.5,391.0,2.35,23.0,505.0,450.69,340.01
2017,4,11,15,0,165.0,374.0,2.6,23.0,501.0,438.65,332.29
2017,4,11,15,15,176.0,351.5,2.7,22.5,479.5,414.04,315.22
2017,4,11,15,30,187.0,329.0,2.8,22.0,458.0,388.25,296.83
2017,4,11,15,45,159.0,304.0,2.9,22.0,408.5,342.0,261.98
2017,4,11,16,0,131.0,279.0,3.0,22.0,359.0,298.61,229.07
2017,4,11,16,15,107.5,250.5,2.95,21.5,312.5,261.3,200.89
2017,4,11,16,30,84.0,222.0,2.9,21.0,266.0,222.3,171.23
2017,4,11,16,45,42.0,174.0,2.9,21.0,196.0,166.29,128.28
2017,4,11,17,0,0.0,126.0,2.9,21.0,126.0,118.34,91.67
2017,4,11,17,15,0.0,106.0,2.75,20.5,106.0,99.61,76.9
2017,4,11,17,30,0.0,86.0,2.6,20.0,86.0,81.0,61.89
2017,4,11,17,45,0.0,67.0,2.5,20.0,67.0,63.41,49.82
2017,4,11,18,0,0.0,48.0,2.4,20.0,48.0,46.07,34.48
2017,4,11,18,15,0.0,32.0,2.25,19.5,32.0,30.9,20.9
2017,4,11,18,30,0.0,16.0,2.1,19.0,16.0,15.43,6.66
2017,4,11,18,45,0.0,8.0,1.95,19.0,8.0,7.86,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.95,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,5.78,0.0
2017,4,12,6,45,0.0,16.0,2.65,15.5,16.0,15.43,7.01
2017,4,12,7,0,0.0,26.0,2.8,16.0,26.0,25.09,15.45
2017,4,12,7,15,0.0,38.5,2.85,16.0,38.5,37.17,25.9
2017,4,12,7,30,0.0,51.0,2.9,16.0,51.0,49.27,36.23
2017,4,12,7,45,0.0,64.0,2.95,16.5,64.0,61.86,46.71
2017,4,12,8,0,0.0,77.0,3.0,17.0,77.0,74.59,57.1
2017,4,12,8,15,0.0,98.5,3.0,17.5,98.5,96.18,74.64
2017,4,12,8,30,0.0,120.0,3.0,18.0,120.0,117.77,91.85
2017,4,12,8,45,9.0,166.0,3.0,18.5,171.0,171.42,134.92
2017,4,12,9,0,18.0,212.0,3.0,19.0,222.0,225.87,177.59
2017,4,12,9,15,22.5,236.0,3.0,19.0,250.0,253.97,199.07
2017,4,12,9,30,27.0,260.0,3.0,19.0,278.0,282.18,220.48
2017,4,12,9,45,36.5,291.0,3.05,19.5,317.5,330.89,257.1
2017,4,12,10,0,46.0,322.0,3.1,20.0,357.0,371.4,286.85
2017,4,12,10,15,46.5,338.5,3.15,20.5,375.5,388.25,298.23
2017,4,12,10,30,47.0,355.0,3.2,21.0,394.0,404.85,309.44
2017,4,12,10,45,403.0,282.5,3.25,21.5,629.5,680.93,521.52
2017,4,12,11,0,759.0,210.0,3.3,22.0,865.0,942.44,705.68
2017,4,12,11,15,765.5,212.0,3.35,22.0,887.5,951.34,709.06
2017,4,12,11,30,772.0,214.0,3.4,22.0,910.0,957.29,712.69
2017,4,12,11,45,590.0,311.5,3.45,22.5,848.0,878.28,654.5
2017,4,12,12,0,408.0,409.0,3.5,23.0,786.0,794.33,590.38
2017,4,12,12,15,394.5,418.0,3.5,23.0,784.5,782.78,582.25
2017,4,12,12,30,381.0,427.0,3.5,23.0,783.0,769.9,572.76
2017,4,12,12,45,414.0,414.0,3.5,23.5,799.5,775.93,576.76
2017,4,12,13,0,447.0,401.0,3.5,24.0,816.0,780.15,579.35
2017,4,12,13,15,387.5,419.5,3.5,24.0,776.0,732.16,544.52
2017,4,12,13,30,328.0,438.0,3.5,24.0,736.0,686.29,511.21
2017,4,12,13,45,562.5,312.0,3.55,24.0,809.0,738.41,554.96
2017,4,12,14,0,797.0,186.0,3.6,24.0,882.0,775.08,586.25
2017,4,12,14,15,561.5,286.5,3.6,24.0,769.0,667.91,504.93
2017,4,12,14,30,326.0,387.0,3.6,24.0,656.0,576.9,434.83
2017,4,12,14,45,273.0,379.0,3.6,24.0,598.0,519.03,392.56
2017,4,12,15,0,220.0,371.0,3.6,24.0,540.0,468.7,355.18
2017,4,12,15,15,423.0,286.5,3.6,24.0,588.0,484.25,369.02
2017,4,12,15,30,626.0,202.0,3.6,24.0,636.0,485.85,369.97
2017,4,12,15,45,489.0,227.0,3.6,24.0,551.5,413.97,313.98
2017,4,12,16,0,352.0,252.0,3.6,24.0,467.0,358.02,270.68
2017,4,12,16,15,411.0,214.0,3.5,23.5,443.0,320.2,239.59
2017,4,12,16,30,470.0,176.0,3.4,23.0,419.0,279.62,204.61
2017,4,12,16,45,274.0,174.0,3.3,23.0,312.0,209.76,153.61
2017,4,12,17,0,78.0,172.0,3.2,23.0,205.0,165.36,125.36
2017,4,12,17,15,67.0,148.0,2.95,22.5,173.0,137.34,103.95
2017,4,12,17,30,56.0,124.0,2.7,22.0,141.0,110.75,83.86
2017,4,12,17,45,43.0,99.0,2.45,21.5,110.5,85.0,68.08
2017,4,12,18,0,30.0,74.0,2.2,21.0,80.0,64.92,50.56
2017,4,12,18,15,15.0,51.0,2.25,20.5,54.0,45.77,33.5
2017,4,12,18,30,0.0,28.0,2.3,20.0,28.0,26.59,15.63
2017,4,12,18,45,0.0,14.0,2.35,20.0,14.0,13.76,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,24.5,12.0,2.3,17.5,13.5,18.49,0.0
2017,4,13,6,30,49.0,24.0,2.6,18.0,27.0,46.29,22.71
2017,4,13,6,45,108.0,44.5,2.9,18.5,61.5,101.98,75.65
2017,4,13,7,0,167.0,65.0,3.2,19.0,96.0,155.22,121.59
2017,4,13,7,15,205.0,86.0,3.3,19.0,136.5,204.58,164.24
2017,4,13,7,30,243.0,107.0,3.4,19.0,177.0,257.19,208.71
2017,4,13,7,45,342.0,117.0,3.55,19.5,239.5,343.14,279.03
2017,4,13,8,0,441.0,127.0,3.7,20.0,302.0,430.17,348.52
2017,4,13,8,15,593.0,110.0,3.8,20.5,383.0,533.52,429.82
2017,4,13,8,30,745.0,93.0,3.9,21.0,464.0,641.81,512.29
2017,4,13,8,45,380.5,151.0,4.0,21.5,341.5,461.53,368.17
2017,4,13,9,0,16.0,209.0,4.1,22.0,219.0,221.11,171.49
2017,4,13,9,15,94.5,265.0,4.1,22.5,328.5,351.89,274.62
2017,4,13,9,30,173.0,321.0,4.1,23.0,438.0,488.34,377.41
2017,4,13,9,45,347.5,295.0,4.2,23.5,549.5,621.19,478.05
2017,4,13,10,0,522.0,269.0,4.3,24.0,661.0,761.83,580.67
2017,4,13,10,15,425.5,324.0,4.3,24.0,654.5,739.74,559.98
2017,4,13,10,30,329.0,379.0,4.3,24.0,648.0,705.72,531.92
2017,4,13,10,45,376.5,373.5,4.35,24.5,691.5,744.95,559.44
2017,4,13,11,0,424.0,368.0,4.4,25.0,735.0,789.78,589.99
2017,4,13,11,15,398.5,391.0,4.4,25.0,743.0,782.21,582.94
2017,4,13,11,30,373.0,414.0,4.4,25.0,751.0,778.5,578.82
2017,4,13,11,45,353.0,432.5,4.4,25.0,755.5,773.55,574.15
2017,4,13,12,0,333.0,451.0,4.4,25.0,760.0,767.02,568.47
2017,4,13,12,15,313.0,458.5,4.4,25.0,750.5,748.28,554.65
2017,4,13,12,30,293.0,466.0,4.4,25.0,741.0,728.68,540.34
2017,4,13,12,45,217.0,473.0,4.4,25.5,676.0,656.44,486.75
2017,4,13,13,0,141.0,480.0,4.4,26.0,611.0,588.71,436.09
