Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,15,67.5,431.5,3.8,30.0,494.0,499.73,364.77
2017,5,3,11,30,43.0,416.0,3.7,30.0,457.0,457.82,334.09
2017,5,3,11,45,225.5,422.5,3.6,30.5,639.5,649.67,472.94
2017,5,3,12,0,408.0,429.0,3.5,31.0,822.0,826.78,593.86
2017,5,3,12,15,572.5,332.0,3.45,31.0,886.0,882.76,634.61
2017,5,3,12,30,737.0,235.0,3.4,31.0,950.0,930.01,668.34
2017,5,3,12,45,736.0,234.0,3.35,31.0,945.5,911.62,655.77
2017,5,3,13,0,735.0,233.0,3.3,31.0,941.0,890.9,642.24
2017,5,3,13,15,731.5,232.0,3.2,31.0,928.5,865.76,625.59
2017,5,3,13,30,728.0,231.0,3.1,31.0,916.0,838.62,607.68
2017,5,3,13,45,726.5,225.5,3.05,31.5,896.5,807.04,585.68
2017,5,3,14,0,725.0,220.0,3.0,32.0,877.0,773.63,562.11
2017,5,3,14,15,716.5,217.0,3.05,32.0,849.0,735.58,536.65
2017,5,3,14,30,708.0,214.0,3.1,32.0,821.0,696.44,510.01
2017,5,3,14,45,410.0,300.5,3.15,32.0,648.5,546.14,400.94
2017,5,3,15,0,112.0,387.0,3.2,32.0,476.0,427.75,312.4
2017,5,3,15,15,298.5,325.5,3.5,31.5,546.0,465.08,343.53
2017,5,3,15,30,485.0,264.0,3.8,31.0,616.0,488.79,362.54
2017,5,3,15,45,553.5,222.0,4.15,31.0,598.0,458.24,339.61
2017,5,3,16,0,622.0,180.0,4.5,31.0,580.0,419.68,309.38
2017,5,3,16,15,311.0,144.5,4.9,30.5,344.5,239.48,176.28
2017,5,3,16,30,0.0,109.0,5.3,30.0,109.0,104.84,77.04
2017,5,3,16,45,260.0,125.5,5.75,29.5,244.0,172.99,123.65
2017,5,3,17,0,520.0,142.0,6.2,29.0,379.0,225.58,154.04
2017,5,3,17,15,477.0,131.0,6.4,28.0,325.5,179.09,117.89
2017,5,3,17,30,434.0,120.0,6.6,27.0,272.0,137.29,87.81
2017,5,3,17,45,399.5,102.0,6.85,26.5,222.5,94.98,60.79
2017,5,3,18,0,365.0,84.0,7.1,26.0,173.0,60.99,46.5
2017,5,3,18,15,284.5,67.5,6.85,25.0,126.0,50.36,37.28
2017,5,3,18,30,204.0,51.0,6.6,24.0,79.0,39.09,27.17
2017,5,3,18,45,102.0,31.5,6.4,23.0,45.5,26.09,14.03
2017,5,3,19,0,0.0,12.0,6.2,22.0,12.0,11.8,0.0
2017,5,3,19,15,0.0,6.0,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.7,13.0,16.0,36.68,0.0
2017,5,4,6,15,222.5,29.0,4.95,13.0,56.0,124.32,85.72
2017,5,4,6,30,364.0,44.0,5.2,13.0,96.0,207.61,162.67
2017,5,4,6,45,453.5,54.5,5.45,13.5,148.5,277.48,225.6
2017,5,4,7,0,543.0,65.0,5.7,14.0,201.0,355.87,294.52
2017,5,4,7,15,602.0,72.5,5.7,14.5,258.5,422.44,351.89
2017,5,4,7,30,661.0,80.0,5.7,15.0,316.0,493.57,411.02
2017,5,4,7,45,701.5,86.0,5.7,16.0,374.0,555.39,459.9
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,619.25,508.61
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,672.32,547.62
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,728.3,586.88
2017,5,4,8,45,821.0,105.0,5.55,18.5,600.0,777.31,620.06
2017,5,4,9,0,842.0,109.0,5.5,19.0,654.0,825.37,651.93
2017,5,4,9,15,858.0,112.0,5.45,19.5,702.5,866.78,678.42
2017,5,4,9,30,874.0,115.0,5.4,20.0,751.0,901.04,699.42
2017,5,4,9,45,886.0,117.0,5.4,20.5,794.5,933.81,719.5
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,964.16,737.72
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,989.04,751.69
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,1011.01,763.62
2017,5,4,10,45,923.5,123.5,5.3,22.5,940.5,1026.91,771.78
2017,5,4,11,0,931.0,124.0,5.3,23.0,970.0,1039.62,777.88
2017,5,4,11,15,935.5,125.0,5.3,23.0,991.0,1046.6,781.77
2017,5,4,11,30,940.0,126.0,5.3,23.0,1012.0,1050.2,783.55
2017,5,4,11,45,942.5,126.5,5.35,23.5,1025.0,1047.92,780.37
2017,5,4,12,0,945.0,127.0,5.4,24.0,1038.0,1042.25,775.06
2017,5,4,12,15,946.0,127.0,5.45,24.0,1042.0,1031.29,767.9
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,1017.08,758.66
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,997.78,744.88
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,975.39,729.08
2017,5,4,13,15,946.0,122.5,5.75,25.0,1024.5,947.89,710.94
2017,5,4,13,30,943.0,122.0,5.8,25.0,1011.0,917.64,690.88
2017,5,4,13,45,939.5,120.0,5.85,25.0,989.5,882.94,667.65
2017,5,4,14,0,936.0,118.0,5.9,25.0,968.0,845.79,642.57
2017,5,4,14,15,929.5,116.5,5.9,25.0,938.0,804.55,614.21
2017,5,4,14,30,923.0,115.0,5.9,25.0,908.0,761.41,584.3
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.0,713.31,549.68
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,664.59,512.71
2017,5,4,15,15,876.0,118.5,5.95,24.5,787.0,613.79,474.22
2017,5,4,15,30,864.0,116.0,5.9,24.0,744.0,559.28,431.98
2017,5,4,15,45,850.5,112.0,5.9,24.0,695.5,505.32,388.21
2017,5,4,16,0,837.0,108.0,5.9,24.0,647.0,451.51,343.43
2017,5,4,16,15,816.0,104.0,5.8,23.5,594.0,395.3,296.3
2017,5,4,16,30,795.0,100.0,5.7,23.0,541.0,340.51,249.25
2017,5,4,16,45,770.0,94.5,5.6,23.0,485.0,284.99,200.72
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,231.8,154.37
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,175.23,107.72
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,126.38,70.94
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,79.48,42.93
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,43.6,32.41
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,38.44,27.81
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,32.93,22.59
2017,5,4,18,45,224.5,28.0,2.9,18.0,54.5,21.97,11.5
2017,5,4,19,0,79.0,13.0,2.5,17.0,15.0,12.78,0.0
2017,5,4,19,15,39.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.5,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,71.0,15.0,1.5,12.0,17.0,34.99,0.0
2017,5,5,6,15,210.5,31.0,1.8,13.0,57.5,123.3,86.17
2017,5,5,6,30,350.0,47.0,2.1,14.0,98.0,205.98,160.36
2017,5,5,6,45,444.0,58.0,2.45,15.0,151.5,278.04,223.35
2017,5,5,7,0,538.0,69.0,2.8,16.0,205.0,358.95,292.15
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.5,425.74,347.23
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,497.05,403.64
2017,5,5,7,45,697.5,90.5,3.0,19.0,378.5,559.33,450.98
2017,5,5,8,0,738.0,97.0,3.1,20.0,437.0,623.62,498.11
2017,5,5,8,15,767.0,101.5,3.2,20.5,494.0,676.26,535.6
2017,5,5,8,30,796.0,106.0,3.3,21.0,551.0,732.09,573.49
2017,5,5,8,45,816.5,110.5,3.4,21.5,604.5,781.11,605.72
2017,5,5,9,0,837.0,115.0,3.5,22.0,658.0,829.12,636.77
2017,5,5,9,15,853.0,118.0,3.5,22.5,707.0,870.34,662.11
2017,5,5,9,30,869.0,121.0,3.5,23.0,756.0,909.75,685.89
2017,5,5,9,45,880.5,124.0,3.5,23.5,799.0,937.48,701.49
2017,5,5,10,0,892.0,127.0,3.5,24.0,842.0,968.22,719.1
2017,5,5,10,15,901.0,129.5,3.45,24.0,879.0,993.42,733.96
2017,5,5,10,30,910.0,132.0,3.4,24.0,916.0,1015.71,746.94
2017,5,5,10,45,915.5,134.0,3.4,24.5,945.0,1031.05,754.31
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,1043.16,759.7
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,1049.96,761.38
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,1053.42,761.05
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,1051.03,757.55
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,1045.29,752.09
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,1034.33,744.53
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,1020.16,735.07
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.0,1000.52,720.79
2017,5,5,13,0,936.0,137.0,3.1,28.0,1040.0,977.9,704.75
2017,5,5,13,15,933.0,136.5,3.05,28.0,1026.5,950.64,687.21
2017,5,5,13,30,930.0,136.0,3.0,28.0,1013.0,920.68,667.94
2017,5,5,13,45,926.5,134.0,2.95,28.0,991.5,886.33,645.79
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,849.58,621.98
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,808.41,595.39
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,765.4,567.33
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,718.19,534.83
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,669.93,500.17
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,616.21,460.71
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,564.42,421.57
2017,5,5,15,45,849.0,116.5,2.8,28.0,700.0,509.98,379.63
2017,5,5,16,0,837.0,111.0,2.8,28.0,652.0,455.57,336.46
2017,5,5,16,15,815.5,107.5,2.7,27.5,598.5,399.64,291.45
2017,5,5,16,30,794.0,104.0,2.6,27.0,545.0,345.19,246.44
2017,5,5,16,45,771.0,97.5,2.55,27.0,489.5,289.38,199.34
2017,5,5,17,0,748.0,91.0,2.5,27.0,434.0,232.18,151.23
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.5,178.34,108.06
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,128.86,71.57
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,81.56,43.41
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,43.48,32.03
2017,5,5,18,15,470.5,53.0,1.15,21.5,149.5,38.3,27.55
2017,5,5,18,30,379.0,43.0,1.2,20.0,96.0,32.78,22.42
2017,5,5,18,45,235.5,28.0,1.25,19.0,56.0,21.83,11.55
2017,5,5,19,0,92.0,13.0,1.3,18.0,16.0,12.78,0.0
2017,5,5,19,15,46.0,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,103.0,15.0,1.3,13.0,19.0,44.34,0.0
2017,5,6,6,15,238.5,29.5,1.55,13.5,59.0,132.05,93.23
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,213.16,166.08
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,282.24,226.6
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,359.5,292.16
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,424.99,346.23
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,494.78,401.61
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,555.02,446.78
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,617.16,491.64
2017,5,6,8,15,765.0,95.5,3.15,21.5,488.0,669.39,528.27
2017,5,6,8,30,793.0,100.0,3.2,22.0,544.0,724.36,565.23
2017,5,6,8,45,813.5,103.5,3.3,23.0,597.0,772.12,595.35
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,818.92,624.2
2017,5,6,9,15,849.5,110.0,3.3,24.5,698.0,859.61,648.47
2017,5,6,9,30,865.0,113.0,3.2,25.0,746.0,893.18,667.49
2017,5,6,9,45,876.5,115.5,3.15,25.5,788.5,925.79,685.96
2017,5,6,10,0,888.0,118.0,3.1,26.0,831.0,955.98,702.6
2017,5,6,10,15,896.5,120.0,2.95,26.5,867.0,980.17,714.39
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,1001.47,724.15
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,1016.81,729.97
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,1028.95,733.75
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,1035.85,735.67
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,1039.41,735.56
2017,5,6,11,45,934.0,123.5,2.1,28.5,1016.5,1038.54,731.9
2017,5,6,12,0,942.0,120.0,2.0,29.0,1031.0,1034.32,726.32
2017,5,6,12,15,942.5,120.5,1.95,29.0,1035.0,1023.48,718.87
2017,5,6,12,30,943.0,121.0,1.9,29.0,1039.0,1009.41,709.61
2017,5,6,12,45,941.5,121.0,1.85,29.5,1034.0,989.85,695.68
2017,5,6,13,0,940.0,121.0,1.8,30.0,1029.0,967.32,680.09
2017,5,6,13,15,937.5,120.5,1.75,30.0,1016.0,940.53,663.3
2017,5,6,13,30,935.0,120.0,1.7,30.0,1003.0,911.0,644.85
2017,5,6,13,45,930.5,119.0,1.65,30.5,981.5,876.73,622.13
2017,5,6,14,0,926.0,118.0,1.6,31.0,960.0,840.09,597.96
2017,5,6,14,15,920.0,116.5,1.6,31.0,931.0,799.67,572.97
2017,5,6,14,30,914.0,115.0,1.6,31.0,902.0,757.32,546.49
2017,5,6,14,45,898.5,116.5,1.65,31.0,864.0,709.63,515.72
2017,5,6,15,0,883.0,118.0,1.7,31.0,826.0,661.18,482.43
2017,5,6,15,15,871.5,116.0,1.75,30.5,783.0,611.44,448.26
2017,5,6,15,30,860.0,114.0,1.8,30.0,740.0,561.12,412.43
2017,5,6,15,45,845.0,110.5,1.9,30.0,692.0,503.97,369.94
2017,5,6,16,0,830.0,107.0,2.0,30.0,644.0,450.33,328.46
2017,5,6,16,15,809.0,103.5,2.0,29.5,591.5,394.98,284.81
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,341.06,240.98
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,285.99,195.22
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,229.99,148.74
2017,5,6,17,15,696.5,84.5,1.85,28.0,371.0,177.51,106.96
2017,5,6,17,30,658.0,79.0,1.6,27.0,314.0,129.22,71.5
2017,5,6,17,45,604.0,71.0,1.4,26.0,257.5,82.36,43.52
2017,5,6,18,0,550.0,63.0,1.2,25.0,201.0,43.33,31.62
2017,5,6,18,15,463.0,53.0,1.2,24.0,149.0,38.16,27.12
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,32.62,22.0
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,22.18,11.8
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,13.76,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.0,1.7,13.5,10.5,7.86,0.0
2017,5,7,6,0,116.0,16.0,1.8,14.0,21.0,59.09,0.0
2017,5,7,6,15,251.5,30.5,1.9,14.5,62.0,138.0,98.15
2017,5,7,6,30,387.0,45.0,2.0,15.0,103.0,220.1,171.29
2017,5,7,6,45,475.5,54.5,2.1,16.0,156.0,290.04,232.19
2017,5,7,7,0,564.0,64.0,2.2,17.0,209.0,368.29,298.04
2017,5,7,7,15,619.0,71.5,2.5,18.0,266.5,433.88,352.02
2017,5,7,7,30,674.0,79.0,2.8,19.0,324.0,503.61,407.26
2017,5,7,7,45,713.5,84.0,3.15,20.0,382.0,564.27,453.78
2017,5,7,8,0,753.0,89.0,3.5,21.0,440.0,624.45,498.55
2017,5,7,8,15,780.0,93.0,3.6,21.5,496.0,678.57,536.53
2017,5,7,8,30,807.0,97.0,3.7,22.0,552.0,732.78,573.23
2017,5,7,8,45,826.5,101.0,3.8,23.0,604.5,780.79,603.6
2017,5,7,9,0,846.0,105.0,3.9,24.0,657.0,827.73,632.63
2017,5,7,9,15,860.5,108.0,3.9,24.5,705.0,867.91,657.24
2017,5,7,9,30,875.0,111.0,3.9,25.0,753.0,900.92,676.66
2017,5,7,9,45,886.0,113.5,3.9,26.0,795.5,933.3,694.16
2017,5,7,10,0,897.0,116.0,3.9,27.0,838.0,963.21,709.76
2017,5,7,10,15,905.0,117.5,3.9,27.0,873.5,986.55,723.73
2017,5,7,10,30,913.0,119.0,3.9,27.0,909.0,1006.97,735.87
2017,5,7,10,45,918.0,121.0,3.9,27.5,937.0,1021.95,743.05
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,1033.69,748.23
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.5,1039.62,751.27
2017,5,7,11,30,930.0,125.0,3.9,28.0,1006.0,1042.21,752.32
2017,5,7,11,45,919.5,134.0,3.9,28.5,1014.0,1035.7,746.17
2017,5,7,12,0,909.0,143.0,3.9,29.0,1022.0,1025.81,738.06
2017,5,7,12,15,909.0,143.0,3.9,29.0,1025.5,1014.13,730.41
2017,5,7,12,30,909.0,143.0,3.9,29.0,1029.0,999.38,720.9
2017,5,7,12,45,906.5,143.5,3.95,29.5,1023.5,979.81,707.23
2017,5,7,13,0,904.0,144.0,4.0,30.0,1018.0,957.43,691.84
2017,5,7,13,15,900.5,143.0,4.0,30.0,1004.5,930.05,674.33
2017,5,7,13,30,897.0,142.0,4.0,30.0,991.0,900.11,655.15
2017,5,7,13,45,891.0,141.5,4.05,30.0,968.5,866.15,633.46
2017,5,7,14,0,885.0,141.0,4.1,30.0,946.0,830.03,610.19
2017,5,7,14,15,877.5,139.5,4.1,30.0,917.0,789.88,583.82
2017,5,7,14,30,870.0,138.0,4.1,30.0,888.0,748.05,556.09
2017,5,7,14,45,708.0,213.0,4.15,30.0,807.0,667.6,496.84
2017,5,7,15,0,546.0,288.0,4.2,30.0,726.0,601.66,446.98
2017,5,7,15,15,682.0,209.5,4.2,29.5,727.0,582.02,435.39
2017,5,7,15,30,818.0,131.0,4.2,29.0,728.0,552.25,414.63
2017,5,7,15,45,799.0,128.0,4.25,29.0,679.5,498.87,373.08
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,446.3,331.14
2017,5,7,16,15,720.0,127.5,4.3,28.5,565.0,380.62,279.42
2017,5,7,16,30,660.0,130.0,4.3,28.0,499.0,323.65,233.58
2017,5,7,16,45,667.5,117.5,4.35,28.0,458.0,277.93,194.03
2017,5,7,17,0,675.0,105.0,4.4,28.0,417.0,231.15,153.35
2017,5,7,17,15,634.5,98.0,4.2,27.0,360.5,180.32,112.71
2017,5,7,17,30,594.0,91.0,4.0,26.0,304.0,133.96,78.35
2017,5,7,17,45,536.0,82.0,3.85,25.5,249.0,89.53,51.12
2017,5,7,18,0,478.0,73.0,3.7,25.0,194.0,52.0,39.04
2017,5,7,18,15,394.0,60.5,3.6,24.0,143.5,44.51,32.53
2017,5,7,18,30,310.0,48.0,3.5,23.0,93.0,36.36,25.15
2017,5,7,18,45,155.0,32.5,3.4,22.5,55.0,25.2,14.28
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,16.71,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.0,7.5,2.8,17.0,8.0,7.37,0.0
2017,5,8,6,0,34.0,15.0,2.9,17.0,16.0,27.54,0.0
2017,5,8,6,15,117.0,37.0,2.95,17.5,53.0,93.58,65.71
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,156.96,121.1
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,225.48,179.67
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,295.41,238.62
2017,5,8,7,15,216.0,123.5,3.5,19.5,184.5,264.84,214.25
2017,5,8,7,30,84.0,152.0,3.7,20.0,183.0,213.37,171.0
2017,5,8,7,45,96.0,175.0,3.95,20.5,216.0,248.19,198.7
2017,5,8,8,0,108.0,198.0,4.2,21.0,249.0,291.65,232.44
2017,5,8,8,15,121.0,225.0,4.3,21.0,288.5,333.6,264.83
2017,5,8,8,30,134.0,252.0,4.4,21.0,328.0,376.03,297.15
2017,5,8,8,45,91.5,263.0,4.5,21.5,317.5,347.93,272.88
2017,5,8,9,0,49.0,274.0,4.6,22.0,307.0,325.38,252.93
2017,5,8,9,15,46.0,291.5,4.6,22.5,324.0,341.22,263.74
2017,5,8,9,30,43.0,309.0,4.6,23.0,341.0,356.7,274.08
2017,5,8,9,45,75.0,349.0,4.65,23.5,408.5,427.92,327.31
2017,5,8,10,0,107.0,389.0,4.7,24.0,476.0,499.95,379.86
2017,5,8,10,15,85.5,395.0,4.7,24.0,466.5,485.39,367.48
2017,5,8,10,30,64.0,401.0,4.7,24.0,457.0,469.98,354.82
2017,5,8,10,45,52.0,397.5,4.7,24.5,444.0,453.21,341.0
2017,5,8,11,0,40.0,394.0,4.7,25.0,431.0,436.24,327.14
2017,5,8,11,15,36.0,392.0,4.7,25.0,426.0,428.54,321.1
2017,5,8,11,30,32.0,390.0,4.7,25.0,421.0,420.77,315.03
2017,5,8,11,45,56.0,433.0,4.75,25.5,487.5,485.6,362.15
2017,5,8,12,0,80.0,476.0,4.8,26.0,554.0,549.26,407.37
2017,5,8,12,15,65.0,461.0,4.8,26.0,524.0,516.51,383.16
2017,5,8,12,30,50.0,446.0,4.8,26.0,494.0,484.15,359.5
2017,5,8,12,45,49.0,442.0,4.8,26.0,489.5,476.02,353.74
2017,5,8,13,0,48.0,438.0,4.8,26.0,485.0,467.83,347.89
2017,5,8,13,15,90.5,461.5,4.8,26.0,548.0,524.1,389.88
2017,5,8,13,30,133.0,485.0,4.8,26.0,611.0,576.4,428.3
2017,5,8,13,45,113.5,467.5,4.8,26.5,573.5,536.5,398.54
2017,5,8,14,0,94.0,450.0,4.8,27.0,536.0,499.97,371.48
2017,5,8,14,15,70.5,414.5,4.8,27.0,478.0,443.76,330.8
2017,5,8,14,30,47.0,379.0,4.8,27.0,420.0,389.62,291.25
2017,5,8,14,45,141.0,384.0,4.8,27.0,499.0,449.68,337.85
2017,5,8,15,0,235.0,389.0,4.8,27.0,578.0,503.87,378.73
2017,5,8,15,15,125.0,317.5,4.75,26.5,417.5,363.73,275.02
2017,5,8,15,30,15.0,246.0,4.7,26.0,257.0,241.28,182.49
2017,5,8,15,45,100.0,273.5,4.7,26.0,339.5,296.47,225.52
2017,5,8,16,0,185.0,301.0,4.7,26.0,422.0,348.81,264.64
2017,5,8,16,15,99.5,247.5,4.65,25.5,312.0,263.29,200.27
2017,5,8,16,30,14.0,194.0,4.6,25.0,202.0,186.63,142.71
2017,5,8,16,45,76.0,195.5,4.55,25.0,231.5,197.8,150.32
2017,5,8,17,0,138.0,197.0,4.5,25.0,261.0,201.01,150.59
2017,5,8,17,15,115.5,176.0,4.35,24.5,225.0,169.62,126.68
2017,5,8,17,30,93.0,155.0,4.2,24.0,189.0,144.99,108.55
2017,5,8,17,45,79.0,129.0,4.05,24.0,154.0,115.4,86.31
2017,5,8,18,0,65.0,103.0,3.9,24.0,119.0,87.73,69.74
2017,5,8,18,15,43.0,77.5,3.75,23.5,87.0,67.28,52.04
2017,5,8,18,30,21.0,52.0,3.6,23.0,55.0,46.5,33.73
2017,5,8,18,45,10.5,30.0,3.45,22.5,31.5,27.75,16.45
2017,5,8,19,0,0.0,8.0,3.3,22.0,8.0,7.86,0.0
2017,5,8,19,15,0.0,4.0,3.3,21.5,4.0,3.93,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.0,5.0,6.87,0.0
2017,5,9,6,0,16.0,10.0,3.2,18.0,10.0,15.76,0.0
2017,5,9,6,15,63.0,34.5,3.35,18.5,43.0,65.37,44.75
2017,5,9,6,30,110.0,59.0,3.5,19.0,76.0,115.56,88.16
2017,5,9,6,45,158.5,85.0,3.7,19.5,120.5,177.82,140.9
2017,5,9,7,0,207.0,111.0,3.9,20.0,165.0,238.44,191.72
2017,5,9,7,15,103.5,70.0,4.05,20.5,97.0,132.87,105.95
2017,5,9,7,30,0.0,29.0,4.2,21.0,29.0,27.99,17.68
2017,5,9,7,45,0.0,50.5,4.35,21.5,50.5,48.79,34.77
2017,5,9,8,0,0.0,72.0,4.5,22.0,72.0,69.61,51.58
2017,5,9,8,15,0.0,41.0,4.6,22.5,41.0,39.61,26.82
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,9.66,2.23
2017,5,9,8,45,0.0,11.0,4.8,23.5,11.0,10.63,2.98
2017,5,9,9,0,0.0,12.0,4.9,24.0,12.0,11.6,3.72
2017,5,9,9,15,0.0,69.0,4.9,24.5,69.0,66.77,47.87
2017,5,9,9,30,0.0,126.0,4.9,25.0,126.0,122.62,91.64
2017,5,9,9,45,0.5,135.0,4.95,25.5,136.0,131.95,98.48
2017,5,9,10,0,1.0,144.0,5.0,26.0,146.0,141.29,105.33
2017,5,9,10,15,4.0,162.0,5.0,26.0,166.0,161.9,121.18
2017,5,9,10,30,7.0,180.0,5.0,26.0,186.0,182.57,136.96
2017,5,9,10,45,7.5,180.0,5.0,26.5,187.0,183.01,136.84
2017,5,9,11,0,8.0,180.0,5.0,27.0,188.0,183.44,136.76
2017,5,9,11,15,8.5,186.0,5.0,27.0,194.5,189.75,141.44
2017,5,9,11,30,9.0,192.0,5.0,27.0,201.0,196.0,146.08
2017,5,9,11,45,6.5,170.0,5.05,27.0,176.5,171.83,127.54
2017,5,9,12,0,4.0,148.0,5.1,27.0,152.0,147.78,109.06
2017,5,9,12,15,7.0,173.5,5.15,27.0,181.0,175.36,130.22
2017,5,9,12,30,10.0,199.0,5.2,27.0,210.0,202.74,151.07
2017,5,9,12,45,12.0,233.5,5.3,27.5,246.0,237.65,177.1
2017,5,9,13,0,14.0,268.0,5.4,28.0,282.0,272.22,202.62
2017,5,9,13,15,20.5,320.0,5.45,28.0,340.0,327.14,243.54
2017,5,9,13,30,27.0,372.0,5.5,28.0,398.0,380.28,282.74
2017,5,9,13,45,20.0,313.0,5.6,28.0,332.0,317.48,236.55
2017,5,9,14,0,13.0,254.0,5.7,28.0,266.0,254.6,189.89
2017,5,9,14,15,8.5,205.0,5.75,27.5,213.0,203.77,152.06
2017,5,9,14,30,4.0,156.0,5.8,27.0,160.0,153.32,113.91
2017,5,9,14,45,9.0,205.0,5.85,27.0,212.5,202.82,152.2
2017,5,9,15,0,14.0,254.0,5.9,27.0,265.0,251.02,189.17
2017,5,9,15,15,7.0,191.0,5.95,27.0,196.5,187.0,140.47
2017,5,9,15,30,0.0,128.0,6.0,27.0,128.0,123.38,91.48
2017,5,9,15,45,0.5,142.5,6.05,27.0,143.0,137.13,102.51
2017,5,9,16,0,1.0,157.0,6.1,27.0,158.0,150.54,113.27
2017,5,9,16,15,4.5,168.5,6.05,26.5,171.0,161.87,122.69
2017,5,9,16,30,8.0,180.0,6.0,26.0,184.0,172.28,131.42
2017,5,9,16,45,4.0,128.0,5.95,26.0,130.0,123.09,93.06
2017,5,9,17,0,0.0,76.0,5.9,26.0,76.0,73.49,53.84
2017,5,9,17,15,0.0,65.5,5.75,25.5,65.5,63.31,45.95
2017,5,9,17,30,0.0,55.0,5.6,25.0,55.0,53.14,37.91
2017,5,9,17,45,82.0,85.0,5.45,24.5,106.0,78.81,56.42
2017,5,9,18,0,164.0,115.0,5.3,24.0,157.0,92.35,73.75
2017,5,9,18,15,119.0,86.0,5.1,23.5,112.5,70.17,54.53
2017,5,9,18,30,74.0,57.0,4.9,23.0,68.0,48.14,35.15
2017,5,9,18,45,37.0,32.0,4.75,23.0,37.5,28.11,16.83
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.75,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.44,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.98,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.93,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.71,0.41
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,13.5,5.46
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,20.74,11.63
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,27.98,17.73
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,36.2,24.53
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,44.43,31.21
2017,5,10,7,45,0.0,55.0,4.9,22.5,55.0,53.14,38.18
2017,5,10,8,0,0.0,64.0,5.2,23.0,64.0,61.86,45.05
2017,5,10,8,15,0.0,86.0,5.35,23.5,86.0,83.19,62.02
2017,5,10,8,30,0.0,108.0,5.5,24.0,108.0,105.06,79.16
2017,5,10,8,45,0.0,114.0,5.7,24.5,114.0,110.92,83.37
2017,5,10,9,0,0.0,120.0,5.9,25.0,120.0,116.8,87.58
2017,5,10,9,15,2.0,144.0,5.9,25.0,145.5,142.38,107.51
2017,5,10,9,30,4.0,168.0,5.9,25.0,171.0,168.08,127.34
2017,5,10,9,45,5.5,176.5,5.95,25.5,181.0,177.84,134.41
2017,5,10,10,0,7.0,185.0,6.0,26.0,191.0,187.65,141.49
2017,5,10,10,15,16.0,257.5,5.95,26.5,271.0,268.73,203.04
2017,5,10,10,30,25.0,330.0,5.9,27.0,351.0,358.12,269.27
2017,5,10,10,45,17.5,269.5,5.9,27.5,284.5,281.7,211.16
2017,5,10,11,0,10.0,209.0,5.9,28.0,218.0,214.03,159.51
2017,5,10,11,15,16.5,281.0,5.85,28.0,296.5,291.48,217.73
2017,5,10,11,30,23.0,353.0,5.8,28.0,375.0,368.79,274.68
2017,5,10,11,45,48.5,412.5,5.8,28.5,459.5,457.69,339.32
2017,5,10,12,0,74.0,472.0,5.8,29.0,544.0,539.57,397.52
2017,5,10,12,15,81.0,467.0,5.8,29.0,546.5,537.94,396.32
2017,5,10,12,30,88.0,462.0,5.8,29.0,549.0,535.9,395.12
2017,5,10,12,45,147.0,481.5,5.8,29.5,625.0,607.07,446.55
2017,5,10,13,0,206.0,501.0,5.8,30.0,701.0,672.4,492.72
2017,5,10,13,15,127.0,465.0,5.8,30.0,588.0,559.84,411.48
2017,5,10,13,30,48.0,429.0,5.8,30.0,475.0,452.23,332.72
2017,5,10,13,45,41.0,405.0,5.8,30.0,444.0,420.22,309.97
2017,5,10,14,0,34.0,381.0,5.8,30.0,413.0,388.91,287.4
2017,5,10,14,15,116.0,407.0,5.75,30.0,509.0,469.01,348.02
2017,5,10,14,30,198.0,433.0,5.7,30.0,605.0,543.46,403.08
2017,5,10,14,45,232.0,408.5,5.7,30.0,601.5,533.15,396.44
2017,5,10,15,0,266.0,384.0,5.7,30.0,598.0,515.95,384.84
2017,5,10,15,15,289.5,357.0,5.65,29.5,578.5,490.7,367.54
2017,5,10,15,30,313.0,330.0,5.6,29.0,559.0,463.08,347.98
2017,5,10,15,45,287.5,311.0,5.6,28.5,511.5,415.98,313.21
2017,5,10,16,0,262.0,292.0,5.6,28.0,464.0,371.19,279.71
2017,5,10,16,15,236.0,270.0,5.6,27.5,415.5,330.67,249.03
2017,5,10,16,30,210.0,248.0,5.6,27.0,367.0,288.28,216.67
2017,5,10,16,45,215.5,221.0,5.6,27.0,332.0,253.38,188.74
2017,5,10,17,0,221.0,194.0,5.6,27.0,297.0,218.03,160.1
2017,5,10,17,15,186.0,177.0,5.45,26.5,256.0,183.1,133.66
2017,5,10,17,30,151.0,160.0,5.3,26.0,215.0,151.78,110.78
2017,5,10,17,45,123.0,135.0,5.2,25.5,175.0,118.84,87.1
2017,5,10,18,0,95.0,110.0,5.1,25.0,135.0,89.24,70.78
2017,5,10,18,15,65.0,83.5,4.85,24.5,98.5,71.59,55.53
2017,5,10,18,30,35.0,57.0,4.6,24.0,62.0,50.31,36.86
2017,5,10,18,45,17.5,32.5,4.45,23.5,35.0,29.84,18.32
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.71,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.93,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.5,7.5,0.85,20.5,8.5,11.21,0.0
2017,5,11,6,0,31.0,15.0,0.9,21.0,17.0,26.7,0.0
2017,5,11,6,15,100.5,38.5,1.0,21.0,53.0,89.57,63.03
2017,5,11,6,30,170.0,62.0,1.1,21.0,89.0,149.29,113.88
2017,5,11,6,45,227.0,84.0,1.2,21.5,135.5,207.6,162.82
2017,5,11,7,0,284.0,106.0,1.3,22.0,182.0,271.17,214.96
2017,5,11,7,15,149.0,118.5,1.25,22.0,159.0,215.34,170.85
2017,5,11,7,30,14.0,131.0,1.2,22.0,136.0,140.86,109.57
2017,5,11,7,45,7.0,122.0,1.2,22.5,124.5,125.54,96.83
2017,5,11,8,0,0.0,113.0,1.2,23.0,113.0,110.8,84.35
2017,5,11,8,15,0.0,93.5,1.25,23.0,93.5,90.66,67.95
2017,5,11,8,30,0.0,74.0,1.3,23.0,74.0,71.57,52.44
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,106.42,79.9
2017,5,11,9,0,0.0,145.0,1.5,24.0,145.0,141.86,107.21
2017,5,11,9,15,0.0,137.5,1.65,24.5,137.5,134.15,100.64
2017,5,11,9,30,0.0,130.0,1.8,25.0,130.0,126.59,94.35
2017,5,11,9,45,0.0,120.5,2.0,25.5,120.5,117.15,86.66
2017,5,11,10,0,0.0,111.0,2.2,26.0,111.0,107.8,79.09
2017,5,11,10,15,6.0,173.5,2.35,26.5,179.0,175.21,130.79
2017,5,11,10,30,12.0,236.0,2.5,27.0,247.0,243.12,181.53
2017,5,11,10,45,6.0,162.0,2.65,27.5,167.5,163.8,121.07
2017,5,11,11,0,0.0,88.0,2.8,28.0,88.0,85.41,60.75
2017,5,11,11,15,21.5,254.5,2.85,28.0,275.0,274.7,204.41
2017,5,11,11,30,43.0,421.0,2.9,28.0,462.0,463.1,340.03
2017,5,11,11,45,28.5,342.0,2.95,28.5,370.0,367.31,269.99
2017,5,11,12,0,14.0,263.0,3.0,29.0,278.0,269.95,198.68
2017,5,11,12,15,11.5,225.0,3.0,29.0,237.5,229.92,169.33
2017,5,11,12,30,9.0,187.0,3.0,29.0,197.0,190.15,139.76
2017,5,11,12,45,10.5,204.5,3.0,29.5,215.5,208.16,153.01
2017,5,11,13,0,12.0,222.0,3.0,30.0,234.0,225.98,165.91
2017,5,11,13,15,14.0,259.0,2.95,30.0,273.0,262.79,193.01
2017,5,11,13,30,16.0,296.0,2.9,30.0,312.0,299.14,219.49
2017,5,11,13,45,23.5,333.5,2.85,30.5,355.5,338.61,247.73
2017,5,11,14,0,31.0,371.0,2.8,31.0,399.0,377.28,275.01
2017,5,11,14,15,24.0,330.0,2.7,30.5,352.0,331.11,242.36
2017,5,11,14,30,17.0,289.0,2.6,30.0,305.0,288.49,212.12
2017,5,11,14,45,39.0,327.0,2.55,30.0,359.5,333.38,245.61
2017,5,11,15,0,61.0,365.0,2.5,30.0,414.0,377.73,277.98
2017,5,11,15,15,71.0,351.5,2.4,29.5,406.0,366.47,270.62
2017,5,11,15,30,81.0,338.0,2.3,29.0,398.0,354.16,262.57
2017,5,11,15,45,49.5,285.0,2.2,29.0,321.0,286.45,213.08
2017,5,11,16,0,18.0,232.0,2.1,29.0,244.0,226.48,168.93
2017,5,11,16,15,13.5,208.0,1.95,28.5,216.5,201.1,150.62
2017,5,11,16,30,9.0,184.0,1.8,28.0,189.0,176.28,132.45
2017,5,11,16,45,4.5,112.0,1.65,28.0,114.5,108.65,80.52
2017,5,11,17,0,0.0,40.0,1.5,28.0,40.0,38.64,25.47
2017,5,11,17,15,0.0,34.5,1.3,27.5,34.5,33.31,21.39
2017,5,11,17,30,0.0,29.0,1.1,27.0,29.0,27.99,17.21
2017,5,11,17,45,120.5,69.5,0.95,26.5,101.0,64.85,43.26
2017,5,11,18,0,241.0,110.0,0.8,26.0,173.0,86.91,68.4
2017,5,11,18,15,178.5,87.0,0.7,25.5,127.0,67.91,52.12
2017,5,11,18,30,116.0,64.0,0.6,25.0,81.0,53.21,39.16
2017,5,11,18,45,64.5,38.5,0.5,25.0,47.0,33.11,20.96
2017,5,11,19,0,13.0,13.0,0.4,25.0,13.0,12.62,0.0
2017,5,11,19,15,6.5,6.5,0.35,24.5,6.5,6.39,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,9.5,3.4,15.5,13.5,26.8,0.0
2017,5,12,6,0,140.0,19.0,3.6,16.0,27.0,72.81,14.32
2017,5,12,6,15,265.0,33.0,3.95,16.5,68.5,147.64,107.99
2017,5,12,6,30,390.0,47.0,4.3,17.0,110.0,227.03,177.69
2017,5,12,6,45,471.0,56.5,4.7,17.5,162.0,294.35,237.13
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,369.19,301.56
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.5,433.03,355.21
2017,5,12,7,30,659.0,80.0,5.3,19.0,327.0,500.86,410.3
2017,5,12,7,45,699.0,85.0,5.4,19.5,384.0,561.23,457.87
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,621.22,503.87
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.5,674.71,541.87
2017,5,12,8,30,793.0,98.0,5.4,21.0,552.0,728.31,578.72
2017,5,12,8,45,814.5,101.0,5.4,22.0,604.5,776.19,609.58
2017,5,12,9,0,836.0,104.0,5.4,23.0,657.0,823.17,639.13
2017,5,12,9,15,851.5,107.0,5.35,23.5,704.5,858.6,660.9
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,897.35,684.79
2017,5,12,9,45,878.0,112.5,5.25,24.5,794.0,929.44,703.7
2017,5,12,10,0,889.0,115.0,5.2,25.0,836.0,959.08,720.78
2017,5,12,10,15,897.5,116.5,5.15,25.5,871.5,982.66,733.59
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,1003.39,744.45
2017,5,12,10,45,911.5,120.0,5.05,26.5,935.0,1018.7,751.69
2017,5,12,11,0,917.0,122.0,5.0,27.0,963.0,1030.84,756.87
2017,5,12,11,15,920.5,122.5,4.95,27.0,983.5,1036.21,759.23
2017,5,12,11,30,924.0,123.0,4.9,27.0,1004.0,1038.29,759.57
2017,5,12,11,45,929.5,121.5,4.9,27.5,1017.0,1037.01,756.74
2017,5,12,12,0,935.0,120.0,4.9,28.0,1030.0,1032.43,751.89
2017,5,12,12,15,935.5,120.0,4.9,28.0,1033.5,1021.2,744.37
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,1006.82,734.91
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,987.5,720.81
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,965.26,704.92
2017,5,12,13,15,930.0,119.5,4.9,29.0,1014.0,938.38,687.46
2017,5,12,13,30,927.0,119.0,4.9,29.0,1001.0,908.83,668.22
2017,5,12,13,45,922.0,118.5,4.9,29.5,979.5,875.07,644.77
2017,5,12,14,0,917.0,118.0,4.9,30.0,958.0,839.02,619.78
2017,5,12,14,15,911.0,116.5,4.9,30.0,929.5,799.16,593.36
2017,5,12,14,30,905.0,115.0,4.9,30.0,901.0,757.42,565.46
2017,5,12,14,45,898.5,112.5,4.9,30.0,865.5,712.74,534.91
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,666.62,501.19
2017,5,12,15,15,881.0,107.5,4.85,29.5,788.5,616.61,464.67
2017,5,12,15,30,870.0,105.0,4.8,29.0,747.0,565.97,426.66
2017,5,12,15,45,854.5,103.0,4.8,29.0,699.0,513.18,385.25
2017,5,12,16,0,839.0,101.0,4.8,29.0,651.0,456.88,340.24
2017,5,12,16,15,820.0,97.5,4.7,28.5,599.5,402.03,295.62
2017,5,12,16,30,801.0,94.0,4.6,28.0,548.0,348.37,250.82
2017,5,12,16,45,773.5,90.5,4.5,28.0,492.5,293.75,204.29
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,241.69,159.85
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,186.14,114.38
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,137.69,77.27
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,90.89,47.44
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,50.27,30.99
2017,5,12,18,15,481.5,54.5,2.5,24.5,159.5,38.71,27.58
2017,5,12,18,30,399.0,45.0,2.2,23.0,107.0,33.66,23.01
2017,5,12,18,45,265.0,31.5,1.95,22.0,65.5,24.3,14.21
2017,5,12,19,0,131.0,18.0,1.7,21.0,24.0,14.07,0.0
2017,5,12,19,15,65.5,9.0,1.7,20.5,12.0,8.85,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.0,1.45,14.5,14.0,27.65,0.0
2017,5,13,6,0,142.0,20.0,1.6,15.0,28.0,75.31,20.66
2017,5,13,6,15,268.5,34.5,1.7,15.5,70.5,150.86,111.04
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,231.81,181.36
2017,5,13,6,45,475.5,59.0,1.9,17.0,166.0,299.9,240.06
2017,5,13,7,0,556.0,69.0,2.0,18.0,219.0,375.41,302.87
2017,5,13,7,15,609.5,76.0,2.0,19.0,275.5,439.55,354.27
2017,5,13,7,30,663.0,83.0,2.0,20.0,332.0,507.62,406.49
2017,5,13,7,45,701.0,88.5,2.05,21.0,389.0,567.49,450.56
2017,5,13,8,0,739.0,94.0,2.1,22.0,446.0,629.15,494.29
2017,5,13,8,15,765.5,98.5,2.05,22.5,501.5,680.25,528.29
2017,5,13,8,30,792.0,103.0,2.0,23.0,557.0,734.01,562.73
2017,5,13,8,45,812.5,106.5,2.0,23.5,609.0,781.59,592.35
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,828.21,620.76
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,868.26,644.72
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,901.09,663.68
2017,5,13,9,45,875.0,118.0,2.15,26.0,798.5,933.38,680.87
2017,5,13,10,0,887.0,120.0,2.2,27.0,841.0,963.29,696.33
2017,5,13,10,15,895.5,122.0,2.2,27.0,876.5,987.31,710.17
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,1008.46,722.26
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,1024.11,729.52
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,1036.63,734.92
2017,5,13,11,15,922.5,127.0,2.15,28.5,990.0,1043.45,736.29
2017,5,13,11,30,927.0,128.0,2.1,29.0,1011.0,1046.97,735.77
2017,5,13,11,45,932.0,126.5,2.1,29.5,1024.0,1045.15,732.72
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,1040.02,727.83
