Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,15,938.0,125.0,2.05,30.0,1041.0,1029.21,720.46
2017,5,13,12,30,939.0,125.0,2.0,30.0,1045.0,1015.23,711.31
2017,5,13,12,45,939.5,124.0,2.0,30.5,1041.0,996.75,698.68
2017,5,13,13,0,940.0,123.0,2.0,31.0,1037.0,975.27,684.33
2017,5,13,13,15,937.5,122.5,2.0,31.0,1024.0,948.68,668.25
2017,5,13,13,30,935.0,122.0,2.0,31.0,1011.0,919.37,650.47
2017,5,13,13,45,931.5,120.0,2.05,31.5,990.0,885.23,628.77
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,848.69,605.45
2017,5,13,14,15,922.0,116.5,2.1,32.0,940.0,808.48,580.39
2017,5,13,14,30,916.0,115.0,2.1,32.0,911.0,766.36,553.86
2017,5,13,14,45,898.5,118.5,2.15,32.0,872.5,719.28,523.57
2017,5,13,15,0,881.0,122.0,2.2,32.0,834.0,671.6,490.57
2017,5,13,15,15,869.5,119.5,2.25,31.5,792.0,621.78,456.29
2017,5,13,15,30,858.0,117.0,2.3,31.0,750.0,568.29,418.32
2017,5,13,15,45,844.0,113.0,2.4,31.0,702.5,514.73,378.31
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,461.4,337.13
2017,5,13,16,15,810.0,105.5,2.55,30.5,602.5,406.64,294.17
2017,5,13,16,30,790.0,102.0,2.6,30.0,550.0,353.19,250.92
2017,5,13,16,45,764.0,97.0,2.7,30.0,495.0,298.25,205.37
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,242.33,158.88
2017,5,13,17,15,701.0,86.5,2.6,29.0,383.0,189.85,116.7
2017,5,13,17,30,664.0,81.0,2.4,28.0,326.0,141.37,80.03
2017,5,13,17,45,611.5,73.5,2.25,27.0,270.0,94.3,49.92
2017,5,13,18,0,559.0,66.0,2.1,26.0,214.0,53.19,32.54
2017,5,13,18,15,477.5,56.0,2.05,25.0,161.5,39.91,28.56
2017,5,13,18,30,396.0,46.0,2.0,24.0,109.0,34.46,23.61
2017,5,13,18,45,268.0,32.0,2.0,23.0,67.0,24.66,14.5
2017,5,13,19,0,140.0,18.0,2.0,22.0,25.0,14.04,0.0
2017,5,13,19,15,70.0,9.0,2.05,21.5,12.5,8.85,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.5,10.5,1.2,15.5,14.0,25.1,0.0
2017,5,14,6,0,117.0,21.0,1.3,16.0,28.0,69.63,22.92
2017,5,14,6,15,231.0,37.0,1.4,16.5,69.0,140.05,102.99
2017,5,14,6,30,345.0,53.0,1.5,17.0,110.0,215.49,168.09
2017,5,14,6,45,425.5,64.0,1.6,18.0,161.5,283.14,225.77
2017,5,14,7,0,506.0,75.0,1.7,19.0,213.0,357.49,287.11
2017,5,14,7,15,559.5,83.5,2.15,20.0,268.0,421.08,338.78
2017,5,14,7,30,613.0,92.0,2.6,21.0,323.0,488.64,391.86
2017,5,14,7,45,654.0,97.5,3.1,22.5,379.0,548.31,436.61
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,610.05,481.45
2017,5,14,8,15,723.0,108.0,3.65,24.5,489.5,663.45,519.05
2017,5,14,8,30,751.0,113.0,3.7,25.0,544.0,717.16,554.98
2017,5,14,8,45,772.5,116.5,3.75,25.5,595.5,761.31,583.39
2017,5,14,9,0,794.0,120.0,3.8,26.0,647.0,807.43,612.78
2017,5,14,9,15,810.0,123.5,3.75,26.5,693.5,847.69,637.19
2017,5,14,9,30,826.0,127.0,3.7,27.0,740.0,886.28,660.12
2017,5,14,9,45,838.5,129.0,3.65,28.0,781.5,918.12,676.85
2017,5,14,10,0,851.0,131.0,3.6,29.0,823.0,941.95,688.07
2017,5,14,10,15,859.5,133.5,3.55,29.0,858.0,965.75,702.0
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,986.81,714.14
2017,5,14,10,45,875.0,137.0,3.5,29.5,921.0,1001.97,721.4
2017,5,14,11,0,882.0,138.0,3.5,30.0,949.0,1014.13,726.84
2017,5,14,11,15,886.0,139.5,3.45,30.5,969.0,1020.72,728.45
2017,5,14,11,30,890.0,141.0,3.4,31.0,989.0,1024.12,728.18
2017,5,14,11,45,890.5,142.5,3.35,31.5,1000.5,1020.87,723.83
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,1014.45,717.67
2017,5,14,12,15,891.5,144.0,3.25,32.0,1016.0,1003.48,710.25
2017,5,14,12,30,892.0,144.0,3.2,32.0,1020.0,989.54,701.09
2017,5,14,12,45,890.5,144.0,3.15,32.5,1015.0,970.85,687.63
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,949.42,672.58
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,923.53,656.14
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,895.12,638.13
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,862.18,617.49
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,827.1,595.37
2017,5,14,14,15,866.5,139.0,3.0,33.0,913.5,787.96,570.42
2017,5,14,14,30,860.0,137.0,3.0,33.0,885.0,747.11,544.14
2017,5,14,14,45,854.5,133.0,3.0,33.0,850.5,703.61,514.78
2017,5,14,15,0,849.0,129.0,3.0,33.0,816.0,658.68,483.19
2017,5,14,15,15,837.0,126.0,3.0,32.5,774.5,606.93,447.01
2017,5,14,15,30,825.0,123.0,3.0,32.0,733.0,557.05,411.01
2017,5,14,15,45,617.5,191.5,3.05,32.0,631.5,471.72,347.08
2017,5,14,16,0,410.0,260.0,3.1,32.0,530.0,407.52,298.84
2017,5,14,16,15,582.0,184.0,3.1,31.5,533.5,385.73,280.71
2017,5,14,16,30,754.0,108.0,3.1,31.0,537.0,347.74,247.27
2017,5,14,16,45,728.5,102.5,3.1,31.0,483.0,291.02,200.49
2017,5,14,17,0,703.0,97.0,3.1,31.0,429.0,239.88,157.83
2017,5,14,17,15,665.5,91.0,2.85,30.5,373.5,188.77,116.69
2017,5,14,17,30,628.0,85.0,2.6,30.0,318.0,141.71,81.09
2017,5,14,17,45,576.5,77.0,2.4,29.5,263.5,96.19,51.76
2017,5,14,18,0,525.0,69.0,2.2,29.0,209.0,56.51,34.29
2017,5,14,18,15,446.0,59.0,2.05,27.5,158.0,42.46,30.39
2017,5,14,18,30,367.0,49.0,1.9,26.0,107.0,37.17,25.68
2017,5,14,18,45,247.5,34.0,1.75,25.0,66.5,26.07,15.56
2017,5,14,19,0,128.0,19.0,1.6,24.0,26.0,14.83,0.0
2017,5,14,19,15,64.0,9.5,1.7,23.5,13.0,9.34,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,65.0,11.5,2.05,17.5,15.5,27.81,0.0
2017,5,15,6,0,130.0,23.0,2.3,18.0,31.0,76.8,29.32
2017,5,15,6,15,247.5,38.0,2.6,18.5,72.5,147.42,108.23
2017,5,15,6,30,365.0,53.0,2.9,19.0,114.0,224.02,174.29
2017,5,15,6,45,446.0,63.0,3.2,19.5,165.5,292.08,233.07
2017,5,15,7,0,527.0,73.0,3.5,20.0,217.0,366.64,295.79
2017,5,15,7,15,579.0,80.5,3.55,20.5,272.0,429.26,347.09
2017,5,15,7,30,631.0,88.0,3.6,21.0,327.0,495.68,399.59
2017,5,15,7,45,488.0,134.5,3.7,22.0,337.0,479.55,383.79
2017,5,15,8,0,345.0,181.0,3.8,23.0,347.0,444.22,352.57
2017,5,15,8,15,345.0,206.0,3.85,23.5,388.0,484.59,381.74
2017,5,15,8,30,345.0,231.0,3.9,24.0,429.0,523.83,409.1
2017,5,15,8,45,572.5,172.5,3.95,25.0,537.5,665.72,516.01
2017,5,15,9,0,800.0,114.0,4.0,26.0,646.0,806.53,613.57
2017,5,15,9,15,815.0,117.0,4.0,26.5,692.0,845.56,636.84
2017,5,15,9,30,830.0,120.0,4.0,27.0,738.0,882.85,659.28
2017,5,15,9,45,840.0,123.0,4.05,27.5,778.5,913.59,677.31
2017,5,15,10,0,850.0,126.0,4.1,28.0,819.0,936.35,689.93
2017,5,15,10,15,858.5,128.0,4.1,28.5,853.0,959.65,702.68
2017,5,15,10,30,867.0,130.0,4.1,29.0,887.0,980.23,713.59
2017,5,15,10,45,872.5,131.5,4.1,29.5,914.5,994.48,720.4
2017,5,15,11,0,878.0,133.0,4.1,30.0,942.0,1005.71,725.35
2017,5,15,11,15,882.0,134.0,4.1,30.5,961.5,1011.84,727.1
2017,5,15,11,30,886.0,135.0,4.1,31.0,981.0,1014.81,726.96
2017,5,15,11,45,897.5,129.0,4.1,31.5,995.0,1015.04,725.21
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,1012.1,721.56
2017,5,15,12,15,909.0,123.0,4.1,32.0,1012.5,1000.68,714.09
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,986.24,704.83
2017,5,15,12,45,650.0,280.5,4.1,32.5,917.5,884.27,636.23
2017,5,15,13,0,391.0,438.0,4.1,33.0,819.0,782.07,559.37
2017,5,15,13,15,646.0,279.5,4.1,33.0,899.5,843.41,609.13
2017,5,15,13,30,901.0,121.0,4.1,33.0,980.0,890.93,642.04
2017,5,15,13,45,895.5,120.5,4.15,33.0,958.5,857.66,620.47
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,822.21,597.83
2017,5,15,14,15,883.5,118.5,4.25,33.0,909.0,783.07,572.54
2017,5,15,14,30,877.0,117.0,4.3,33.0,881.0,742.17,545.83
2017,5,15,14,45,831.5,135.5,4.35,33.0,836.5,689.52,509.64
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,640.32,473.83
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,593.04,439.37
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,545.62,403.97
2017,5,15,15,45,741.5,144.0,4.6,33.0,664.0,491.56,363.06
2017,5,15,16,0,723.0,140.0,4.7,33.0,618.0,441.09,323.75
2017,5,15,16,15,700.5,135.0,4.75,32.5,567.5,389.24,283.01
2017,5,15,16,30,678.0,130.0,4.8,32.0,517.0,339.1,242.57
2017,5,15,16,45,645.0,125.0,4.85,31.5,464.0,287.89,200.88
2017,5,15,17,0,612.0,120.0,4.9,31.0,411.0,239.95,161.61
2017,5,15,17,15,572.5,112.0,4.85,30.5,357.0,191.69,123.06
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,147.78,89.95
2017,5,15,17,45,475.5,94.5,4.75,29.5,250.0,105.7,62.63
2017,5,15,18,0,418.0,85.0,4.7,29.0,197.0,69.37,45.16
2017,5,15,18,15,343.0,70.5,4.65,28.5,148.5,51.75,38.06
2017,5,15,18,30,268.0,56.0,4.6,28.0,100.0,42.26,29.69
2017,5,15,18,45,169.5,37.5,4.55,27.5,61.5,28.87,17.67
2017,5,15,19,0,71.0,19.0,4.5,27.0,23.0,16.08,0.0
2017,5,15,19,15,35.5,9.5,4.6,26.5,11.5,9.34,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,9.34,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,18.56,3.94
2017,5,16,6,15,62.0,45.0,4.3,20.5,55.5,79.26,56.69
2017,5,16,6,30,124.0,71.0,4.5,21.0,92.0,137.32,105.66
2017,5,16,6,45,182.0,95.5,4.75,21.5,139.0,202.46,160.4
2017,5,16,7,0,240.0,120.0,5.0,22.0,186.0,267.41,214.39
2017,5,16,7,15,206.5,136.5,5.15,22.5,202.5,276.71,222.14
2017,5,16,7,30,173.0,153.0,5.3,23.0,219.0,275.18,220.41
2017,5,16,7,45,90.0,155.5,5.45,23.5,190.5,229.02,181.58
2017,5,16,8,0,7.0,158.0,5.6,24.0,162.0,162.7,125.95
2017,5,16,8,15,3.5,133.0,5.7,24.0,135.0,133.3,102.07
2017,5,16,8,30,0.0,108.0,5.8,24.0,108.0,105.03,79.06
2017,5,16,8,45,0.0,127.5,5.9,24.5,127.5,124.43,94.04
2017,5,16,9,0,0.0,147.0,6.0,25.0,147.0,143.84,108.82
2017,5,16,9,15,1.5,154.0,6.0,25.5,155.0,151.95,114.68
2017,5,16,9,30,3.0,161.0,6.0,26.0,163.0,160.16,120.59
2017,5,16,9,45,5.5,177.5,6.05,26.5,182.0,178.84,134.61
2017,5,16,10,0,8.0,194.0,6.1,27.0,201.0,197.59,148.54
2017,5,16,10,15,9.0,201.0,6.1,27.5,209.0,205.45,154.0
2017,5,16,10,30,10.0,208.0,6.1,28.0,217.0,213.3,159.44
2017,5,16,10,45,11.5,213.5,6.15,28.5,224.0,220.12,164.14
2017,5,16,11,0,13.0,219.0,6.2,29.0,231.0,226.92,168.81
2017,5,16,11,15,12.0,203.5,6.2,29.0,215.0,210.49,156.25
2017,5,16,11,30,11.0,188.0,6.2,29.0,199.0,194.11,143.77
2017,5,16,11,45,10.5,191.0,6.2,29.0,201.5,196.38,145.38
2017,5,16,12,0,10.0,194.0,6.2,29.0,204.0,198.59,146.96
2017,5,16,12,15,12.0,229.5,6.2,29.0,242.0,234.86,174.2
2017,5,16,12,30,14.0,265.0,6.2,29.0,280.0,270.85,201.03
2017,5,16,12,45,115.5,383.5,6.25,29.5,497.0,483.62,359.92
2017,5,16,13,0,217.0,502.0,6.3,30.0,714.0,684.56,503.2
2017,5,16,13,15,140.0,476.5,6.35,30.0,613.0,583.05,429.19
2017,5,16,13,30,63.0,451.0,6.4,30.0,512.0,486.3,358.25
2017,5,16,13,45,35.5,316.0,6.45,30.0,350.5,332.23,246.36
2017,5,16,14,0,8.0,181.0,6.5,30.0,189.0,181.07,133.32
2017,5,16,14,15,27.5,282.5,6.55,30.0,307.5,289.79,215.64
2017,5,16,14,30,47.0,384.0,6.6,30.0,426.0,394.91,293.56
2017,5,16,14,45,29.0,306.0,6.65,30.0,331.5,307.83,229.23
2017,5,16,15,0,11.0,228.0,6.7,30.0,237.0,225.07,167.39
2017,5,16,15,15,5.5,157.0,6.7,29.5,161.5,154.24,114.11
2017,5,16,15,30,0.0,86.0,6.7,29.0,86.0,83.28,59.64
2017,5,16,15,45,0.0,89.5,6.75,29.0,89.5,86.65,62.47
2017,5,16,16,0,0.0,93.0,6.8,29.0,93.0,90.03,65.3
2017,5,16,16,15,0.0,92.5,6.75,28.5,92.5,89.52,65.26
2017,5,16,16,30,0.0,92.0,6.7,28.0,92.0,88.99,65.21
2017,5,16,16,45,0.0,108.0,6.65,28.0,108.0,103.75,77.15
2017,5,16,17,0,0.0,124.0,6.6,28.0,124.0,117.85,88.62
2017,5,16,17,15,0.0,107.5,6.5,27.5,107.5,102.28,76.72
2017,5,16,17,30,0.0,91.0,6.4,27.0,91.0,86.76,64.68
2017,5,16,17,45,149.0,98.5,6.3,26.5,139.0,91.37,63.36
2017,5,16,18,0,298.0,106.0,6.2,26.0,187.0,88.69,62.52
2017,5,16,18,15,230.5,86.5,6.05,25.5,140.0,67.6,52.04
2017,5,16,18,30,163.0,67.0,5.9,25.0,93.0,53.31,39.42
2017,5,16,18,45,95.0,43.0,5.75,24.5,56.5,35.09,23.08
2017,5,16,19,0,27.0,19.0,5.6,24.0,20.0,17.1,1.15
2017,5,16,19,15,13.5,9.5,5.6,23.5,10.0,9.34,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.6,20.5,2.5,2.46,0.0
2017,5,17,6,0,0.0,5.0,0.6,21.0,5.0,4.82,0.0
2017,5,17,6,15,0.0,15.0,0.55,21.0,15.0,14.46,5.97
2017,5,17,6,30,0.0,25.0,0.5,21.0,25.0,24.12,14.29
2017,5,17,6,45,0.0,39.5,0.5,21.5,39.5,38.14,26.1
2017,5,17,7,0,0.0,54.0,0.5,22.0,54.0,52.18,37.74
2017,5,17,7,15,0.0,33.0,0.6,22.0,33.0,31.85,20.9
2017,5,17,7,30,0.0,12.0,0.7,22.0,12.0,11.58,4.0
2017,5,17,7,45,0.0,29.0,0.8,22.5,29.0,28.0,17.54
2017,5,17,8,0,0.0,46.0,0.9,23.0,46.0,44.44,30.86
2017,5,17,8,15,8.5,125.0,1.0,23.5,130.5,128.75,98.47
2017,5,17,8,30,17.0,204.0,1.1,24.0,215.0,217.0,166.48
2017,5,17,8,45,13.5,206.0,1.25,25.0,215.0,215.7,163.97
2017,5,17,9,0,10.0,208.0,1.4,26.0,215.0,214.4,161.83
2017,5,17,9,15,23.5,256.5,1.45,26.5,274.0,275.68,207.47
2017,5,17,9,30,37.0,305.0,1.5,27.0,333.0,346.9,258.94
2017,5,17,9,45,34.0,315.5,1.6,27.5,342.0,354.46,263.02
2017,5,17,10,0,31.0,326.0,1.7,28.0,351.0,361.8,267.28
2017,5,17,10,15,41.5,359.5,1.7,28.5,395.0,406.02,298.05
2017,5,17,10,30,52.0,393.0,1.7,29.0,439.0,450.09,327.98
2017,5,17,10,45,141.0,429.0,1.75,29.5,558.0,581.11,419.88
2017,5,17,11,0,230.0,465.0,1.8,30.0,677.0,704.37,502.46
2017,5,17,11,15,546.0,308.5,1.75,30.0,826.5,866.78,616.63
2017,5,17,11,30,862.0,152.0,1.7,30.0,976.0,1009.13,706.34
2017,5,17,11,45,865.0,152.5,1.65,30.5,989.0,1007.37,701.15
2017,5,17,12,0,868.0,153.0,1.6,31.0,1002.0,1002.53,695.84
2017,5,17,12,15,869.0,153.5,1.55,31.5,1006.0,992.73,687.68
2017,5,17,12,30,870.0,154.0,1.5,32.0,1010.0,980.04,677.94
2017,5,17,12,45,873.5,150.5,1.5,32.5,1007.0,963.13,666.48
2017,5,17,13,0,877.0,147.0,1.5,33.0,1004.0,943.4,653.44
2017,5,17,13,15,874.5,146.5,1.55,33.0,991.0,918.34,639.14
2017,5,17,13,30,872.0,146.0,1.6,33.0,978.0,890.78,623.25
2017,5,17,13,45,869.5,143.0,1.7,33.0,958.0,858.53,604.82
2017,5,17,14,0,867.0,140.0,1.8,33.0,938.0,824.02,584.69
2017,5,17,14,15,860.0,138.5,1.85,33.0,909.5,785.31,561.11
2017,5,17,14,30,853.0,137.0,1.9,33.0,881.0,744.94,536.17
2017,5,17,14,45,841.5,135.5,2.0,33.0,845.0,700.03,507.19
2017,5,17,15,0,830.0,134.0,2.1,33.0,809.0,652.08,474.7
2017,5,17,15,15,817.0,131.5,2.2,32.5,767.5,603.41,441.61
2017,5,17,15,30,804.0,129.0,2.3,32.0,726.0,554.49,407.15
2017,5,17,15,45,783.5,127.5,2.45,32.0,678.5,502.72,368.78
2017,5,17,16,0,763.0,126.0,2.6,32.0,631.0,451.91,329.9
2017,5,17,16,15,740.5,121.5,2.75,31.5,580.0,395.56,286.51
2017,5,17,16,30,718.0,117.0,2.9,31.0,529.0,343.84,245.22
2017,5,17,16,45,685.0,113.0,3.05,31.0,474.5,291.37,202.27
2017,5,17,17,0,652.0,109.0,3.2,31.0,420.0,242.11,161.64
2017,5,17,17,15,612.5,102.5,3.35,30.0,365.5,192.91,122.57
2017,5,17,17,30,573.0,96.0,3.5,29.0,311.0,148.02,88.64
2017,5,17,17,45,508.0,89.0,3.65,28.5,256.5,105.25,60.86
2017,5,17,18,0,443.0,82.0,3.8,28.0,202.0,69.55,44.02
2017,5,17,18,15,365.0,69.5,3.8,27.0,153.5,50.81,37.55
2017,5,17,18,30,287.0,57.0,3.8,26.0,105.0,42.93,30.58
2017,5,17,18,45,174.0,39.5,3.85,25.5,65.5,30.4,19.24
2017,5,17,19,0,61.0,22.0,3.9,25.0,26.0,18.49,2.77
2017,5,17,19,15,30.5,11.0,3.95,24.5,13.0,10.81,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.0,3.35,22.0,14.0,19.28,0.0
2017,5,18,6,0,58.0,24.0,3.4,22.0,28.0,52.07,23.47
2017,5,18,6,15,141.5,45.5,3.55,22.0,67.0,113.61,82.6
2017,5,18,6,30,225.0,67.0,3.7,22.0,106.0,178.84,138.0
2017,5,18,6,45,112.5,75.0,3.9,22.5,94.5,137.89,107.63
2017,5,18,7,0,0.0,83.0,4.1,23.0,83.0,82.99,62.76
2017,5,18,7,15,6.0,108.0,4.3,23.5,110.0,112.04,86.39
2017,5,18,7,30,12.0,133.0,4.5,24.0,137.0,141.45,109.84
2017,5,18,7,45,6.0,128.5,4.7,24.5,130.5,131.59,101.23
2017,5,18,8,0,0.0,124.0,4.9,25.0,124.0,122.04,92.88
2017,5,18,8,15,0.0,130.5,5.05,25.5,130.5,128.14,97.2
2017,5,18,8,30,0.0,137.0,5.2,26.0,137.0,134.33,101.53
2017,5,18,8,45,1.5,152.5,5.35,27.0,154.0,150.92,113.79
2017,5,18,9,0,3.0,168.0,5.5,28.0,171.0,167.58,125.93
2017,5,18,9,15,11.5,218.0,5.55,28.0,227.5,225.55,170.33
2017,5,18,9,30,20.0,268.0,5.6,28.0,284.0,284.06,214.44
2017,5,18,9,45,18.0,270.5,5.7,28.5,285.5,284.41,213.66
2017,5,18,10,0,16.0,273.0,5.8,29.0,287.0,284.72,213.01
2017,5,18,10,15,127.5,353.0,5.8,29.5,465.0,489.82,366.97
2017,5,18,10,30,239.0,433.0,5.8,30.0,643.0,681.78,504.29
2017,5,18,10,45,470.0,337.0,5.85,30.5,765.5,822.46,607.54
2017,5,18,11,0,701.0,241.0,5.9,31.0,888.0,953.64,700.38
2017,5,18,11,15,541.0,336.0,5.9,31.0,842.0,890.25,651.87
2017,5,18,11,30,381.0,431.0,5.9,31.0,796.0,819.39,597.82
2017,5,18,11,45,196.5,329.0,5.95,31.5,517.5,529.43,391.76
2017,5,18,12,0,12.0,227.0,6.0,32.0,239.0,232.84,170.18
2017,5,18,12,15,31.0,338.5,6.0,32.0,369.5,363.02,266.34
2017,5,18,12,30,50.0,450.0,6.0,32.0,500.0,488.57,356.22
2017,5,18,12,45,155.5,472.0,6.05,32.5,624.5,606.92,442.03
2017,5,18,13,0,261.0,494.0,6.1,33.0,749.0,717.74,520.29
2017,5,18,13,15,482.5,371.0,6.1,33.0,835.0,787.57,575.32
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,844.76,620.84
2017,5,18,13,45,495.5,349.5,6.1,33.0,818.0,743.14,544.92
2017,5,18,14,0,287.0,451.0,6.1,33.0,715.0,651.85,475.79
2017,5,18,14,15,149.0,340.5,6.1,33.0,477.5,434.62,320.41
2017,5,18,14,30,11.0,230.0,6.1,33.0,240.0,228.79,167.3
2017,5,18,14,45,54.0,310.0,6.15,33.0,354.5,328.68,242.37
2017,5,18,15,0,97.0,390.0,6.2,33.0,469.0,423.88,312.21
2017,5,18,15,15,157.0,371.5,6.25,32.5,492.0,432.2,320.02
2017,5,18,15,30,217.0,353.0,6.3,32.0,515.0,438.64,326.11
2017,5,18,15,45,385.0,287.0,6.35,32.0,551.5,447.9,333.77
2017,5,18,16,0,553.0,221.0,6.4,32.0,588.0,440.51,327.07
2017,5,18,16,15,432.0,229.5,6.4,31.5,502.5,369.34,273.16
2017,5,18,16,30,311.0,238.0,6.4,31.0,417.0,313.89,231.59
2017,5,18,16,45,373.5,209.5,6.4,30.5,403.0,289.37,210.34
2017,5,18,17,0,436.0,181.0,6.4,30.0,389.0,254.0,179.5
2017,5,18,17,15,394.5,167.0,6.35,29.5,337.5,213.09,147.62
2017,5,18,17,30,353.0,153.0,6.3,29.0,286.0,172.22,117.11
2017,5,18,17,45,297.0,135.5,6.25,28.5,235.0,131.9,89.65
2017,5,18,18,0,241.0,118.0,6.2,28.0,184.0,97.53,69.27
2017,5,18,18,15,180.0,95.0,6.0,27.5,138.0,73.6,56.68
2017,5,18,18,30,119.0,72.0,5.8,27.0,92.0,59.25,44.1
2017,5,18,18,45,65.5,44.5,5.6,26.5,55.0,37.96,25.35
2017,5,18,19,0,12.0,17.0,5.4,26.0,18.0,16.32,2.56
2017,5,18,19,15,6.0,8.5,5.3,25.5,9.0,8.36,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,13.69,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,33.62,14.16
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,89.72,64.7
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,153.15,118.13
2017,5,19,6,45,71.5,63.0,5.1,22.5,75.5,104.0,80.15
2017,5,19,7,0,0.0,53.0,5.3,23.0,53.0,51.21,36.71
2017,5,19,7,15,0.0,67.5,5.4,23.5,67.5,65.33,48.23
2017,5,19,7,30,0.0,82.0,5.5,24.0,82.0,79.78,59.77
2017,5,19,7,45,25.0,138.0,5.65,25.0,150.0,159.46,123.95
2017,5,19,8,0,50.0,194.0,5.8,26.0,218.0,239.07,186.29
2017,5,19,8,15,61.0,221.5,5.85,26.5,254.5,277.66,215.45
2017,5,19,8,30,72.0,249.0,5.9,27.0,291.0,316.75,244.58
2017,5,19,8,45,186.0,271.0,6.0,27.5,392.5,442.09,341.52
2017,5,19,9,0,300.0,293.0,6.1,28.0,494.0,575.02,441.0
2017,5,19,9,15,233.0,326.5,6.15,28.5,489.0,551.01,419.16
2017,5,19,9,30,166.0,360.0,6.2,29.0,484.0,531.22,400.72
2017,5,19,9,45,442.0,278.0,6.3,29.5,633.5,716.01,541.28
2017,5,19,10,0,718.0,196.0,6.4,30.0,783.0,898.66,672.45
2017,5,19,10,15,500.0,310.0,6.45,30.5,727.5,817.45,608.17
2017,5,19,10,30,282.0,424.0,6.5,31.0,672.0,722.16,532.52
2017,5,19,10,45,521.0,314.0,6.55,31.5,789.0,848.99,627.54
2017,5,19,11,0,760.0,204.0,6.6,32.0,906.0,969.83,711.9
2017,5,19,11,15,765.0,205.5,6.6,32.0,925.5,976.38,715.1
2017,5,19,11,30,770.0,207.0,6.6,32.0,945.0,980.08,717.03
2017,5,19,11,45,492.0,355.5,6.6,32.5,829.5,852.63,623.14
2017,5,19,12,0,214.0,504.0,6.6,33.0,714.0,713.32,516.59
2017,5,19,12,15,117.0,421.5,6.6,33.0,536.5,531.97,388.26
2017,5,19,12,30,20.0,339.0,6.6,33.0,359.0,348.68,254.25
2017,5,19,12,45,17.5,303.5,6.6,33.5,321.0,310.84,226.6
2017,5,19,13,0,15.0,268.0,6.6,34.0,283.0,273.3,198.88
2017,5,19,13,15,19.0,311.0,6.55,34.0,330.0,317.42,231.15
2017,5,19,13,30,23.0,354.0,6.5,34.0,377.0,360.82,262.58
2017,5,19,13,45,17.5,293.5,6.5,34.0,311.0,297.12,216.47
2017,5,19,14,0,12.0,233.0,6.5,34.0,245.0,234.0,170.4
2017,5,19,14,15,86.0,336.0,6.45,33.5,412.5,382.58,281.68
2017,5,19,14,30,160.0,439.0,6.4,33.0,580.0,523.8,384.63
2017,5,19,14,45,86.0,338.5,6.4,33.0,414.5,376.62,277.62
2017,5,19,15,0,12.0,238.0,6.4,33.0,249.0,235.14,172.68
2017,5,19,15,15,10.0,219.0,6.35,32.5,227.5,215.16,158.53
2017,5,19,15,30,8.0,200.0,6.3,32.0,206.0,195.41,144.29
2017,5,19,15,45,7.0,194.0,6.3,32.0,199.5,188.45,139.37
2017,5,19,16,0,6.0,188.0,6.3,32.0,193.0,181.54,134.48
2017,5,19,16,15,52.0,221.0,6.2,31.5,252.0,224.18,167.27
2017,5,19,16,30,98.0,254.0,6.1,31.0,311.0,262.93,196.4
2017,5,19,16,45,104.0,229.5,6.0,30.5,284.5,236.32,176.18
2017,5,19,17,0,110.0,205.0,5.9,30.0,258.0,204.73,151.84
2017,5,19,17,15,95.0,182.0,5.75,29.5,224.0,178.75,132.36
2017,5,19,17,30,80.0,159.0,5.6,29.0,190.0,150.04,110.88
2017,5,19,17,45,68.0,134.0,5.45,29.0,157.0,121.89,89.71
2017,5,19,18,0,56.0,109.0,5.3,29.0,124.0,95.34,70.13
2017,5,19,18,15,38.0,84.5,5.1,28.5,93.5,73.22,56.13
2017,5,19,18,30,20.0,60.0,4.9,28.0,63.0,53.31,38.99
2017,5,19,18,45,10.0,37.5,4.7,27.5,39.0,35.15,23.02
2017,5,19,19,0,0.0,15.0,4.5,27.0,15.0,14.48,2.22
2017,5,19,19,15,0.0,7.5,4.35,26.5,7.5,7.37,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.96,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.93,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.89,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.86,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,4.82,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,5.79,0.0
2017,5,20,7,45,0.0,22.0,2.65,23.5,22.0,21.24,11.85
2017,5,20,8,0,0.0,38.0,2.8,24.0,38.0,36.71,24.38
2017,5,20,8,15,0.0,25.5,2.95,24.0,25.5,24.63,14.44
2017,5,20,8,30,0.0,13.0,3.1,24.0,13.0,12.56,4.56
2017,5,20,8,45,0.0,22.5,3.3,24.5,22.5,21.74,11.94
2017,5,20,9,0,0.0,32.0,3.5,25.0,32.0,30.94,19.23
2017,5,20,9,15,0.0,64.5,3.7,25.5,64.5,62.42,44.16
2017,5,20,9,30,0.0,97.0,3.9,26.0,97.0,94.0,68.76
2017,5,20,9,45,0.0,81.0,4.15,26.5,81.0,78.45,56.28
2017,5,20,10,0,0.0,65.0,4.4,27.0,65.0,62.96,43.94
2017,5,20,10,15,0.0,70.5,4.0,27.0,70.5,68.31,48.05
2017,5,20,10,30,0.0,76.0,3.6,27.0,76.0,73.66,52.13
2017,5,20,10,45,0.0,97.0,3.25,27.5,97.0,94.18,67.8
2017,5,20,11,0,0.0,118.0,2.9,28.0,118.0,114.73,83.31
2017,5,20,11,15,3.5,144.5,2.8,28.0,148.5,144.13,105.77
2017,5,20,11,30,7.0,171.0,2.7,28.0,179.0,173.51,127.98
2017,5,20,11,45,10.0,208.0,2.6,28.5,219.0,212.58,156.87
2017,5,20,12,0,13.0,245.0,2.5,29.0,259.0,251.46,185.15
2017,5,20,12,15,49.5,367.0,2.6,29.0,417.0,409.16,300.21
2017,5,20,12,30,86.0,489.0,2.7,29.0,575.0,561.3,406.52
2017,5,20,12,45,124.5,497.5,2.8,29.0,620.5,602.8,435.66
2017,5,20,13,0,163.0,506.0,2.9,29.0,666.0,639.75,462.1
2017,5,20,13,15,90.5,412.5,2.85,28.5,501.5,478.52,349.84
2017,5,20,13,30,18.0,319.0,2.8,28.0,337.0,323.08,237.9
2017,5,20,13,45,13.5,257.5,2.75,28.0,271.0,259.44,191.85
2017,5,20,14,0,9.0,196.0,2.7,28.0,205.0,196.27,145.07
2017,5,20,14,15,10.0,210.0,2.4,28.0,219.5,209.83,155.41
2017,5,20,14,30,11.0,224.0,2.1,28.0,234.0,223.15,165.36
2017,5,20,14,45,17.0,263.0,1.8,28.0,277.5,263.07,195.02
2017,5,20,15,0,23.0,302.0,1.5,28.0,321.0,301.7,223.16
2017,5,20,15,15,94.0,330.0,1.35,27.5,401.0,362.56,268.8
2017,5,20,15,30,165.0,358.0,1.2,27.0,481.0,415.07,306.99
2017,5,20,15,45,100.5,312.0,1.05,26.5,386.0,336.62,250.04
2017,5,20,16,0,36.0,266.0,0.9,26.0,291.0,260.51,194.8
2017,5,20,16,15,25.5,233.0,1.55,25.5,250.0,228.74,172.95
2017,5,20,16,30,15.0,200.0,2.2,25.0,209.0,193.08,146.96
2017,5,20,16,45,7.5,172.5,2.85,24.5,177.0,164.42,125.73
2017,5,20,17,0,0.0,145.0,3.5,24.0,145.0,136.69,104.81
2017,5,20,17,15,0.0,125.5,3.85,23.0,125.5,118.36,90.95
2017,5,20,17,30,0.0,106.0,4.2,22.0,106.0,100.11,76.83
2017,5,20,17,45,92.0,116.5,4.6,21.5,142.0,106.96,79.31
2017,5,20,18,0,184.0,127.0,5.0,21.0,178.0,107.36,79.85
2017,5,20,18,15,137.0,99.0,4.9,20.5,132.5,79.62,63.57
2017,5,20,18,30,90.0,71.0,4.8,20.0,87.0,58.72,45.03
2017,5,20,18,45,45.0,44.5,4.75,19.5,52.5,38.09,26.42
2017,5,20,19,0,0.0,18.0,4.7,19.0,18.0,17.38,4.76
2017,5,20,19,15,0.0,9.0,4.5,18.5,9.0,8.85,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,3.5,3.05,17.5,3.5,3.44,0.0
2017,5,21,6,0,0.0,7.0,3.1,18.0,7.0,6.74,0.0
2017,5,21,6,15,0.0,24.0,3.2,18.0,24.0,23.16,13.21
2017,5,21,6,30,0.0,41.0,3.3,18.0,41.0,39.69,27.43
2017,5,21,6,45,0.0,63.5,3.45,18.0,63.5,63.04,47.29
2017,5,21,7,0,0.0,86.0,3.6,18.0,86.0,86.16,66.74
2017,5,21,7,15,0.0,59.0,3.75,18.0,59.0,57.01,42.36
2017,5,21,7,30,0.0,32.0,3.9,18.0,32.0,30.89,20.37
2017,5,21,7,45,0.0,83.5,4.05,18.5,83.5,80.93,61.85
2017,5,21,8,0,0.0,135.0,4.2,19.0,135.0,133.43,104.38
2017,5,21,8,15,0.0,115.0,4.3,19.0,115.0,112.29,86.76
2017,5,21,8,30,0.0,95.0,4.4,19.0,95.0,92.03,70.0
2017,5,21,8,45,1.0,129.5,4.55,19.5,130.5,127.23,98.11
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,162.66,125.91
2017,5,21,9,15,4.0,177.0,4.7,20.0,181.0,177.28,137.18
2017,5,21,9,30,6.0,190.0,4.7,20.0,196.0,191.97,148.48
2017,5,21,9,45,47.0,289.0,4.7,20.5,328.0,338.24,262.66
2017,5,21,10,0,88.0,388.0,4.7,21.0,460.0,481.44,369.95
2017,5,21,10,15,60.5,373.5,4.6,21.0,424.0,439.0,336.19
2017,5,21,10,30,33.0,359.0,4.5,21.0,388.0,396.08,302.58
2017,5,21,10,45,72.0,410.5,4.4,21.5,476.5,486.57,369.88
2017,5,21,11,0,111.0,462.0,4.3,22.0,565.0,576.91,434.77
2017,5,21,11,15,112.5,473.0,4.2,22.0,579.5,587.65,441.43
2017,5,21,11,30,114.0,484.0,4.1,22.0,594.0,597.84,448.07
2017,5,21,11,45,140.5,495.0,4.05,22.0,632.0,637.2,476.41
2017,5,21,12,0,167.0,506.0,4.0,22.0,670.0,669.56,499.49
2017,5,21,12,15,133.5,501.0,4.1,22.0,632.5,626.61,468.02
2017,5,21,12,30,100.0,496.0,4.2,22.0,595.0,581.61,435.21
2017,5,21,12,45,76.5,473.0,4.3,22.0,548.5,532.61,399.7
2017,5,21,13,0,53.0,450.0,4.4,22.0,502.0,484.69,364.72
2017,5,21,13,15,43.0,423.5,4.55,22.0,465.5,446.77,337.32
2017,5,21,13,30,33.0,397.0,4.7,22.0,429.0,409.68,310.2
2017,5,21,13,45,38.5,401.0,4.85,22.0,437.5,415.07,314.88
2017,5,21,14,0,44.0,405.0,5.0,22.0,446.0,419.91,319.04
2017,5,21,14,15,32.5,361.0,5.05,21.5,391.0,366.84,280.05
2017,5,21,14,30,21.0,317.0,5.1,21.0,336.0,317.97,243.79
2017,5,21,14,45,20.5,304.0,5.2,21.0,322.0,303.79,233.45
2017,5,21,15,0,20.0,291.0,5.3,21.0,308.0,289.65,223.04
2017,5,21,15,15,10.0,217.5,5.35,21.0,226.5,213.81,164.57
2017,5,21,15,30,0.0,144.0,5.4,21.0,145.0,138.55,105.61
2017,5,21,15,45,1.0,153.0,5.45,21.0,154.5,147.32,112.93
2017,5,21,16,0,2.0,162.0,5.5,21.0,164.0,155.79,119.99
2017,5,21,16,15,1.0,140.0,5.35,20.5,141.0,134.5,103.54
2017,5,21,16,30,0.0,118.0,5.2,20.0,118.0,113.36,87.05
2017,5,21,16,45,0.0,71.0,5.1,19.5,71.0,68.66,51.04
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,23.17,13.67
2017,5,21,17,15,0.0,20.5,4.8,18.5,20.5,19.79,10.95
2017,5,21,17,30,0.0,17.0,4.6,18.0,17.0,16.4,8.18
2017,5,21,17,45,0.0,13.5,4.45,18.0,13.5,13.02,5.36
2017,5,21,18,0,0.0,10.0,4.3,18.0,10.0,9.64,2.5
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,7.23,0.74
2017,5,21,18,30,0.0,5.0,4.3,17.0,5.0,4.82,0.0
2017,5,21,18,45,0.0,2.5,4.3,17.0,2.5,2.41,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.5,12.5,3.45,15.0,14.5,18.98,0.0
2017,5,22,6,0,51.0,25.0,3.4,15.0,29.0,47.35,25.3
2017,5,22,6,15,121.5,48.0,3.4,15.0,67.0,109.64,82.54
2017,5,22,6,30,192.0,71.0,3.4,15.0,105.0,170.75,135.64
2017,5,22,6,45,96.0,70.0,3.4,15.5,87.0,124.0,99.12
2017,5,22,7,0,0.0,69.0,3.4,16.0,69.0,67.58,51.62
2017,5,22,7,15,0.0,47.5,3.4,16.0,47.5,45.88,33.32
2017,5,22,7,30,0.0,26.0,3.4,16.0,26.0,25.09,15.66
2017,5,22,7,45,0.0,37.5,3.4,16.5,37.5,36.22,24.92
2017,5,22,8,0,0.0,49.0,3.4,17.0,49.0,47.35,34.05
2017,5,22,8,15,0.0,93.5,3.45,17.5,93.5,90.62,69.55
2017,5,22,8,30,0.0,138.0,3.5,18.0,138.0,135.31,105.45
2017,5,22,8,45,7.0,181.5,3.6,18.5,186.5,185.01,144.9
2017,5,22,9,0,14.0,225.0,3.7,19.0,235.0,235.28,184.0
2017,5,22,9,15,16.0,244.0,3.85,19.5,256.0,256.18,199.45
2017,5,22,9,30,18.0,263.0,4.0,20.0,277.0,277.1,214.82
2017,5,22,9,45,14.5,248.0,4.15,20.5,259.5,258.23,199.31
2017,5,22,10,0,11.0,233.0,4.3,21.0,242.0,239.55,184.13
2017,5,22,10,15,14.0,261.5,4.45,21.0,274.0,270.88,208.1
2017,5,22,10,30,17.0,290.0,4.6,21.0,306.0,302.16,231.79
2017,5,22,10,45,21.0,321.5,4.85,21.5,341.5,337.34,257.9
2017,5,22,11,0,25.0,353.0,5.1,22.0,377.0,379.46,288.94
2017,5,22,11,15,27.0,368.0,5.15,22.0,394.0,395.36,300.54
2017,5,22,11,30,29.0,383.0,5.2,22.0,411.0,410.97,311.98
2017,5,22,11,45,26.0,374.5,5.3,22.5,400.0,397.69,301.3
2017,5,22,12,0,23.0,366.0,5.4,23.0,389.0,380.1,287.56
2017,5,22,12,15,17.0,288.5,5.05,23.0,306.0,297.41,225.26
2017,5,22,12,30,11.0,211.0,4.7,23.0,223.0,215.52,162.92
2017,5,22,12,45,12.0,227.5,4.35,23.5,240.5,232.01,175.19
2017,5,22,13,0,13.0,244.0,4.0,24.0,258.0,248.32,187.08
2017,5,22,13,15,17.5,297.5,3.7,24.0,315.5,303.16,228.22
2017,5,22,13,30,22.0,351.0,3.4,24.0,373.0,357.18,268.03
2017,5,22,13,45,19.0,320.0,3.15,24.0,339.0,323.69,243.03
2017,5,22,14,0,16.0,289.0,2.9,24.0,305.0,290.55,218.45
2017,5,22,14,15,20.5,310.5,2.85,24.0,329.5,313.11,235.63
2017,5,22,14,30,25.0,332.0,2.8,24.0,354.0,331.8,249.72
2017,5,22,14,45,21.5,307.0,2.8,24.5,325.5,307.31,231.26
2017,5,22,15,0,18.0,282.0,2.8,25.0,297.0,280.07,210.86
2017,5,22,15,15,11.5,229.5,2.8,25.0,239.0,225.91,170.39
2017,5,22,15,30,5.0,177.0,2.8,25.0,181.0,172.35,129.79
2017,5,22,15,45,2.5,163.5,2.85,25.0,165.5,157.91,119.01
2017,5,22,16,0,0.0,150.0,2.9,25.0,150.0,143.74,108.33
2017,5,22,16,15,0.0,140.0,2.9,25.0,140.0,134.11,101.16
2017,5,22,16,30,0.0,130.0,2.9,25.0,130.0,124.5,93.95
2017,5,22,16,45,0.0,96.5,2.9,25.0,96.5,93.1,69.38
2017,5,22,17,0,0.0,63.0,2.9,25.0,63.0,60.9,43.81
2017,5,22,17,15,0.0,55.0,2.8,24.5,55.0,53.15,37.81
2017,5,22,17,30,0.0,47.0,2.7,24.0,47.0,45.4,31.7
2017,5,22,17,45,254.5,60.0,2.6,23.5,131.5,66.94,39.68
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,68.61,40.31
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,44.95,33.37
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,39.4,28.37
2017,5,22,18,45,254.0,38.5,1.75,20.5,75.0,29.31,19.08
2017,5,22,19,0,145.0,24.0,1.5,20.0,34.0,18.66,6.6
2017,5,22,19,15,72.5,12.0,1.6,19.5,17.0,11.8,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,27.94,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,79.46,46.23
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,141.96,106.17
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,211.12,165.05
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.5,270.76,215.88
2017,5,23,7,0,430.0,89.0,1.4,19.0,212.0,336.36,270.21
2017,5,23,7,15,215.0,95.0,1.5,19.5,156.5,232.52,187.46
2017,5,23,7,30,0.0,101.0,1.6,20.0,101.0,99.51,76.59
2017,5,23,7,45,11.0,139.5,1.7,20.5,145.0,146.46,114.67
2017,5,23,8,0,22.0,178.0,1.8,21.0,189.0,194.38,152.36
2017,5,23,8,15,23.0,197.5,1.8,21.5,210.0,215.23,167.75
2017,5,23,8,30,24.0,217.0,1.8,22.0,231.0,236.07,182.96
2017,5,23,8,45,17.0,213.0,1.8,23.0,223.5,225.76,173.44
2017,5,23,9,0,10.0,209.0,1.8,24.0,216.0,215.37,164.07
2017,5,23,9,15,69.0,283.5,1.75,24.0,335.0,352.39,268.76
2017,5,23,9,30,128.0,358.0,1.7,24.0,454.0,495.07,372.32
2017,5,23,9,45,129.5,379.5,1.65,24.5,481.5,520.16,387.31
2017,5,23,10,0,131.0,401.0,1.6,25.0,509.0,544.68,402.46
2017,5,23,10,15,80.5,375.5,1.55,25.5,442.5,460.31,340.13
2017,5,23,10,30,30.0,350.0,1.5,26.0,376.0,383.78,283.14
2017,5,23,10,45,193.0,387.5,1.5,26.5,565.5,589.31,432.14
2017,5,23,11,0,356.0,425.0,1.5,27.0,755.0,795.3,569.96
2017,5,23,11,15,581.5,302.5,1.5,27.0,855.0,898.24,641.17
