Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,15,19.0,298.5,2.15,27.5,315.0,313.08,232.44
2017,6,2,10,30,19.0,307.0,2.1,28.0,324.0,321.28,237.48
2017,6,2,10,45,103.5,389.0,2.1,28.5,485.0,503.24,368.99
2017,6,2,11,0,188.0,471.0,2.1,29.0,646.0,670.39,482.69
2017,6,2,11,15,305.5,446.5,2.1,29.0,738.0,766.26,548.33
2017,6,2,11,30,423.0,422.0,2.1,29.0,830.0,859.18,610.8
2017,6,2,11,45,422.5,431.5,2.1,29.5,843.5,862.5,610.32
2017,6,2,12,0,422.0,441.0,2.1,30.0,857.0,863.94,609.52
2017,6,2,12,15,270.5,473.5,2.05,30.0,740.5,737.22,522.8
2017,6,2,12,30,119.0,506.0,2.0,30.0,624.0,613.19,436.28
2017,6,2,12,45,465.0,340.5,2.0,30.0,798.5,776.57,557.51
2017,6,2,13,0,811.0,175.0,2.0,30.0,973.0,921.37,655.04
2017,6,2,13,15,636.0,301.0,2.0,30.0,922.0,863.49,614.85
2017,6,2,13,30,461.0,427.0,2.0,30.0,871.0,809.94,574.77
2017,6,2,13,45,442.0,412.5,2.0,30.0,831.5,762.91,544.64
2017,6,2,14,0,423.0,398.0,2.0,30.0,792.0,716.15,514.2
2017,6,2,14,15,264.5,416.0,2.0,30.0,660.0,593.46,428.76
2017,6,2,14,30,106.0,434.0,2.0,30.0,528.0,485.54,351.59
2017,6,2,14,45,167.0,417.5,2.05,30.0,559.0,503.09,366.31
2017,6,2,15,0,228.0,401.0,2.1,30.0,590.0,518.47,378.41
2017,6,2,15,15,483.5,277.0,2.1,29.5,652.5,545.17,402.43
2017,6,2,15,30,739.0,153.0,2.1,29.0,715.0,556.24,413.27
2017,6,2,15,45,723.5,149.0,2.15,29.0,671.0,505.32,375.17
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,457.59,338.65
2017,6,2,16,15,687.0,140.5,2.2,29.0,579.0,407.85,299.6
2017,6,2,16,30,666.0,136.0,2.2,29.0,531.0,359.64,260.8
2017,6,2,16,45,637.0,130.5,2.2,29.0,480.0,309.74,220.2
2017,6,2,17,0,608.0,125.0,2.2,29.0,429.0,262.62,181.39
2017,6,2,17,15,572.0,117.5,2.0,28.5,377.0,215.22,143.06
2017,6,2,17,30,536.0,110.0,1.8,28.0,325.0,171.69,108.87
2017,6,2,17,45,485.5,100.5,1.65,27.5,273.0,129.05,78.35
2017,6,2,18,0,435.0,91.0,1.5,27.0,221.0,91.22,55.45
2017,6,2,18,15,369.0,78.5,1.5,26.5,173.0,56.64,42.68
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,49.04,36.03
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.5,37.25,25.57
2017,6,2,19,0,127.0,32.0,1.5,25.0,44.0,26.53,15.02
2017,6,2,19,15,63.5,16.0,1.6,24.5,22.0,15.73,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,52.0,14.5,1.05,20.5,19.0,28.3,0.0
2017,6,3,6,0,104.0,29.0,1.2,21.0,38.0,75.77,47.9
2017,6,3,6,15,181.5,46.5,1.25,21.5,75.5,135.78,100.99
2017,6,3,6,30,259.0,64.0,1.3,22.0,113.0,196.83,152.33
2017,6,3,6,45,327.5,76.0,1.4,22.5,158.5,254.66,200.69
2017,6,3,7,0,396.0,88.0,1.5,23.0,204.0,319.03,253.09
2017,6,3,7,15,489.0,91.5,1.55,23.5,264.5,396.98,314.54
2017,6,3,7,30,582.0,95.0,1.6,24.0,325.0,480.22,378.06
2017,6,3,7,45,338.0,152.0,1.65,24.5,290.0,396.29,310.72
2017,6,3,8,0,94.0,209.0,1.7,25.0,255.0,286.72,221.89
2017,6,3,8,15,86.5,231.5,1.75,25.5,278.0,307.6,236.84
2017,6,3,8,30,79.0,254.0,1.8,26.0,301.0,327.61,250.32
2017,6,3,8,45,39.5,188.5,1.85,26.5,212.0,224.68,170.87
2017,6,3,9,0,0.0,123.0,1.9,27.0,123.0,119.75,88.56
2017,6,3,9,15,117.0,239.0,1.9,27.5,327.0,354.9,269.65
2017,6,3,9,30,234.0,355.0,1.9,28.0,531.0,587.43,435.04
2017,6,3,9,45,163.0,373.0,1.95,28.5,499.0,544.27,399.73
2017,6,3,10,0,92.0,391.0,2.0,29.0,467.0,488.55,357.43
2017,6,3,10,15,185.0,408.0,2.0,29.0,568.5,603.94,439.79
2017,6,3,10,30,278.0,425.0,2.0,29.0,670.0,720.62,519.22
2017,6,3,10,45,198.5,445.5,2.05,29.5,623.5,655.87,471.33
2017,6,3,11,0,119.0,466.0,2.1,30.0,577.0,596.77,427.98
2017,6,3,11,15,195.0,472.5,2.05,30.0,658.5,676.6,483.74
2017,6,3,11,30,271.0,479.0,2.0,30.0,740.0,761.45,540.33
2017,6,3,11,45,281.0,482.5,2.0,30.0,756.5,769.95,545.07
2017,6,3,12,0,291.0,486.0,2.0,30.0,773.0,777.13,549.64
2017,6,3,12,15,267.5,495.0,1.95,30.0,759.5,755.64,534.33
2017,6,3,12,30,244.0,504.0,1.9,30.0,746.0,731.52,517.6
2017,6,3,12,45,259.0,498.0,1.85,30.5,754.0,732.96,517.79
2017,6,3,13,0,274.0,492.0,1.8,31.0,762.0,731.24,515.77
2017,6,3,13,15,253.5,490.5,1.75,31.0,738.0,700.54,494.97
2017,6,3,13,30,233.0,489.0,1.7,31.0,714.0,671.42,475.36
2017,6,3,13,45,256.5,472.5,1.65,31.0,716.0,663.84,471.23
2017,6,3,14,0,280.0,456.0,1.6,31.0,718.0,655.63,466.43
2017,6,3,14,15,366.0,409.5,1.55,30.5,741.0,666.7,476.98
2017,6,3,14,30,452.0,363.0,1.5,30.0,764.0,668.77,481.11
2017,6,3,14,45,386.5,371.5,1.45,30.0,705.0,612.28,441.55
2017,6,3,15,0,321.0,380.0,1.4,30.0,646.0,557.6,403.35
2017,6,3,15,15,245.0,372.0,1.35,30.0,569.5,486.76,353.71
2017,6,3,15,30,169.0,364.0,1.3,30.0,493.0,426.47,310.93
2017,6,3,15,45,277.0,320.0,1.3,30.0,515.5,429.5,314.41
2017,6,3,16,0,385.0,276.0,1.3,30.0,538.0,426.32,311.79
2017,6,3,16,15,342.0,262.5,1.25,29.5,482.5,374.9,274.33
2017,6,3,16,30,299.0,249.0,1.2,29.0,427.0,327.54,239.65
2017,6,3,16,45,206.5,231.5,1.2,29.0,349.0,269.95,197.75
2017,6,3,17,0,114.0,214.0,1.2,29.0,271.0,217.29,160.13
2017,6,3,17,15,104.5,190.0,1.15,28.5,238.0,191.17,140.8
2017,6,3,17,30,95.0,166.0,1.1,28.0,205.0,161.81,118.85
2017,6,3,17,45,84.0,142.0,1.05,27.5,172.5,133.49,97.85
2017,6,3,18,0,73.0,118.0,1.0,27.0,140.0,106.59,78.19
2017,6,3,18,15,55.5,94.5,0.9,26.5,109.0,81.54,63.62
2017,6,3,18,30,38.0,71.0,0.8,26.0,78.0,62.44,47.3
2017,6,3,18,45,19.0,49.0,0.75,25.5,52.5,44.11,31.31
2017,6,3,19,0,0.0,27.0,0.7,25.0,27.0,25.73,14.54
2017,6,3,19,15,0.0,13.5,0.7,24.5,13.5,13.27,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,1.0,13.5,1.5,20.5,13.5,13.54,0.0
2017,6,4,6,0,2.0,27.0,1.7,21.0,27.0,28.19,15.06
2017,6,4,6,15,32.5,48.5,1.85,21.0,54.5,66.08,47.47
2017,6,4,6,30,63.0,70.0,2.0,21.0,82.0,109.03,83.62
2017,6,4,6,45,93.0,91.0,2.15,21.5,115.0,148.68,116.88
2017,6,4,7,0,123.0,112.0,2.3,22.0,148.0,190.95,151.75
2017,6,4,7,15,61.5,66.5,2.4,22.5,84.5,106.5,83.03
2017,6,4,7,30,0.0,21.0,2.5,23.0,21.0,20.27,11.1
2017,6,4,7,45,0.0,71.5,2.6,23.5,71.5,69.13,50.98
2017,6,4,8,0,0.0,122.0,2.7,24.0,122.0,119.81,91.31
2017,6,4,8,15,9.5,165.5,2.75,24.5,171.0,171.28,131.63
2017,6,4,8,30,19.0,209.0,2.8,25.0,220.0,223.6,171.7
2017,6,4,8,45,86.0,261.5,2.9,25.5,318.5,341.91,262.74
2017,6,4,9,0,153.0,314.0,3.0,26.0,417.0,465.94,354.49
2017,6,4,9,15,92.0,305.0,3.0,26.0,368.5,395.83,300.03
2017,6,4,9,30,31.0,296.0,3.0,26.0,320.0,331.7,250.01
2017,6,4,9,45,39.0,326.5,3.0,26.5,358.0,370.73,278.14
2017,6,4,10,0,47.0,357.0,3.0,27.0,396.0,409.74,305.47
2017,6,4,10,15,152.5,393.5,2.95,27.0,527.0,557.31,413.67
2017,6,4,10,30,258.0,430.0,2.9,27.0,658.0,706.41,518.05
2017,6,4,10,45,330.0,416.0,2.85,27.5,717.0,762.36,555.34
2017,6,4,11,0,402.0,402.0,2.8,28.0,776.0,818.58,592.61
2017,6,4,11,15,602.5,288.5,2.7,28.0,862.0,907.68,656.5
2017,6,4,11,30,803.0,175.0,2.6,28.0,948.0,985.87,706.59
2017,6,4,11,45,829.5,159.0,2.55,28.0,966.5,991.03,708.27
2017,6,4,12,0,856.0,143.0,2.5,28.0,985.0,988.46,705.83
2017,6,4,12,15,442.0,268.5,2.4,28.0,704.0,705.39,515.71
2017,6,4,12,30,28.0,394.0,2.3,28.0,423.0,413.27,300.57
2017,6,4,12,45,34.0,412.0,2.25,28.5,446.5,434.07,316.04
2017,6,4,13,0,40.0,430.0,2.2,29.0,470.0,454.23,329.5
2017,6,4,13,15,45.0,434.0,2.15,29.0,478.5,459.41,333.14
2017,6,4,13,30,50.0,438.0,2.1,29.0,487.0,464.15,336.58
2017,6,4,13,45,32.0,350.0,2.05,29.0,381.5,362.35,264.67
2017,6,4,14,0,14.0,262.0,2.0,29.0,276.0,263.55,193.47
2017,6,4,14,15,7.0,188.0,1.95,28.5,195.0,186.72,137.32
2017,6,4,14,30,0.0,114.0,1.9,28.0,114.0,110.28,79.85
2017,6,4,14,45,0.0,87.5,1.85,28.0,87.5,84.78,60.47
2017,6,4,15,0,0.0,61.0,1.8,28.0,61.0,59.08,40.68
2017,6,4,15,15,0.0,67.5,1.7,28.0,67.5,65.37,45.69
2017,6,4,15,30,0.0,74.0,1.6,28.0,74.0,71.65,50.69
2017,6,4,15,45,0.0,50.5,1.5,28.0,50.5,48.86,32.97
2017,6,4,16,0,0.0,27.0,1.4,28.0,27.0,26.1,15.11
2017,6,4,16,15,27.0,137.0,1.3,28.0,153.5,140.67,104.78
2017,6,4,16,30,54.0,247.0,1.2,28.0,280.0,244.47,183.04
2017,6,4,16,45,118.5,231.0,1.1,28.0,293.5,241.84,179.49
2017,6,4,17,0,183.0,215.0,1.0,28.0,307.0,236.73,173.44
2017,6,4,17,15,177.5,189.5,0.9,27.5,270.5,202.29,147.01
2017,6,4,17,30,172.0,164.0,0.8,27.0,234.0,168.64,121.27
2017,6,4,17,45,160.0,140.0,0.7,27.0,197.5,136.28,96.96
2017,6,4,18,0,148.0,116.0,0.6,27.0,161.0,105.5,74.88
2017,6,4,18,15,127.0,94.0,0.55,26.5,127.0,77.74,60.39
2017,6,4,18,30,106.0,72.0,0.5,26.0,93.0,60.32,45.53
2017,6,4,18,45,72.0,51.0,0.5,25.5,63.5,43.66,30.97
2017,6,4,19,0,38.0,30.0,0.5,25.0,34.0,26.5,15.27
2017,6,4,19,15,19.0,15.0,0.55,24.5,17.0,13.6,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,90.0,14.0,2.1,18.5,22.0,38.1,0.0
2017,6,5,6,0,180.0,28.0,2.4,19.0,44.0,105.5,69.0
2017,6,5,6,15,279.0,41.5,2.45,19.5,85.0,165.52,124.54
2017,6,5,6,30,378.0,55.0,2.5,20.0,126.0,237.98,186.37
2017,6,5,6,45,452.0,63.0,2.55,21.0,175.5,300.87,239.55
2017,6,5,7,0,526.0,71.0,2.6,22.0,225.0,370.33,296.3
2017,6,5,7,15,573.0,78.0,2.75,22.5,277.5,429.55,343.92
2017,6,5,7,30,620.0,85.0,2.9,23.0,330.0,492.12,392.63
2017,6,5,7,45,660.5,88.0,3.05,24.0,384.0,548.75,434.65
2017,6,5,8,0,701.0,91.0,3.2,25.0,438.0,607.45,476.86
2017,6,5,8,15,726.0,95.0,3.25,25.5,489.5,655.49,509.32
2017,6,5,8,30,751.0,99.0,3.3,26.0,541.0,705.84,542.66
2017,6,5,8,45,773.0,101.0,3.35,27.0,590.5,751.31,570.78
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,796.11,597.85
2017,6,5,9,15,809.0,105.5,3.35,28.5,685.0,833.51,620.08
2017,6,5,9,30,823.0,108.0,3.3,29.0,730.0,864.02,637.38
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.5,894.98,654.82
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,923.76,670.63
2017,6,5,10,15,854.0,114.0,3.15,30.0,842.5,946.81,683.94
2017,6,5,10,30,862.0,116.0,3.1,30.0,876.0,967.21,695.57
2017,6,5,10,45,454.5,264.0,3.1,30.5,666.0,734.16,535.86
2017,6,5,11,0,47.0,412.0,3.1,31.0,456.0,462.17,334.28
2017,6,5,11,15,463.0,267.0,3.1,31.0,712.0,745.59,545.04
2017,6,5,11,30,879.0,122.0,3.1,31.0,968.0,1002.87,714.42
2017,6,5,11,45,607.0,295.0,3.1,31.5,883.0,910.15,649.4
2017,6,5,12,0,335.0,468.0,3.1,32.0,798.0,802.88,569.09
2017,6,5,12,15,598.5,303.5,3.15,32.0,896.0,892.3,637.61
2017,6,5,12,30,862.0,139.0,3.2,32.0,994.0,967.06,687.35
2017,6,5,12,45,637.5,290.5,3.25,32.0,922.0,890.79,636.75
2017,6,5,13,0,413.0,442.0,3.3,32.0,850.0,812.44,578.48
2017,6,5,13,15,418.0,434.5,3.3,31.5,843.0,795.63,569.39
2017,6,5,13,30,423.0,427.0,3.3,31.0,836.0,777.74,559.07
2017,6,5,13,45,629.5,284.0,3.35,31.0,879.0,801.82,582.42
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,814.08,593.63
2017,6,5,14,15,829.5,139.5,3.45,30.5,895.5,777.75,571.12
2017,6,5,14,30,823.0,138.0,3.5,30.0,869.0,739.8,547.52
2017,6,5,14,45,790.5,150.0,3.55,30.0,830.0,693.08,515.63
2017,6,5,15,0,758.0,162.0,3.6,30.0,791.0,648.25,483.31
2017,6,5,15,15,496.5,260.5,3.55,29.5,664.5,540.17,402.73
2017,6,5,15,30,235.0,359.0,3.5,29.0,538.0,460.28,341.93
2017,6,5,15,45,117.5,213.0,3.5,29.0,302.5,257.72,193.13
2017,6,5,16,0,0.0,67.0,3.5,29.0,67.0,64.83,45.33
2017,6,5,16,15,0.0,65.0,3.45,28.5,65.0,62.88,44.16
2017,6,5,16,30,0.0,63.0,3.4,28.0,63.0,60.93,42.87
2017,6,5,16,45,0.0,91.5,3.35,28.0,91.5,88.47,64.85
2017,6,5,17,0,0.0,120.0,3.3,28.0,120.0,114.6,85.69
2017,6,5,17,15,0.0,105.5,3.1,27.5,105.5,100.87,75.29
2017,6,5,17,30,0.0,91.0,2.9,27.0,91.0,87.17,64.79
2017,6,5,17,45,0.0,77.0,2.75,26.5,77.0,73.97,54.5
2017,6,5,18,0,0.0,63.0,2.6,26.0,63.0,60.8,44.05
2017,6,5,18,15,0.0,49.5,2.35,25.5,49.5,47.82,35.4
2017,6,5,18,30,0.0,36.0,2.1,25.0,36.0,34.76,24.09
2017,6,5,18,45,0.0,24.5,1.85,24.5,24.5,23.64,14.32
2017,6,5,19,0,0.0,13.0,1.6,24.0,13.0,12.53,4.33
2017,6,5,19,15,0.0,6.5,1.65,23.5,6.5,6.26,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,85.5,15.0,3.15,19.5,22.0,37.88,0.0
2017,6,6,6,0,171.0,30.0,3.3,20.0,44.0,105.47,69.01
2017,6,6,6,15,267.5,44.0,3.45,20.5,85.5,164.5,123.55
2017,6,6,6,30,364.0,58.0,3.6,21.0,127.0,233.82,182.86
2017,6,6,6,45,437.0,67.5,3.75,21.5,176.5,298.71,238.18
2017,6,6,7,0,510.0,77.0,3.9,22.0,226.0,368.72,296.27
2017,6,6,7,15,557.5,84.5,4.0,22.5,278.5,428.12,344.37
2017,6,6,7,30,605.0,92.0,4.1,23.0,331.0,490.91,393.58
2017,6,6,7,45,440.5,145.5,4.2,24.0,333.5,465.18,369.75
2017,6,6,8,0,276.0,199.0,4.3,25.0,336.0,418.96,329.52
2017,6,6,8,15,506.5,154.5,4.35,25.5,440.0,557.93,438.13
2017,6,6,8,30,737.0,110.0,4.4,26.0,544.0,707.14,547.83
2017,6,6,8,45,413.5,207.5,4.45,26.5,455.0,575.43,443.9
2017,6,6,9,0,90.0,305.0,4.5,27.0,366.0,393.76,299.28
2017,6,6,9,15,451.0,213.0,4.5,27.5,550.0,636.97,487.34
2017,6,6,9,30,812.0,121.0,4.5,28.0,734.0,873.7,653.59
2017,6,6,9,45,413.5,191.0,4.55,28.5,503.5,597.72,453.74
2017,6,6,10,0,15.0,261.0,4.6,29.0,273.0,271.62,201.88
2017,6,6,10,15,23.0,307.0,4.6,29.0,326.5,325.56,242.35
2017,6,6,10,30,31.0,353.0,4.6,29.0,380.0,387.97,287.62
2017,6,6,10,45,448.0,243.5,4.7,29.5,659.0,706.25,528.23
2017,6,6,11,0,865.0,134.0,4.8,30.0,938.0,1001.08,728.18
2017,6,6,11,15,870.0,135.0,4.85,30.0,958.0,1008.61,730.87
2017,6,6,11,30,875.0,136.0,4.9,30.0,978.0,1013.09,733.62
2017,6,6,11,45,869.5,142.5,5.0,30.5,988.5,1009.47,730.07
2017,6,6,12,0,864.0,149.0,5.1,31.0,999.0,1002.73,724.65
2017,6,6,12,15,621.5,299.0,5.15,31.0,912.0,910.65,662.32
2017,6,6,12,30,379.0,449.0,5.2,31.0,825.0,810.25,586.94
2017,6,6,12,45,628.0,294.5,5.3,31.5,915.0,885.95,646.4
2017,6,6,13,0,877.0,140.0,5.4,32.0,1005.0,947.96,688.34
2017,6,6,13,15,874.5,139.5,5.45,32.0,993.0,923.87,672.51
2017,6,6,13,30,872.0,139.0,5.5,32.0,981.0,897.32,655.5
2017,6,6,13,45,873.0,134.0,5.55,32.0,963.0,867.21,636.03
2017,6,6,14,0,874.0,129.0,5.6,32.0,945.0,834.65,614.81
2017,6,6,14,15,592.0,274.5,5.6,32.0,820.0,716.84,530.27
2017,6,6,14,30,310.0,420.0,5.6,32.0,695.0,618.81,454.35
2017,6,6,14,45,325.0,397.5,5.65,32.0,676.5,593.63,437.63
2017,6,6,15,0,340.0,375.0,5.7,32.0,658.0,566.85,419.21
2017,6,6,15,15,341.0,354.5,5.65,31.5,626.5,531.54,394.73
2017,6,6,15,30,342.0,334.0,5.6,31.0,595.0,495.77,369.47
2017,6,6,15,45,577.0,218.5,5.6,31.0,626.5,494.54,370.39
2017,6,6,16,0,812.0,103.0,5.6,31.0,658.0,475.81,355.6
2017,6,6,16,15,794.0,100.0,5.5,30.5,609.5,423.91,314.02
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,373.05,272.28
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,321.16,228.5
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,271.06,185.71
2017,6,6,17,15,703.0,83.5,5.05,29.5,405.0,220.79,143.6
2017,6,6,17,30,672.0,79.0,4.8,29.0,352.0,170.46,102.71
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.5,123.92,68.15
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,82.17,42.44
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,43.92,31.77
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,37.08,25.82
2017,6,6,18,45,357.0,41.0,3.05,26.5,99.0,30.4,19.81
2017,6,6,19,0,256.0,30.0,2.6,26.0,55.0,23.22,12.76
2017,6,6,19,15,128.0,15.0,2.45,25.5,27.5,11.48,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.0,1.45,20.0,23.5,43.79,0.0
2017,6,7,6,0,222.0,28.0,1.6,21.0,47.0,119.95,78.33
2017,6,7,6,15,327.0,40.0,1.65,21.5,90.0,183.24,136.67
2017,6,7,6,30,432.0,52.0,1.7,22.0,133.0,257.54,199.44
2017,6,7,6,45,501.5,60.0,1.75,23.0,184.5,320.82,252.26
2017,6,7,7,0,571.0,68.0,1.8,24.0,236.0,390.26,308.02
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.5,450.68,354.46
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,514.36,401.27
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,570.04,440.21
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,624.99,476.99
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,676.05,510.26
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,727.12,542.89
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,771.4,570.73
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,814.56,597.51
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,853.06,621.77
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,884.51,641.33
2017,6,7,9,45,851.5,114.5,2.4,30.5,787.0,915.51,659.29
2017,6,7,10,0,862.0,117.0,2.5,31.0,827.0,944.22,675.7
2017,6,7,10,15,870.0,118.5,2.55,31.0,861.0,967.01,689.25
2017,6,7,10,30,878.0,120.0,2.6,31.0,895.0,987.12,701.2
2017,6,7,10,45,884.0,121.5,2.65,31.5,922.5,1002.43,708.79
2017,6,7,11,0,890.0,123.0,2.7,32.0,950.0,1014.78,714.61
2017,6,7,11,15,894.0,124.0,2.7,32.0,970.0,1021.56,718.07
2017,6,7,11,30,898.0,125.0,2.7,32.0,990.0,1025.21,719.75
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,1022.71,716.75
2017,6,7,12,0,900.0,127.0,2.8,33.0,1014.0,1017.09,711.97
2017,6,7,12,15,901.0,127.5,2.8,33.0,1018.5,1007.9,706.13
2017,6,7,12,30,902.0,128.0,2.8,33.0,1023.0,995.76,698.57
2017,6,7,12,45,900.5,128.0,2.8,33.5,1019.0,977.96,686.17
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,957.49,672.23
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,932.56,656.93
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,905.12,640.05
2017,6,7,13,45,888.0,126.5,2.85,34.0,970.0,873.57,620.84
2017,6,7,14,0,883.0,126.0,2.9,34.0,950.0,839.86,600.11
2017,6,7,14,15,876.5,124.5,2.9,34.0,923.0,802.05,576.25
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,762.51,551.07
2017,6,7,14,45,844.0,131.0,2.95,34.0,857.5,716.3,521.4
2017,6,7,15,0,818.0,139.0,3.0,34.0,819.0,668.35,488.16
2017,6,7,15,15,806.0,136.5,3.0,33.5,779.5,621.63,456.02
2017,6,7,15,30,794.0,134.0,3.0,33.0,740.0,574.56,422.7
2017,6,7,15,45,780.0,130.0,3.05,33.0,695.5,524.94,385.92
2017,6,7,16,0,766.0,126.0,3.1,33.0,651.0,475.62,348.35
2017,6,7,16,15,746.0,122.0,3.1,32.5,602.0,424.23,308.87
2017,6,7,16,30,726.0,118.0,3.1,32.0,553.0,370.89,266.89
2017,6,7,16,45,703.5,112.0,3.1,32.0,501.5,319.56,224.97
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,270.22,184.06
2017,6,7,17,15,646.5,100.0,2.85,31.5,397.0,220.45,143.55
2017,6,7,17,30,612.0,94.0,2.6,31.0,344.0,174.3,106.91
2017,6,7,17,45,569.5,86.0,2.4,30.5,291.0,129.3,73.95
2017,6,7,18,0,527.0,78.0,2.2,30.0,238.0,89.02,49.01
2017,6,7,18,15,461.5,68.5,2.05,29.0,188.0,52.04,38.38
2017,6,7,18,30,396.0,59.0,1.9,28.0,138.0,43.34,30.99
2017,6,7,18,45,301.0,45.5,1.75,27.0,95.0,34.2,22.96
2017,6,7,19,0,206.0,32.0,1.6,26.0,52.0,24.63,13.97
2017,6,7,19,15,103.0,16.0,1.6,25.5,26.0,12.45,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,15.5,1.7,20.5,20.5,32.69,0.0
2017,6,8,6,0,129.0,31.0,2.0,21.0,41.0,86.87,56.04
2017,6,8,6,15,216.0,47.5,2.2,21.5,81.5,149.77,111.87
2017,6,8,6,30,303.0,64.0,2.4,22.0,122.0,215.33,167.33
2017,6,8,6,45,371.5,76.5,2.6,23.0,170.0,275.94,218.06
2017,6,8,7,0,440.0,89.0,2.8,24.0,218.0,343.02,272.53
2017,6,8,7,15,488.5,98.5,2.75,24.5,269.5,401.21,318.71
2017,6,8,7,30,537.0,108.0,2.7,25.0,321.0,466.74,368.84
2017,6,8,7,45,572.5,116.0,2.65,26.0,373.0,522.35,409.08
2017,6,8,8,0,608.0,124.0,2.6,27.0,425.0,579.68,449.12
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.5,630.28,483.21
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,681.34,516.22
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,725.15,542.24
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,768.14,566.83
2017,6,8,9,15,714.0,154.5,1.6,29.0,665.5,807.31,589.13
2017,6,8,9,30,731.0,159.0,1.4,29.0,710.0,845.19,609.85
2017,6,8,9,45,737.0,166.5,1.25,29.5,748.0,874.66,623.87
2017,6,8,10,0,743.0,174.0,1.1,30.0,786.0,901.89,636.05
2017,6,8,10,15,523.5,295.5,1.05,30.0,735.5,827.3,583.44
2017,6,8,10,30,304.0,417.0,1.0,30.0,685.0,737.76,518.55
2017,6,8,10,45,538.0,303.0,1.0,30.5,796.0,857.43,601.17
2017,6,8,11,0,772.0,189.0,1.0,31.0,907.0,971.29,670.95
2017,6,8,11,15,777.5,190.5,1.0,31.0,927.0,978.96,673.45
2017,6,8,11,30,783.0,192.0,1.0,31.0,947.0,983.81,675.76
2017,6,8,11,45,784.5,194.5,1.05,31.5,959.0,982.83,674.25
2017,6,8,12,0,786.0,197.0,1.1,32.0,971.0,978.99,671.19
2017,6,8,12,15,399.5,220.0,1.1,32.0,614.0,616.69,440.29
2017,6,8,12,30,13.0,243.0,1.1,32.0,257.0,248.78,177.96
2017,6,8,12,45,404.5,216.5,1.1,32.5,616.5,599.82,434.75
2017,6,8,13,0,796.0,190.0,1.1,33.0,976.0,924.42,640.26
2017,6,8,13,15,490.0,342.5,1.15,33.0,825.0,775.1,539.54
2017,6,8,13,30,184.0,495.0,1.2,33.0,674.0,635.06,442.33
2017,6,8,13,45,482.5,340.0,1.25,33.0,794.5,732.37,516.21
2017,6,8,14,0,781.0,185.0,1.3,33.0,915.0,812.27,573.02
2017,6,8,14,15,456.5,314.0,1.35,33.0,737.5,649.74,461.77
2017,6,8,14,30,132.0,443.0,1.4,33.0,560.0,510.86,362.41
2017,6,8,14,45,452.0,301.0,1.5,33.0,681.0,594.19,428.01
2017,6,8,15,0,772.0,159.0,1.6,33.0,802.0,656.99,475.61
2017,6,8,15,15,561.5,245.5,1.65,32.5,701.0,568.62,412.18
2017,6,8,15,30,351.0,332.0,1.7,32.0,600.0,500.01,362.62
2017,6,8,15,45,534.5,238.0,1.75,32.0,618.5,491.37,358.44
2017,6,8,16,0,718.0,144.0,1.8,32.0,637.0,466.75,340.46
2017,6,8,16,15,697.5,139.5,1.85,31.5,589.0,416.79,302.68
2017,6,8,16,30,677.0,135.0,1.9,31.0,541.0,368.27,264.95
2017,6,8,16,45,652.5,128.0,1.95,31.0,490.5,317.91,224.51
2017,6,8,17,0,628.0,121.0,2.0,31.0,440.0,269.8,185.23
2017,6,8,17,15,593.5,114.0,1.9,30.5,388.0,221.94,146.72
2017,6,8,17,30,559.0,107.0,1.8,30.0,336.0,177.74,111.93
2017,6,8,17,45,517.5,97.5,1.7,30.0,284.5,134.34,80.01
2017,6,8,18,0,476.0,88.0,1.6,30.0,233.0,95.78,55.73
2017,6,8,18,15,412.0,76.5,1.5,29.0,184.5,59.25,39.38
2017,6,8,18,30,348.0,65.0,1.4,28.0,136.0,47.9,34.83
2017,6,8,18,45,262.5,50.0,1.3,27.0,94.0,37.77,25.96
2017,6,8,19,0,177.0,35.0,1.2,26.0,52.0,27.07,15.99
2017,6,8,19,15,88.5,17.5,1.25,25.5,26.0,13.67,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,38.5,15.5,3.3,21.5,18.5,25.65,0.0
2017,6,9,6,0,77.0,31.0,3.5,22.0,37.0,70.14,44.55
2017,6,9,6,15,150.0,52.0,3.7,22.0,76.0,124.93,92.93
2017,6,9,6,30,223.0,73.0,3.9,22.0,115.0,186.31,144.99
2017,6,9,6,45,125.0,89.0,4.1,22.5,114.0,161.14,126.79
2017,6,9,7,0,27.0,105.0,4.3,23.0,113.0,126.01,98.12
2017,6,9,7,15,37.5,128.5,4.3,23.5,142.0,157.91,123.91
2017,6,9,7,30,48.0,152.0,4.3,24.0,171.0,190.49,149.66
2017,6,9,7,45,29.5,159.0,4.35,24.5,171.0,185.74,144.74
2017,6,9,8,0,11.0,166.0,4.4,25.0,171.0,173.64,133.92
2017,6,9,8,15,8.5,172.0,4.35,25.0,176.5,177.34,136.28
2017,6,9,8,30,6.0,178.0,4.3,25.0,182.0,181.03,138.58
2017,6,9,8,45,106.0,244.0,4.25,25.5,315.5,347.4,268.83
2017,6,9,9,0,206.0,310.0,4.2,26.0,449.0,506.2,387.52
2017,6,9,9,15,208.5,333.5,4.1,26.0,482.5,537.86,408.71
2017,6,9,9,30,211.0,357.0,4.0,26.0,516.0,568.84,429.67
2017,6,9,9,45,221.0,369.0,3.9,26.5,544.0,593.58,445.52
2017,6,9,10,0,231.0,381.0,3.8,27.0,572.0,618.01,460.98
2017,6,9,10,15,220.5,409.5,3.75,27.0,598.0,639.78,474.53
2017,6,9,10,30,210.0,438.0,3.7,27.0,624.0,660.1,487.02
2017,6,9,10,45,232.0,432.5,3.65,27.5,643.5,675.55,496.74
2017,6,9,11,0,254.0,427.0,3.6,28.0,663.0,697.79,510.97
2017,6,9,11,15,356.0,426.5,3.55,28.0,765.0,796.69,580.13
2017,6,9,11,30,458.0,426.0,3.5,28.0,867.0,899.0,649.12
2017,6,9,11,45,280.5,460.5,3.5,28.0,732.0,748.0,542.47
2017,6,9,12,0,103.0,495.0,3.5,28.0,597.0,592.92,431.04
2017,6,9,12,15,250.5,469.5,3.45,28.0,718.0,714.76,520.26
2017,6,9,12,30,398.0,444.0,3.4,28.0,839.0,824.27,597.16
2017,6,9,12,45,218.0,434.0,3.35,28.5,650.5,633.3,461.49
2017,6,9,13,0,38.0,424.0,3.3,29.0,462.0,446.84,325.51
2017,6,9,13,15,143.5,455.0,3.15,29.0,594.5,569.09,415.18
2017,6,9,13,30,249.0,486.0,3.0,29.0,727.0,682.71,494.59
2017,6,9,13,45,200.5,480.0,2.9,29.0,671.5,626.4,454.09
2017,6,9,14,0,152.0,474.0,2.8,29.0,616.0,571.48,415.26
2017,6,9,14,15,457.0,326.0,2.65,29.0,736.0,661.51,486.2
2017,6,9,14,30,762.0,178.0,2.5,29.0,856.0,733.13,540.88
2017,6,9,14,45,734.0,187.0,2.45,29.0,820.0,688.49,508.6
2017,6,9,15,0,706.0,196.0,2.4,29.0,784.0,645.64,477.91
2017,6,9,15,15,692.5,192.0,2.35,28.5,745.5,600.98,446.74
2017,6,9,15,30,679.0,188.0,2.3,28.0,707.0,556.38,414.82
2017,6,9,15,45,663.5,182.0,2.3,28.0,664.0,509.17,379.63
2017,6,9,16,0,648.0,176.0,2.3,28.0,621.0,462.62,344.07
2017,6,9,16,15,329.0,184.0,2.15,28.0,409.5,300.28,223.68
2017,6,9,16,30,10.0,192.0,2.0,28.0,198.0,185.11,138.72
2017,6,9,16,45,282.5,169.0,1.95,28.0,313.0,239.69,176.04
2017,6,9,17,0,555.0,146.0,1.9,28.0,428.0,273.31,192.32
2017,6,9,17,15,518.5,137.0,1.75,27.5,377.0,226.73,154.73
2017,6,9,17,30,482.0,128.0,1.6,27.0,326.0,183.93,121.17
2017,6,9,17,45,439.0,115.5,1.45,26.5,275.5,141.39,89.87
2017,6,9,18,0,396.0,103.0,1.3,26.0,225.0,103.5,65.27
2017,6,9,18,15,334.0,88.5,1.3,25.5,177.5,68.46,47.62
2017,6,9,18,30,272.0,74.0,1.3,25.0,130.0,55.0,41.33
2017,6,9,18,45,195.5,55.5,1.35,25.0,89.5,44.78,32.09
2017,6,9,19,0,119.0,37.0,1.4,25.0,49.0,30.46,18.85
2017,6,9,19,15,59.5,18.5,1.55,24.5,24.5,15.64,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,19.5,19.5,28.08,0.0
2017,6,10,6,0,95.0,31.0,3.0,20.0,39.0,75.89,48.85
2017,6,10,6,15,177.0,50.0,3.15,20.5,78.5,132.13,98.89
2017,6,10,6,30,259.0,69.0,3.3,21.0,118.0,202.65,158.35
2017,6,10,6,45,330.5,82.5,3.5,22.0,166.0,263.56,209.5
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,331.25,264.88
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,390.17,312.23
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,453.03,361.26
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,514.0,407.44
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,574.79,452.29
2017,6,10,8,15,334.5,191.5,3.85,25.5,360.5,462.49,361.66
2017,6,10,8,30,77.0,253.0,3.8,26.0,299.0,324.86,249.78
2017,6,10,8,45,389.5,201.0,3.8,26.5,461.0,548.53,424.41
2017,6,10,9,0,702.0,149.0,3.8,27.0,623.0,771.03,585.8
2017,6,10,9,15,719.0,153.0,3.75,27.5,667.5,809.82,608.39
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,847.32,630.9
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,876.22,647.56
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,906.91,665.34
2017,6,10,10,15,778.0,163.0,3.7,29.5,827.0,931.38,678.85
2017,6,10,10,30,788.0,166.0,3.7,30.0,861.0,953.46,690.78
2017,6,10,10,45,797.5,166.0,3.7,30.5,888.5,969.37,698.68
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,982.63,704.96
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,990.17,709.06
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,994.81,711.46
2017,6,10,11,45,813.5,174.5,3.75,31.5,967.0,992.06,708.13
2017,6,10,12,0,810.0,180.0,3.8,32.0,978.0,986.35,703.08
2017,6,10,12,15,811.0,180.5,3.8,32.0,982.5,977.28,697.12
2017,6,10,12,30,812.0,181.0,3.8,32.0,987.0,965.49,689.53
2017,6,10,12,45,812.0,180.0,3.85,32.5,984.0,948.73,677.74
2017,6,10,13,0,812.0,179.0,3.9,33.0,981.0,929.55,664.49
2017,6,10,13,15,809.5,178.0,3.95,33.0,969.5,905.71,649.62
2017,6,10,13,30,807.0,177.0,4.0,33.0,958.0,879.65,633.29
2017,6,10,13,45,802.0,176.0,4.05,33.5,939.0,849.33,612.86
2017,6,10,14,0,797.0,175.0,4.1,34.0,920.0,817.15,591.18
2017,6,10,14,15,790.0,173.0,4.1,34.0,894.0,780.76,567.61
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,742.95,542.94
2017,6,10,14,45,781.0,164.0,4.1,34.0,837.0,702.82,515.38
2017,6,10,15,0,779.0,157.0,4.1,34.0,806.0,661.24,486.25
2017,6,10,15,15,766.5,154.0,4.1,33.5,767.0,615.49,454.35
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,569.52,421.46
2017,6,10,15,45,535.0,224.0,4.15,33.0,621.5,480.52,354.59
2017,6,10,16,0,316.0,297.0,4.2,33.0,515.0,414.83,304.97
2017,6,10,16,15,264.0,282.0,4.2,32.5,455.0,361.3,266.02
2017,6,10,16,30,212.0,267.0,4.2,32.0,395.0,317.29,233.79
2017,6,10,16,45,412.5,198.0,4.25,32.0,418.0,302.61,218.68
2017,6,10,17,0,613.0,129.0,4.3,32.0,441.0,274.36,189.85
2017,6,10,17,15,577.5,121.5,4.25,31.5,389.0,226.6,151.27
2017,6,10,17,30,542.0,114.0,4.2,31.0,337.0,182.64,116.56
2017,6,10,17,45,494.0,104.5,4.2,30.5,285.0,139.44,85.0
2017,6,10,18,0,446.0,95.0,4.2,30.0,233.0,100.85,60.5
2017,6,10,18,15,381.0,83.0,4.05,29.0,184.5,65.22,43.66
2017,6,10,18,30,316.0,71.0,3.9,28.0,136.0,52.56,38.76
2017,6,10,18,45,230.0,54.5,3.8,27.5,94.0,41.34,28.88
2017,6,10,19,0,144.0,38.0,3.7,27.0,52.0,31.24,19.34
2017,6,10,19,15,72.0,19.0,3.75,26.5,26.0,16.05,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.0,3.0,20.5,22.0,33.69,0.0
2017,6,11,6,0,133.0,32.0,3.1,21.0,44.0,89.64,57.99
2017,6,11,6,15,232.5,47.5,3.3,21.5,85.0,155.75,116.53
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,226.14,176.12
2017,6,11,6,45,409.5,73.0,3.75,22.5,176.0,289.4,229.81
2017,6,11,7,0,487.0,83.0,4.0,23.0,226.0,362.77,290.34
2017,6,11,7,15,537.0,91.0,4.05,23.5,278.5,423.15,338.94
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,487.12,388.81
2017,6,11,7,45,431.5,148.5,4.15,25.0,333.0,462.16,365.77
2017,6,11,8,0,276.0,198.0,4.2,26.0,335.0,417.53,327.07
2017,6,11,8,15,243.5,228.5,4.15,26.5,359.0,437.01,339.48
2017,6,11,8,30,211.0,259.0,4.1,27.0,383.0,444.29,342.31
2017,6,11,8,45,500.0,186.5,4.1,27.5,515.0,622.17,478.72
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,802.67,606.28
2017,6,11,9,15,469.0,237.0,4.05,28.0,559.5,678.51,512.35
2017,6,11,9,30,149.0,360.0,4.0,28.0,472.0,516.24,386.09
2017,6,11,9,45,497.5,241.0,3.95,28.5,645.5,729.46,547.13
2017,6,11,10,0,846.0,122.0,3.9,29.0,819.0,934.21,685.68
2017,6,11,10,15,854.5,124.0,3.85,29.5,853.0,957.81,696.93
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,978.78,707.72
2017,6,11,10,45,870.5,126.5,3.8,30.5,915.0,994.46,715.38
2017,6,11,11,0,878.0,127.0,3.8,31.0,943.0,1007.27,721.27
2017,6,11,11,15,882.0,128.0,3.8,31.0,963.0,1014.12,724.9
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,1017.88,726.72
2017,6,11,11,45,888.5,129.5,3.8,31.5,995.0,1016.55,723.95
2017,6,11,12,0,891.0,130.0,3.8,32.0,1007.0,1012.11,719.36
2017,6,11,12,15,891.5,130.0,3.8,32.0,1011.5,1002.18,712.87
2017,6,11,12,30,892.0,130.0,3.8,32.0,1016.0,989.36,704.67
2017,6,11,12,45,891.5,130.0,3.8,32.5,1012.5,972.84,692.79
2017,6,11,13,0,891.0,130.0,3.8,33.0,1009.0,953.65,679.33
2017,6,11,13,15,888.5,129.5,3.8,33.0,998.0,929.54,664.14
2017,6,11,13,30,886.0,129.0,3.8,33.0,987.0,902.91,647.36
2017,6,11,13,45,882.0,127.5,3.8,33.5,967.5,871.67,626.25
2017,6,11,14,0,878.0,126.0,3.8,34.0,948.0,838.23,603.72
2017,6,11,14,15,872.0,125.0,3.8,34.0,921.5,801.61,580.26
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,763.24,555.46
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,720.95,527.8
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,677.42,497.81
2017,6,11,15,15,839.5,118.0,3.75,33.5,789.5,631.3,465.6
2017,6,11,15,30,829.0,116.0,3.7,33.0,750.0,584.55,432.07
2017,6,11,15,45,815.0,113.0,3.7,33.0,706.0,531.4,392.42
2017,6,11,16,0,801.0,110.0,3.7,33.0,662.0,481.4,353.96
2017,6,11,16,15,783.0,106.5,3.65,32.5,613.0,429.65,313.82
2017,6,11,16,30,765.0,103.0,3.6,32.0,564.0,378.96,273.35
2017,6,11,16,45,741.5,99.0,3.6,32.0,512.5,327.28,230.84
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,277.66,189.39
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,224.14,145.61
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,177.09,107.73
2017,6,11,17,45,610.0,79.0,3.15,31.0,301.0,131.23,73.55
2017,6,11,18,0,566.0,73.0,3.0,31.0,248.0,90.23,47.67
2017,6,11,18,15,502.0,64.5,2.7,30.0,197.5,51.75,31.2
2017,6,11,18,30,438.0,56.0,2.4,29.0,147.0,40.2,28.25
2017,6,11,18,45,341.0,44.5,2.1,28.0,102.5,33.22,22.09
2017,6,11,19,0,244.0,33.0,1.8,27.0,58.0,25.33,14.69
2017,6,11,19,15,122.0,16.5,2.0,26.5,29.0,12.78,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,40.92,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,112.59,73.24
2017,6,12,6,15,300.0,43.0,2.8,22.5,90.0,174.93,130.23
2017,6,12,6,30,406.0,56.0,2.9,23.0,133.0,250.37,193.9
2017,6,12,6,45,483.5,63.5,3.0,23.5,184.0,315.69,249.07
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,387.82,308.15
2017,6,12,7,15,608.0,77.5,3.05,24.5,288.5,448.02,355.96
2017,6,12,7,30,655.0,84.0,3.0,25.0,342.0,511.54,404.56
2017,6,12,7,45,327.5,103.0,3.0,25.5,232.0,341.4,270.8
2017,6,12,8,0,0.0,122.0,3.0,26.0,122.0,119.82,90.26
2017,6,12,8,15,193.0,173.0,2.95,26.5,286.5,336.8,263.38
2017,6,12,8,30,386.0,224.0,2.9,27.0,451.0,549.63,422.57
2017,6,12,8,45,379.5,249.0,2.9,27.5,488.5,583.87,443.71
2017,6,12,9,0,373.0,274.0,2.9,28.0,526.0,616.37,464.17
2017,6,12,9,15,303.0,313.5,2.9,28.5,527.5,607.51,453.5
2017,6,12,9,30,233.0,353.0,2.9,29.0,529.0,584.23,433.11
2017,6,12,9,45,560.0,227.5,2.9,29.5,681.0,775.94,573.56
2017,6,12,10,0,887.0,102.0,2.9,30.0,833.0,951.45,687.6
