Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,15,895.0,103.5,2.9,30.5,867.5,974.97,698.65
2017,6,12,10,30,903.0,105.0,2.9,31.0,902.0,995.74,709.22
2017,6,12,10,45,909.5,105.5,2.95,31.5,930.0,1011.1,716.81
2017,6,12,11,0,916.0,106.0,3.0,32.0,958.0,1023.45,722.61
2017,6,12,11,15,920.0,107.0,3.0,32.0,978.0,1030.71,726.38
2017,6,12,11,30,924.0,108.0,3.0,32.0,998.0,1034.77,728.31
2017,6,12,11,45,919.0,113.5,3.05,32.5,1008.5,1031.14,724.53
2017,6,12,12,0,914.0,119.0,3.1,33.0,1019.0,1024.25,718.9
2017,6,12,12,15,914.5,119.0,3.15,33.0,1023.5,1014.26,712.91
2017,6,12,12,30,915.0,119.0,3.2,33.0,1028.0,1001.28,705.16
2017,6,12,12,45,915.0,118.5,3.25,33.5,1025.0,984.52,693.67
2017,6,12,13,0,915.0,118.0,3.3,34.0,1022.0,964.98,680.54
2017,6,12,13,15,913.0,117.5,3.3,34.0,1010.5,940.89,665.62
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,914.17,649.05
2017,6,12,13,45,648.5,264.0,3.35,34.0,886.0,802.48,575.69
2017,6,12,14,0,386.0,411.0,3.4,34.0,773.0,703.29,502.95
2017,6,12,14,15,639.5,261.5,3.4,34.0,840.5,744.99,538.73
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,773.09,560.77
2017,6,12,14,45,871.0,118.5,3.45,34.0,871.0,727.66,531.01
2017,6,12,15,0,849.0,125.0,3.5,34.0,834.0,681.99,499.82
2017,6,12,15,15,838.5,122.5,3.5,34.0,794.5,635.47,466.72
2017,6,12,15,30,828.0,120.0,3.5,34.0,755.0,585.46,430.46
2017,6,12,15,45,815.0,117.0,3.55,34.0,710.5,535.83,393.62
2017,6,12,16,0,802.0,114.0,3.6,34.0,666.0,486.32,355.85
2017,6,12,16,15,783.5,110.5,3.65,33.5,617.5,434.31,315.92
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,383.4,275.63
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,331.27,233.03
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,277.92,189.01
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,227.53,147.75
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,180.46,109.98
2017,6,12,17,45,610.0,81.5,3.5,31.5,304.5,134.14,75.65
2017,6,12,18,0,566.0,75.0,3.4,31.0,251.0,92.68,49.43
2017,6,12,18,15,501.5,66.5,3.2,30.0,200.0,54.14,32.68
2017,6,12,18,30,437.0,58.0,3.0,29.0,149.0,41.94,29.71
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.5,34.55,23.21
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,26.12,15.36
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,13.18,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,15.5,2.55,22.5,22.5,35.99,0.0
2017,6,13,6,0,154.0,31.0,2.8,23.0,45.0,101.15,65.3
2017,6,13,6,15,254.5,46.0,3.0,23.5,86.5,161.84,120.03
2017,6,13,6,30,355.0,61.0,3.2,24.0,128.0,233.16,180.0
2017,6,13,6,45,177.5,34.5,3.4,24.5,68.0,131.06,101.9
2017,6,13,7,0,0.0,8.0,3.6,25.0,8.0,7.71,0.7
2017,6,13,7,15,310.5,49.5,3.65,25.5,172.0,244.87,196.69
2017,6,13,7,30,621.0,91.0,3.7,26.0,336.0,498.52,395.05
2017,6,13,7,45,664.0,94.0,3.75,26.5,390.5,556.86,437.85
2017,6,13,8,0,707.0,97.0,3.8,27.0,445.0,617.44,481.89
2017,6,13,8,15,732.0,101.0,3.8,27.5,497.5,665.4,514.27
2017,6,13,8,30,757.0,105.0,3.8,28.0,550.0,716.02,547.46
2017,6,13,8,45,778.5,107.5,3.85,28.5,600.0,761.93,576.85
2017,6,13,9,0,800.0,110.0,3.9,29.0,650.0,807.12,605.28
2017,6,13,9,15,518.5,231.0,3.9,29.5,590.5,715.05,535.42
2017,6,13,9,30,237.0,352.0,3.9,30.0,531.0,586.71,435.36
2017,6,13,9,45,547.5,234.0,3.95,30.5,676.5,767.98,569.96
2017,6,13,10,0,858.0,116.0,4.0,31.0,822.0,938.96,683.59
2017,6,13,10,15,866.0,118.0,4.05,31.5,856.0,962.39,695.45
2017,6,13,10,30,874.0,120.0,4.1,32.0,890.0,983.17,706.61
2017,6,13,10,45,883.0,119.0,4.15,32.5,918.5,999.02,714.62
2017,6,13,11,0,892.0,118.0,4.2,33.0,947.0,1012.02,720.89
2017,6,13,11,15,896.0,118.5,4.25,33.0,966.5,1018.59,724.62
2017,6,13,11,30,900.0,119.0,4.3,33.0,986.0,1022.06,726.53
2017,6,13,11,45,895.0,124.5,4.4,33.5,996.5,1018.39,722.82
2017,6,13,12,0,890.0,130.0,4.5,34.0,1007.0,1011.55,717.25
2017,6,13,12,15,890.5,130.5,4.55,34.0,1011.0,1002.2,711.39
2017,6,13,12,30,891.0,131.0,4.6,34.0,1015.0,989.95,703.77
2017,6,13,12,45,893.0,128.5,4.65,34.5,1012.5,973.52,692.12
2017,6,13,13,0,895.0,126.0,4.7,35.0,1010.0,954.37,678.84
2017,6,13,13,15,892.0,125.0,4.75,35.0,998.0,929.36,663.14
2017,6,13,13,30,889.0,124.0,4.8,35.0,986.0,901.85,646.03
2017,6,13,13,45,888.5,120.5,4.85,35.0,967.5,871.75,627.16
2017,6,13,14,0,888.0,117.0,4.9,35.0,949.0,839.24,606.58
2017,6,13,14,15,882.0,116.0,4.95,35.0,922.5,802.41,582.97
2017,6,13,14,30,876.0,115.0,5.0,35.0,896.0,763.78,557.95
2017,6,13,14,45,527.0,262.5,5.05,35.0,727.5,614.55,450.29
2017,6,13,15,0,178.0,410.0,5.1,35.0,559.0,496.06,359.95
2017,6,13,15,15,516.0,254.5,5.1,34.5,656.5,551.08,406.48
2017,6,13,15,30,854.0,99.0,5.1,34.0,754.0,585.3,434.92
2017,6,13,15,45,841.5,96.0,5.1,34.0,710.0,535.15,396.57
2017,6,13,16,0,829.0,93.0,5.1,34.0,666.0,484.96,357.55
2017,6,13,16,15,812.5,90.5,5.1,33.5,617.5,433.67,317.39
2017,6,13,16,30,796.0,88.0,5.1,33.0,569.0,379.11,273.74
2017,6,13,16,45,770.0,86.0,5.15,33.0,517.0,326.8,230.38
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,276.75,188.28
2017,6,13,17,15,714.5,80.0,5.2,32.5,412.0,226.62,146.67
2017,6,13,17,30,685.0,76.0,5.2,32.0,359.0,179.53,108.37
2017,6,13,17,45,633.0,72.5,5.2,31.5,305.0,130.06,71.61
2017,6,13,18,0,581.0,69.0,5.2,31.0,251.0,89.29,46.11
2017,6,13,18,15,518.0,61.5,5.1,30.5,200.0,50.74,29.28
2017,6,13,18,30,455.0,54.0,5.0,30.0,149.0,38.26,26.5
2017,6,13,18,45,343.5,44.5,4.9,29.5,104.5,33.05,21.81
2017,6,13,19,0,232.0,35.0,4.8,29.0,60.0,26.91,15.86
2017,6,13,19,15,116.0,17.5,4.7,28.5,30.0,13.57,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,16.0,3.5,23.0,20.5,30.93,0.0
2017,6,14,6,0,113.0,32.0,3.6,23.0,41.0,83.18,52.95
2017,6,14,6,15,206.5,48.5,3.85,23.5,81.0,147.15,109.14
2017,6,14,6,30,300.0,65.0,4.1,24.0,121.0,214.75,165.98
2017,6,14,6,45,371.0,77.0,4.35,24.5,169.5,275.64,217.36
2017,6,14,7,0,442.0,89.0,4.6,25.0,218.0,343.25,273.1
2017,6,14,7,15,257.5,122.5,4.65,25.5,201.5,289.32,229.91
2017,6,14,7,30,73.0,156.0,4.7,26.0,185.0,210.5,164.7
2017,6,14,7,45,48.5,168.0,4.8,27.0,188.5,208.51,161.73
2017,6,14,8,0,24.0,180.0,4.9,28.0,192.0,197.75,151.58
2017,6,14,8,15,12.0,166.5,4.9,28.5,173.0,174.17,132.15
2017,6,14,8,30,0.0,153.0,4.9,29.0,154.0,150.59,112.78
2017,6,14,8,45,18.5,211.5,4.95,29.5,224.5,225.34,170.15
2017,6,14,9,0,37.0,270.0,5.0,30.0,295.0,310.5,233.81
2017,6,14,9,15,19.0,208.5,5.0,30.5,221.5,222.33,166.09
2017,6,14,9,30,1.0,147.0,5.0,31.0,148.0,144.37,105.81
2017,6,14,9,45,69.5,274.0,5.0,31.5,331.0,343.22,256.44
2017,6,14,10,0,138.0,401.0,5.0,32.0,514.0,551.58,405.88
2017,6,14,10,15,83.5,374.0,5.0,32.0,443.5,461.86,339.39
2017,6,14,10,30,29.0,347.0,5.0,32.0,373.0,379.86,278.36
2017,6,14,10,45,27.5,353.0,5.0,32.5,378.5,383.46,280.14
2017,6,14,11,0,26.0,359.0,5.0,33.0,384.0,386.9,281.62
2017,6,14,11,15,30.5,380.5,5.0,33.0,410.0,412.0,299.34
2017,6,14,11,30,35.0,402.0,5.0,33.0,436.0,436.73,316.67
2017,6,14,11,45,25.5,347.0,5.05,33.5,372.0,370.11,268.39
2017,6,14,12,0,16.0,292.0,5.1,34.0,308.0,300.78,217.97
2017,6,14,12,15,17.5,313.0,5.05,34.0,330.5,322.21,233.44
2017,6,14,12,30,19.0,334.0,5.0,34.0,353.0,343.35,248.48
2017,6,14,12,45,111.5,420.5,5.0,34.5,530.5,518.49,374.4
2017,6,14,13,0,204.0,507.0,5.0,35.0,708.0,682.3,486.95
2017,6,14,13,15,155.0,496.5,5.0,35.0,648.5,619.49,442.42
2017,6,14,13,30,106.0,486.0,5.0,35.0,589.0,559.59,400.34
2017,6,14,13,45,142.5,480.5,5.0,35.5,616.5,578.34,413.91
2017,6,14,14,0,179.0,475.0,5.0,36.0,644.0,595.3,425.79
2017,6,14,14,15,102.0,406.5,5.0,36.0,502.5,462.86,332.96
2017,6,14,14,30,25.0,338.0,5.0,36.0,361.0,338.53,243.85
2017,6,14,14,45,146.0,367.5,5.0,36.0,491.0,445.78,323.48
2017,6,14,15,0,267.0,397.0,5.0,36.0,621.0,540.48,391.57
2017,6,14,15,15,273.0,375.0,4.95,35.5,594.5,510.12,370.89
2017,6,14,15,30,279.0,353.0,4.9,35.0,568.0,479.01,349.7
2017,6,14,15,45,278.5,330.0,4.9,35.0,534.0,442.83,323.79
2017,6,14,16,0,278.0,307.0,4.9,35.0,500.0,406.53,297.37
2017,6,14,16,15,338.0,269.0,4.85,34.5,486.0,383.65,280.57
2017,6,14,16,30,398.0,231.0,4.8,34.0,472.0,350.72,255.16
2017,6,14,16,45,350.0,217.5,4.8,34.0,415.5,304.71,219.95
2017,6,14,17,0,302.0,204.0,4.8,34.0,359.0,259.4,185.47
2017,6,14,17,15,437.0,156.0,4.65,33.5,352.0,227.51,155.77
2017,6,14,17,30,572.0,108.0,4.5,33.0,345.0,185.14,116.54
2017,6,14,17,45,531.0,98.0,4.4,32.5,293.5,140.42,83.44
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,100.27,57.46
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,63.8,40.3
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,49.2,35.65
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.14,26.86
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,28.52,17.19
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.37,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,25.0,15.0,3.35,22.5,17.5,21.46,0.0
2017,6,15,6,0,50.0,30.0,3.5,23.0,35.0,54.59,33.25
2017,6,15,6,15,110.5,51.5,3.65,23.5,70.0,109.42,80.46
2017,6,15,6,30,171.0,73.0,3.8,24.0,105.0,164.07,126.28
2017,6,15,6,45,251.0,84.0,4.0,24.5,148.0,220.26,173.3
2017,6,15,7,0,331.0,95.0,4.2,25.0,191.0,292.48,232.4
2017,6,15,7,15,333.0,117.0,4.3,25.5,231.0,333.45,265.08
2017,6,15,7,30,335.0,139.0,4.4,26.0,271.0,365.62,290.02
2017,6,15,7,45,308.0,167.5,4.55,26.5,303.0,393.65,310.36
2017,6,15,8,0,281.0,196.0,4.7,27.0,335.0,418.37,327.46
2017,6,15,8,15,352.0,205.0,4.75,27.5,398.5,490.18,381.55
2017,6,15,8,30,423.0,214.0,4.8,28.0,462.0,575.76,444.17
2017,6,15,8,45,569.5,178.5,4.85,29.0,543.5,672.89,515.05
2017,6,15,9,0,716.0,143.0,4.9,30.0,625.0,775.25,585.38
2017,6,15,9,15,732.5,146.5,4.9,30.5,669.5,813.57,608.7
2017,6,15,9,30,749.0,150.0,4.9,31.0,714.0,847.27,628.9
2017,6,15,9,45,501.5,270.5,4.9,31.5,657.0,764.44,565.44
2017,6,15,10,0,254.0,391.0,4.9,32.0,600.0,659.11,482.78
2017,6,15,10,15,528.0,274.0,4.85,32.5,732.0,808.78,592.93
2017,6,15,10,30,802.0,157.0,4.8,33.0,864.0,957.51,691.8
2017,6,15,10,45,811.5,157.0,4.75,33.5,892.0,973.8,698.73
2017,6,15,11,0,821.0,157.0,4.7,34.0,920.0,987.4,704.98
2017,6,15,11,15,582.5,302.5,4.65,34.0,850.0,902.8,646.47
2017,6,15,11,30,344.0,448.0,4.6,34.0,780.0,803.85,572.62
2017,6,15,11,45,589.5,305.5,4.55,34.5,882.5,904.69,646.38
2017,6,15,12,0,835.0,163.0,4.5,35.0,985.0,995.14,704.61
2017,6,15,12,15,836.0,163.0,4.45,35.0,989.5,985.7,697.52
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,973.47,689.42
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,953.51,675.07
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,935.8,662.33
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,912.37,647.1
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,886.61,630.44
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,857.64,612.15
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,826.5,592.39
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,790.94,569.44
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,753.28,544.98
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,715.78,520.64
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,675.14,492.71
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.5,629.68,460.36
2017,6,15,15,30,816.0,120.0,4.0,36.0,748.0,580.75,424.94
2017,6,15,15,45,803.0,116.5,4.0,36.0,704.0,531.3,388.27
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,481.96,350.74
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,431.24,311.85
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,381.57,272.66
2017,6,15,16,45,730.5,102.5,3.9,35.0,513.0,330.0,230.81
2017,6,15,17,0,707.0,98.0,3.9,35.0,462.0,277.22,187.57
2017,6,15,17,15,675.5,93.0,3.75,34.5,409.0,227.47,147.11
2017,6,15,17,30,644.0,88.0,3.6,34.0,356.0,180.97,109.98
2017,6,15,17,45,599.5,81.5,3.5,33.5,303.0,134.99,76.0
2017,6,15,18,0,555.0,75.0,3.4,33.0,250.0,93.91,49.84
2017,6,15,18,15,491.5,67.0,3.1,32.0,199.5,56.18,32.93
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,42.6,30.0
2017,6,15,18,45,332.0,47.5,2.55,30.5,105.0,35.51,23.76
2017,6,15,19,0,236.0,36.0,2.3,30.0,61.0,27.67,16.48
2017,6,15,19,15,118.0,18.0,2.55,29.5,30.5,13.94,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,33.88,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,95.99,61.43
2017,6,16,6,15,237.5,46.0,4.05,23.5,83.0,155.27,115.08
2017,6,16,6,30,336.0,61.0,4.2,24.0,124.0,224.72,173.65
2017,6,16,6,45,414.0,70.5,4.35,24.5,173.5,287.67,226.85
2017,6,16,7,0,492.0,80.0,4.5,25.0,223.0,361.07,287.17
2017,6,16,7,15,541.5,87.5,4.55,25.5,275.5,420.69,335.07
2017,6,16,7,30,591.0,95.0,4.6,26.0,328.0,483.88,384.27
2017,6,16,7,45,635.5,98.5,4.65,26.5,382.5,542.49,428.65
2017,6,16,8,0,680.0,102.0,4.7,27.0,437.0,603.52,473.6
2017,6,16,8,15,706.0,106.5,4.65,27.5,488.5,654.12,508.64
2017,6,16,8,30,732.0,111.0,4.6,28.0,540.0,702.44,540.42
2017,6,16,8,45,754.0,114.0,4.6,29.0,589.5,748.49,568.99
2017,6,16,9,0,776.0,117.0,4.6,30.0,639.0,793.9,596.48
2017,6,16,9,15,791.0,120.0,4.55,30.5,684.0,832.31,619.72
2017,6,16,9,30,806.0,123.0,4.5,31.0,729.0,869.16,641.6
2017,6,16,9,45,818.0,125.0,4.5,31.5,769.5,900.37,659.63
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,923.79,672.39
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,947.7,686.63
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,969.07,699.18
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,985.27,706.97
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,998.63,712.97
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,1006.05,715.23
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,1010.45,715.7
2017,6,16,11,45,885.0,129.0,4.2,34.5,991.0,1013.33,715.6
2017,6,16,12,0,899.0,122.0,4.2,35.0,1007.0,1013.15,713.69
2017,6,16,12,15,900.0,122.0,4.15,35.0,1012.0,1003.94,707.37
2017,6,16,12,30,901.0,122.0,4.1,35.0,1017.0,991.78,699.36
2017,6,16,12,45,900.5,121.5,4.05,35.5,1014.0,974.92,687.04
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,955.38,673.17
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,931.79,658.2
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,905.63,641.63
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,875.25,621.29
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,842.59,599.51
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,805.77,575.98
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,767.12,551.12
2017,6,16,14,45,856.0,121.5,3.75,37.0,862.5,722.36,522.0
2017,6,16,15,0,834.0,128.0,3.7,37.0,826.0,677.37,491.16
2017,6,16,15,15,823.0,125.5,3.7,36.5,787.0,628.85,458.04
2017,6,16,15,30,812.0,123.0,3.7,36.0,748.0,581.84,425.0
2017,6,16,15,45,798.0,120.0,3.7,36.0,704.0,532.5,388.53
2017,6,16,16,0,784.0,117.0,3.7,36.0,660.0,483.38,351.29
2017,6,16,16,15,765.5,113.5,3.65,35.5,612.0,432.29,312.29
2017,6,16,16,30,747.0,110.0,3.6,35.0,564.0,382.31,273.04
2017,6,16,16,45,723.0,105.5,3.6,35.0,512.5,327.77,229.19
2017,6,16,17,0,699.0,101.0,3.6,35.0,461.0,278.27,188.5
2017,6,16,17,15,667.5,95.5,3.45,34.5,408.0,228.48,148.11
2017,6,16,17,30,636.0,90.0,3.3,34.0,355.0,181.94,111.02
2017,6,16,17,45,592.0,83.5,3.15,33.5,302.5,136.42,77.35
2017,6,16,18,0,548.0,77.0,3.0,33.0,250.0,95.73,51.35
2017,6,16,18,15,485.5,68.0,2.8,32.0,199.5,57.46,33.71
2017,6,16,18,30,423.0,59.0,2.6,31.0,149.0,42.52,29.94
2017,6,16,18,45,330.5,47.0,2.4,30.5,105.0,35.08,23.42
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,26.82,15.83
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,13.52,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.0,28.98,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,40.0,78.47,49.15
2017,6,17,6,15,188.5,50.0,4.6,24.0,80.0,136.08,100.38
2017,6,17,6,30,278.0,68.0,4.7,24.0,120.0,208.71,161.36
2017,6,17,6,45,361.5,78.5,4.85,24.5,169.0,272.44,215.0
2017,6,17,7,0,445.0,89.0,5.0,25.0,218.0,344.17,274.13
2017,6,17,7,15,496.0,98.0,5.05,25.5,270.0,403.27,321.82
2017,6,17,7,30,547.0,107.0,5.1,26.0,322.0,469.95,373.92
2017,6,17,7,45,598.5,109.5,5.2,26.5,377.0,530.34,420.12
2017,6,17,8,0,650.0,112.0,5.3,27.0,432.0,593.68,467.4
2017,6,17,8,15,677.5,117.5,5.3,27.5,483.5,645.36,504.29
2017,6,17,8,30,705.0,123.0,5.3,28.0,535.0,697.47,539.64
2017,6,17,8,45,733.5,123.5,5.3,28.5,585.5,744.86,570.73
2017,6,17,9,0,762.0,124.0,5.3,29.0,636.0,789.52,599.37
2017,6,17,9,15,777.0,127.0,5.25,29.5,681.0,827.52,622.68
2017,6,17,9,30,792.0,130.0,5.2,30.0,726.0,864.0,644.63
2017,6,17,9,45,806.0,132.0,5.2,30.5,766.5,896.72,664.03
2017,6,17,10,0,820.0,134.0,5.2,31.0,807.0,927.44,681.93
2017,6,17,10,15,828.5,136.0,5.15,31.5,841.0,950.68,694.36
2017,6,17,10,30,837.0,138.0,5.1,32.0,875.0,965.52,701.23
2017,6,17,10,45,844.0,139.0,5.1,32.5,902.5,981.05,708.97
2017,6,17,11,0,851.0,140.0,5.1,33.0,930.0,993.8,714.93
2017,6,17,11,15,855.0,141.0,5.05,33.0,949.5,1000.65,718.28
2017,6,17,11,30,859.0,142.0,5.0,33.0,969.0,1004.53,719.82
2017,6,17,11,45,842.0,156.0,5.0,33.5,976.0,997.21,713.13
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,992.59,708.38
2017,6,17,12,15,825.5,170.5,4.95,34.0,987.5,983.27,701.82
2017,6,17,12,30,826.0,171.0,4.9,34.0,992.0,971.18,693.61
2017,6,17,12,45,826.5,169.5,4.9,34.5,989.0,954.55,681.48
2017,6,17,13,0,827.0,168.0,4.9,35.0,986.0,935.44,667.87
2017,6,17,13,15,824.0,167.0,4.85,35.0,974.5,911.17,652.06
2017,6,17,13,30,821.0,166.0,4.8,35.0,963.0,884.65,634.82
2017,6,17,13,45,818.0,163.5,4.75,35.0,944.5,854.55,615.25
2017,6,17,14,0,815.0,161.0,4.7,35.0,926.0,822.44,594.4
2017,6,17,14,15,808.5,159.5,4.65,35.0,900.0,786.59,570.98
2017,6,17,14,30,802.0,158.0,4.6,35.0,874.0,749.22,546.42
2017,6,17,14,45,801.0,150.5,4.6,35.0,843.5,708.88,519.43
2017,6,17,15,0,800.0,143.0,4.6,35.0,813.0,666.96,490.08
2017,6,17,15,15,789.0,140.5,4.55,35.0,775.0,621.89,457.63
2017,6,17,15,30,778.0,138.0,4.5,35.0,737.0,576.4,424.22
2017,6,17,15,45,699.5,166.5,4.5,35.0,681.5,519.69,381.57
2017,6,17,16,0,621.0,195.0,4.5,35.0,626.0,471.82,344.86
2017,6,17,16,15,522.5,210.5,4.45,34.5,555.0,410.63,299.27
2017,6,17,16,30,424.0,226.0,4.4,34.0,484.0,357.66,259.71
2017,6,17,16,45,345.5,218.5,4.4,34.0,416.5,305.19,220.22
2017,6,17,17,0,267.0,211.0,4.4,34.0,349.0,256.33,183.95
2017,6,17,17,15,243.0,189.0,4.25,33.5,303.5,216.15,153.51
2017,6,17,17,30,219.0,167.0,4.1,33.0,258.0,178.6,125.25
2017,6,17,17,45,203.5,144.5,4.0,32.5,220.0,144.42,99.78
2017,6,17,18,0,188.0,122.0,3.9,32.0,182.0,112.11,76.8
2017,6,17,18,15,163.5,100.5,3.8,31.5,145.0,86.6,61.1
2017,6,17,18,30,139.0,79.0,3.7,31.0,108.0,65.75,49.24
2017,6,17,18,45,101.0,58.0,3.6,30.5,76.0,49.25,35.09
2017,6,17,19,0,63.0,37.0,3.5,30.0,44.0,32.27,20.21
2017,6,17,19,15,31.5,18.5,3.6,29.5,22.0,16.71,1.32
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.0,20.5,30.82,0.0
2017,6,18,6,0,113.0,32.0,4.2,23.0,41.0,82.83,52.03
2017,6,18,6,15,208.0,48.5,4.35,23.5,81.5,147.36,109.13
2017,6,18,6,30,303.0,65.0,4.5,24.0,122.0,215.43,166.45
2017,6,18,6,45,388.0,74.5,4.7,24.5,171.5,279.87,220.8
2017,6,18,7,0,473.0,84.0,4.9,25.0,221.0,352.48,280.71
2017,6,18,7,15,492.0,95.5,4.95,25.5,264.0,397.8,317.43
2017,6,18,7,30,511.0,107.0,5.0,26.0,307.0,444.11,353.67
2017,6,18,7,45,591.0,106.5,5.1,26.5,371.5,521.76,413.52
2017,6,18,8,0,671.0,106.0,5.2,27.0,436.0,601.17,473.17
2017,6,18,8,15,697.5,111.0,5.2,27.5,487.5,652.38,509.31
2017,6,18,8,30,724.0,116.0,5.2,28.0,539.0,703.91,543.95
2017,6,18,8,45,750.5,117.0,5.2,28.5,589.5,748.35,572.81
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,795.28,602.98
2017,6,18,9,15,791.5,121.0,5.15,29.5,685.0,833.33,626.2
2017,6,18,9,30,806.0,124.0,5.1,30.0,730.0,869.79,648.04
2017,6,18,9,45,820.0,125.5,5.05,31.0,771.0,902.35,665.56
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,927.22,677.66
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,950.8,689.86
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,971.8,700.27
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,987.11,707.3
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,999.57,712.76
2017,6,18,11,15,868.0,134.5,4.65,34.0,955.0,1007.1,716.6
2017,6,18,11,30,872.0,136.0,4.6,34.0,975.0,1011.59,718.62
2017,6,18,11,45,878.0,133.5,4.55,34.5,988.5,1011.05,716.08
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,1007.47,711.76
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,998.39,705.8
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,986.42,698.13
2017,6,18,12,45,660.5,291.5,4.5,35.5,947.0,917.34,651.39
2017,6,18,13,0,436.0,451.0,4.5,36.0,882.0,845.33,595.63
2017,6,18,13,15,436.0,442.0,4.55,36.0,869.0,822.43,581.49
2017,6,18,13,30,436.0,433.0,4.6,36.0,856.0,798.53,566.3
2017,6,18,13,45,651.5,281.5,4.65,36.5,900.0,823.65,589.23
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,836.58,599.01
2017,6,18,14,15,672.5,247.5,4.75,36.5,868.5,760.74,548.35
2017,6,18,14,30,478.0,365.0,4.8,36.0,793.0,696.08,500.86
2017,6,18,14,45,474.5,345.5,4.85,36.0,756.5,654.25,472.97
2017,6,18,15,0,471.0,326.0,4.9,36.0,720.0,611.95,444.17
2017,6,18,15,15,435.0,321.0,4.9,35.5,672.0,561.79,409.5
2017,6,18,15,30,399.0,316.0,4.9,35.0,624.0,517.55,378.41
2017,6,18,15,45,487.5,264.0,4.95,35.0,617.5,494.51,362.58
2017,6,18,16,0,576.0,212.0,5.0,35.0,611.0,466.27,341.62
2017,6,18,16,15,587.0,188.5,4.95,34.5,570.0,419.5,306.28
2017,6,18,16,30,598.0,165.0,4.9,34.0,529.0,371.67,269.03
2017,6,18,16,45,552.0,161.0,4.9,34.0,474.0,321.32,229.18
2017,6,18,17,0,506.0,157.0,4.9,34.0,419.0,274.44,191.9
2017,6,18,17,15,567.5,122.5,4.85,33.5,385.5,230.29,153.9
2017,6,18,17,30,629.0,88.0,4.8,33.0,352.0,180.23,110.78
2017,6,18,17,45,574.5,85.5,4.75,32.5,299.5,137.1,79.03
2017,6,18,18,0,520.0,83.0,4.7,32.0,247.0,100.02,55.75
2017,6,18,18,15,458.0,73.0,4.45,31.5,197.5,62.26,37.47
2017,6,18,18,30,396.0,63.0,4.2,31.0,148.0,45.93,32.79
2017,6,18,18,45,300.5,51.0,4.0,30.5,104.5,38.21,26.01
2017,6,18,19,0,205.0,39.0,3.8,30.0,61.0,30.06,18.47
2017,6,18,19,15,102.5,19.5,3.75,29.5,30.5,15.13,1.03
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,15.5,2.55,23.5,20.0,29.5,0.0
2017,6,19,6,0,107.0,31.0,2.7,24.0,40.0,79.24,49.11
2017,6,19,6,15,199.5,49.0,2.8,24.0,80.5,144.77,106.77
2017,6,19,6,30,292.0,67.0,2.9,24.0,121.0,213.07,164.13
2017,6,19,6,45,379.5,76.5,3.0,24.5,171.0,278.07,218.41
2017,6,19,7,0,467.0,86.0,3.1,25.0,221.0,351.48,278.25
2017,6,19,7,15,287.0,122.0,3.1,25.5,210.5,304.8,241.24
2017,6,19,7,30,107.0,158.0,3.1,26.0,200.0,240.71,188.41
2017,6,19,7,45,254.5,165.0,3.15,26.5,284.5,355.2,279.16
2017,6,19,8,0,402.0,172.0,3.2,27.0,369.0,483.51,376.9
2017,6,19,8,15,241.0,211.5,3.0,27.5,333.5,415.23,320.4
2017,6,19,8,30,80.0,251.0,2.8,28.0,298.0,324.88,247.26
2017,6,19,8,45,97.0,279.0,2.6,28.5,341.0,370.15,280.05
2017,6,19,9,0,114.0,307.0,2.4,29.0,384.0,425.01,318.44
2017,6,19,9,15,170.5,329.5,2.15,29.5,453.0,499.99,371.21
2017,6,19,9,30,227.0,352.0,1.9,30.0,522.0,577.48,423.64
2017,6,19,9,45,126.0,330.0,1.7,31.0,425.5,463.67,338.56
2017,6,19,10,0,25.0,308.0,1.5,32.0,329.0,337.23,244.45
2017,6,19,10,15,73.0,370.5,1.4,32.0,434.5,448.12,323.55
2017,6,19,10,30,121.0,433.0,1.3,32.0,540.0,568.17,404.38
2017,6,19,10,45,121.0,448.5,1.2,32.5,558.0,583.04,411.19
2017,6,19,11,0,121.0,464.0,1.1,33.0,576.0,597.26,418.28
2017,6,19,11,15,90.0,456.0,0.9,33.0,540.5,548.89,383.76
2017,6,19,11,30,59.0,448.0,0.7,33.0,505.0,507.63,354.23
2017,6,19,11,45,65.5,461.0,0.55,33.5,525.0,524.95,363.99
2017,6,19,12,0,72.0,474.0,0.4,34.0,545.0,541.74,372.59
2017,6,19,12,15,43.0,368.0,0.65,34.0,411.0,404.96,283.86
2017,6,19,12,30,14.0,262.0,0.9,34.0,277.0,268.37,190.8
2017,6,19,12,45,15.5,284.5,1.2,34.5,300.5,291.02,207.51
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,313.38,223.16
2017,6,19,13,15,14.0,262.0,1.6,35.0,276.0,266.29,190.09
2017,6,19,13,30,11.0,217.0,1.7,35.0,228.0,219.57,157.02
2017,6,19,13,45,12.5,237.5,1.85,35.0,249.5,239.92,172.01
2017,6,19,14,0,14.0,258.0,2.0,35.0,271.0,259.98,186.57
2017,6,19,14,15,104.0,352.0,2.05,34.5,446.0,414.81,298.84
2017,6,19,14,30,194.0,446.0,2.1,34.0,621.0,561.79,400.98
2017,6,19,14,45,334.5,385.0,2.15,34.0,672.0,593.14,425.03
2017,6,19,15,0,475.0,324.0,2.2,34.0,723.0,613.2,441.35
2017,6,19,15,15,616.0,234.0,2.25,34.0,725.5,597.03,432.85
2017,6,19,15,30,757.0,144.0,2.3,34.0,728.0,570.83,416.4
2017,6,19,15,45,746.0,138.5,2.35,34.0,686.0,523.38,381.82
2017,6,19,16,0,735.0,133.0,2.4,34.0,644.0,475.96,346.39
2017,6,19,16,15,715.5,129.0,2.4,33.5,597.0,423.27,306.79
2017,6,19,16,30,696.0,125.0,2.4,33.0,550.0,374.69,269.01
2017,6,19,16,45,675.5,118.5,2.45,33.0,500.5,325.07,229.12
2017,6,19,17,0,655.0,112.0,2.5,33.0,451.0,277.23,189.94
2017,6,19,17,15,622.0,106.0,2.45,32.5,399.0,228.9,150.93
2017,6,19,17,30,589.0,100.0,2.4,32.0,347.0,183.99,115.24
2017,6,19,17,45,550.0,91.5,2.4,31.5,296.0,139.74,82.16
2017,6,19,18,0,511.0,83.0,2.4,31.0,245.0,99.81,55.93
2017,6,19,18,15,448.5,73.5,2.15,30.5,196.0,62.9,38.03
2017,6,19,18,30,386.0,64.0,1.9,30.0,147.0,46.67,33.56
2017,6,19,18,45,300.5,51.0,1.7,29.5,104.0,38.18,26.13
2017,6,19,19,0,215.0,38.0,1.5,29.0,61.0,29.21,17.93
2017,6,19,19,15,107.5,19.0,1.55,28.5,30.5,14.7,1.19
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.0,2.3,23.5,21.0,36.76,0.0
2017,6,20,6,0,173.0,28.0,2.5,24.0,42.0,101.73,63.52
2017,6,20,6,15,275.0,41.0,2.65,24.5,83.0,162.08,119.04
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,234.34,179.62
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,297.16,232.01
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,366.48,287.99
2017,6,20,7,15,570.5,78.5,3.2,27.5,274.5,425.58,334.74
2017,6,20,7,30,619.0,85.0,3.2,28.0,327.0,488.18,382.56
2017,6,20,7,45,654.0,90.5,3.25,28.5,380.0,543.98,423.83
2017,6,20,8,0,689.0,96.0,3.3,29.0,433.0,601.44,465.06
2017,6,20,8,15,567.5,151.0,3.4,29.5,449.5,600.28,459.9
2017,6,20,8,30,446.0,206.0,3.5,30.0,466.0,583.91,443.65
2017,6,20,8,45,616.5,157.5,3.6,30.5,551.5,687.13,519.53
2017,6,20,9,0,787.0,109.0,3.7,31.0,637.0,793.08,590.61
2017,6,20,9,15,455.0,231.5,3.75,31.5,541.5,659.18,490.9
2017,6,20,9,30,123.0,354.0,3.8,32.0,446.0,486.21,357.75
2017,6,20,9,45,190.5,371.5,3.9,32.5,523.5,567.9,416.58
2017,6,20,10,0,258.0,389.0,4.0,33.0,601.0,660.61,480.44
2017,6,20,10,15,562.0,253.0,4.0,33.5,740.0,821.44,596.85
2017,6,20,10,30,866.0,117.0,4.0,34.0,879.0,971.55,693.91
2017,6,20,10,45,875.0,117.0,4.05,34.5,907.5,988.66,701.75
2017,6,20,11,0,884.0,117.0,4.1,35.0,936.0,1002.95,708.78
2017,6,20,11,15,586.5,294.0,4.1,35.0,842.5,898.53,638.82
2017,6,20,11,30,289.0,471.0,4.1,35.0,749.0,772.69,546.16
2017,6,20,11,45,589.0,299.0,4.15,35.5,875.5,898.34,638.26
2017,6,20,12,0,889.0,127.0,4.2,36.0,1002.0,1008.77,708.8
2017,6,20,12,15,890.0,127.0,4.2,36.0,1007.0,999.78,702.14
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,987.87,694.58
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,972.24,683.34
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,953.92,670.51
2017,6,20,13,15,577.0,304.5,4.25,37.0,872.5,819.56,581.42
2017,6,20,13,30,261.0,484.0,4.3,37.0,738.0,693.47,488.9
2017,6,20,13,45,570.5,302.5,4.35,37.0,843.0,774.61,553.52
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,839.87,600.35
2017,6,20,14,15,874.5,120.0,4.45,37.0,922.0,803.94,577.03
2017,6,20,14,30,869.0,119.0,4.5,37.0,896.0,766.19,552.9
2017,6,20,14,45,860.0,118.0,4.55,37.0,863.0,724.29,525.76
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,681.19,496.71
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,634.81,464.69
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,587.79,431.35
2017,6,20,15,45,816.0,110.0,4.65,36.0,709.0,535.66,392.74
2017,6,20,16,0,802.0,108.0,4.7,36.0,665.0,486.63,355.34
2017,6,20,16,15,784.5,104.5,4.65,35.5,617.0,435.11,315.71
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,384.56,275.71
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,333.52,233.98
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,284.39,193.19
2017,6,20,17,15,692.0,89.0,4.4,34.5,414.5,231.06,149.81
2017,6,20,17,30,662.0,84.0,4.3,34.0,362.0,183.84,111.8
2017,6,20,17,45,620.0,78.0,4.2,33.5,309.0,137.48,77.05
2017,6,20,18,0,578.0,72.0,4.1,33.0,256.0,95.72,49.87
2017,6,20,18,15,517.5,64.5,3.8,32.0,205.5,56.96,31.82
2017,6,20,18,30,457.0,57.0,3.5,31.0,155.0,40.48,28.26
2017,6,20,18,45,365.5,46.0,3.2,30.5,110.5,34.0,22.56
2017,6,20,19,0,274.0,35.0,2.9,30.0,66.0,27.05,16.12
2017,6,20,19,15,137.0,17.5,2.9,29.5,33.0,13.47,0.84
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,13.5,2.4,22.5,21.5,40.19,0.0
2017,6,21,6,0,203.0,27.0,2.8,23.0,43.0,109.51,68.33
2017,6,21,6,15,308.0,39.5,2.9,23.5,85.5,173.69,128.09
2017,6,21,6,30,413.0,52.0,3.0,24.0,128.0,246.93,189.97
2017,6,21,6,45,487.0,60.0,3.1,25.0,178.5,310.98,243.67
2017,6,21,7,0,561.0,68.0,3.2,26.0,229.0,381.66,300.9
2017,6,21,7,15,608.0,74.5,3.3,26.5,282.5,441.67,348.67
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,505.04,397.39
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,561.69,438.74
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,618.07,478.58
2017,6,21,8,15,548.0,157.5,3.65,29.5,442.5,589.2,452.13
2017,6,21,8,30,366.0,227.0,3.7,30.0,440.0,536.23,408.05
2017,6,21,8,45,360.0,252.0,3.75,30.5,477.0,570.27,430.63
2017,6,21,9,0,354.0,277.0,3.8,31.0,514.0,602.67,451.24
2017,6,21,9,15,341.0,303.0,3.85,31.5,544.5,628.41,466.68
2017,6,21,9,30,328.0,329.0,3.9,32.0,575.0,652.09,480.51
2017,6,21,9,45,601.0,219.0,4.0,32.5,700.0,803.7,590.69
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,945.13,682.48
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,968.68,696.18
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,989.55,709.01
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.0,1005.56,717.34
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,1018.63,723.87
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,1026.67,727.0
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,1031.56,728.27
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.5,1030.75,726.32
2017,6,21,12,0,917.0,117.0,4.8,36.0,1021.0,1026.76,722.49
2017,6,21,12,15,918.5,117.5,4.85,36.0,1026.5,1018.63,717.48
2017,6,21,12,30,920.0,118.0,4.9,36.0,1032.0,1007.46,710.75
2017,6,21,12,45,921.5,116.5,4.95,36.0,1030.0,991.48,701.02
2017,6,21,13,0,923.0,115.0,5.0,36.0,1028.0,972.68,689.55
2017,6,21,13,15,921.0,114.5,5.0,36.0,1017.0,948.81,674.49
2017,6,21,13,30,919.0,114.0,5.0,36.0,1006.0,922.3,657.76
2017,6,21,13,45,917.0,112.5,5.05,36.5,988.0,892.29,637.68
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,859.85,616.0
2017,6,21,14,15,910.0,110.0,5.1,37.0,944.5,823.2,592.49
2017,6,21,14,30,905.0,109.0,5.1,37.0,919.0,784.6,567.55
2017,6,21,14,45,896.0,108.5,5.1,37.0,886.0,741.82,539.59
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,697.76,510.12
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,650.97,477.55
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,603.37,443.55
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,553.92,406.55
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,504.24,368.43
2017,6,21,16,15,698.0,140.0,5.0,35.5,602.0,426.37,310.03
2017,6,21,16,30,550.0,181.0,5.0,35.0,517.0,369.24,266.77
2017,6,21,16,45,550.0,162.5,5.0,34.5,473.0,323.32,230.45
2017,6,21,17,0,550.0,144.0,5.0,34.0,429.0,277.26,193.16
2017,6,21,17,15,521.5,133.0,4.9,33.5,379.5,230.83,155.95
2017,6,21,17,30,493.0,122.0,4.8,33.0,330.0,187.36,121.59
2017,6,21,17,45,460.5,110.0,4.75,32.5,282.5,145.6,90.25
2017,6,21,18,0,428.0,98.0,4.7,32.0,235.0,107.4,64.52
2017,6,21,18,15,388.5,82.5,4.45,31.0,189.0,69.83,44.05
2017,6,21,18,30,349.0,67.0,4.2,30.0,143.0,48.93,35.46
2017,6,21,18,45,285.0,52.0,3.95,29.5,102.0,38.92,26.75
2017,6,21,19,0,221.0,37.0,3.7,29.0,61.0,28.34,17.26
2017,6,21,19,15,110.5,18.5,3.6,28.5,30.5,14.27,1.48
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,12.5,3.0,22.0,13.0,13.74,0.0
2017,6,22,6,0,11.0,25.0,3.1,22.0,26.0,30.39,15.79
