Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,15,38.0,45.0,3.0,22.5,51.5,63.52,44.88
2017,6,22,6,30,65.0,65.0,2.9,23.0,77.0,103.23,78.16
2017,6,22,6,45,81.0,87.0,2.85,24.0,107.0,137.75,106.89
2017,6,22,7,0,97.0,109.0,2.8,25.0,137.0,173.37,135.8
2017,6,22,7,15,122.5,133.0,2.8,25.5,176.0,217.91,171.41
2017,6,22,7,30,148.0,157.0,2.8,26.0,215.0,264.39,207.7
2017,6,22,7,45,443.5,119.0,2.8,27.0,328.0,434.11,341.55
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,615.92,477.25
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.5,666.06,509.18
2017,6,22,8,30,786.0,88.0,2.7,29.0,546.0,716.2,541.1
2017,6,22,8,45,804.0,90.5,2.65,29.5,595.0,760.44,568.19
2017,6,22,9,0,822.0,93.0,2.6,30.0,644.0,798.88,590.83
2017,6,22,9,15,645.0,184.0,2.6,30.5,635.0,776.6,572.72
2017,6,22,9,30,468.0,275.0,2.6,31.0,626.0,727.99,532.82
2017,6,22,9,45,671.0,187.5,2.6,32.0,721.5,834.54,605.64
2017,6,22,10,0,874.0,100.0,2.6,33.0,817.0,935.2,666.23
2017,6,22,10,15,882.5,101.5,2.6,33.0,851.5,959.36,679.52
2017,6,22,10,30,891.0,103.0,2.6,33.0,886.0,980.86,691.81
2017,6,22,10,45,899.5,102.5,2.6,33.5,915.0,997.44,699.65
2017,6,22,11,0,908.0,102.0,2.6,34.0,944.0,1011.13,705.76
2017,6,22,11,15,912.5,103.0,2.6,34.5,965.0,1019.35,708.59
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,1024.41,709.61
2017,6,22,11,45,671.0,275.0,2.6,35.5,925.5,956.4,665.56
2017,6,22,12,0,425.0,446.0,2.6,36.0,865.0,872.06,602.96
2017,6,22,12,15,417.5,447.0,2.5,36.0,860.5,857.73,593.55
2017,6,22,12,30,410.0,448.0,2.4,36.0,856.0,842.0,582.75
2017,6,22,12,45,416.5,449.0,2.35,36.5,862.0,838.38,579.08
2017,6,22,13,0,423.0,450.0,2.3,37.0,868.0,833.24,574.39
2017,6,22,13,15,426.5,442.0,2.15,37.0,860.0,814.68,561.94
2017,6,22,13,30,430.0,434.0,2.0,37.0,852.0,795.1,548.92
2017,6,22,13,45,658.5,277.5,1.95,37.5,903.5,827.24,575.13
2017,6,22,14,0,887.0,121.0,1.9,38.0,955.0,846.48,587.43
2017,6,22,14,15,882.0,120.0,1.75,38.0,929.5,810.76,564.12
2017,6,22,14,30,877.0,119.0,1.6,38.0,904.0,773.17,540.03
2017,6,22,14,45,870.0,117.0,1.45,38.0,872.0,731.51,513.27
2017,6,22,15,0,863.0,115.0,1.3,38.0,840.0,688.49,484.85
2017,6,22,15,15,853.0,112.5,1.15,38.0,801.0,641.95,452.6
2017,6,22,15,30,843.0,110.0,1.0,38.0,762.0,594.69,419.25
2017,6,22,15,45,830.0,107.5,0.9,38.0,718.0,545.32,384.14
2017,6,22,16,0,817.0,105.0,0.8,38.0,674.0,492.4,345.85
2017,6,22,16,15,800.0,102.0,0.65,37.5,626.0,440.82,307.83
2017,6,22,16,30,783.0,99.0,0.5,37.0,578.0,390.12,269.35
2017,6,22,16,45,760.0,95.5,0.4,37.0,526.0,338.06,228.82
2017,6,22,17,0,737.0,92.0,0.3,37.0,474.0,287.95,189.09
2017,6,22,17,15,706.5,87.0,0.4,36.5,420.5,236.9,149.62
2017,6,22,17,30,676.0,82.0,0.5,36.0,367.0,185.68,110.23
2017,6,22,17,45,633.0,76.5,0.65,35.5,313.5,138.8,76.18
2017,6,22,18,0,590.0,71.0,0.8,35.0,260.0,96.63,49.3
2017,6,22,18,15,529.0,63.5,0.8,34.0,209.0,57.13,31.01
2017,6,22,18,30,468.0,56.0,0.8,33.0,158.0,39.5,27.19
2017,6,22,18,45,374.5,45.5,0.85,32.0,112.5,33.45,21.97
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,26.96,16.01
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.45,1.21
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,34.0,15.0,3.2,23.5,17.5,23.71,0.0
2017,6,23,6,0,68.0,30.0,3.5,24.0,35.0,64.95,38.58
2017,6,23,6,15,151.5,49.5,3.7,24.5,73.5,121.59,88.82
2017,6,23,6,30,235.0,69.0,3.9,25.0,112.0,184.96,141.7
2017,6,23,6,45,326.5,79.5,4.1,26.0,160.5,255.97,200.17
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,329.78,259.86
2017,6,23,7,15,470.0,99.5,4.3,27.5,260.0,388.58,306.74
2017,6,23,7,30,522.0,109.0,4.3,28.0,311.0,451.55,355.43
2017,6,23,7,45,571.5,112.5,4.35,28.5,365.0,513.9,402.35
2017,6,23,8,0,621.0,116.0,4.4,29.0,419.0,575.83,447.75
2017,6,23,8,15,649.0,121.5,4.4,29.5,470.0,626.77,483.59
2017,6,23,8,30,677.0,127.0,4.4,30.0,521.0,678.26,518.47
2017,6,23,8,45,702.5,129.5,4.45,31.0,570.0,724.59,547.42
2017,6,23,9,0,728.0,132.0,4.5,32.0,619.0,770.7,575.61
2017,6,23,9,15,744.0,136.0,4.4,32.5,664.0,806.79,597.06
2017,6,23,9,30,760.0,140.0,4.3,33.0,709.0,844.5,619.32
2017,6,23,9,45,773.5,142.0,4.25,34.0,749.0,876.16,636.1
2017,6,23,10,0,787.0,144.0,4.2,35.0,789.0,905.89,651.37
2017,6,23,10,15,796.5,146.5,4.05,35.5,823.0,930.21,663.76
2017,6,23,10,30,806.0,149.0,3.9,36.0,857.0,952.09,674.48
2017,6,23,10,45,813.0,150.5,3.75,36.5,884.5,967.89,681.23
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,980.96,686.24
2017,6,23,11,15,825.0,153.0,3.5,37.5,932.0,988.69,688.25
2017,6,23,11,30,830.0,154.0,3.4,38.0,952.0,987.73,684.95
2017,6,23,11,45,813.5,168.0,3.3,38.5,959.5,987.1,682.03
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,977.61,673.74
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,969.17,668.06
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,958.03,660.8
2017,6,23,12,45,798.0,183.0,3.05,39.0,974.0,941.98,650.6
2017,6,23,13,0,796.0,184.0,3.0,39.0,971.0,923.59,639.06
2017,6,23,13,15,793.0,183.0,3.0,39.0,960.0,900.11,624.73
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,874.47,609.08
2017,6,23,13,45,783.0,182.5,3.0,39.5,930.5,844.76,589.58
2017,6,23,14,0,776.0,183.0,3.0,40.0,912.0,813.32,569.0
2017,6,23,14,15,769.0,180.5,3.05,40.0,886.5,777.53,547.02
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,740.36,523.89
2017,6,23,14,45,735.5,185.5,3.2,40.0,825.0,695.7,494.26
2017,6,23,15,0,709.0,193.0,3.3,40.0,789.0,652.56,465.07
2017,6,23,15,15,696.0,189.5,3.35,39.5,751.5,608.77,435.94
2017,6,23,15,30,683.0,186.0,3.4,39.0,714.0,564.92,405.97
2017,6,23,15,45,660.0,184.0,3.45,39.0,670.0,517.2,371.63
2017,6,23,16,0,637.0,182.0,3.5,39.0,626.0,470.79,337.48
2017,6,23,16,15,521.5,207.0,3.55,38.5,553.0,409.64,292.97
2017,6,23,16,30,406.0,232.0,3.6,38.0,480.0,357.93,255.34
2017,6,23,16,45,465.5,196.0,3.65,38.0,456.5,324.2,228.23
2017,6,23,17,0,525.0,160.0,3.7,38.0,433.0,284.44,195.25
2017,6,23,17,15,489.5,150.0,3.75,37.5,382.5,238.36,159.65
2017,6,23,17,30,454.0,140.0,3.8,37.0,332.0,195.95,127.34
2017,6,23,17,45,405.5,128.0,3.85,36.5,281.5,153.97,97.2
2017,6,23,18,0,357.0,116.0,3.9,36.0,231.0,117.17,73.29
2017,6,23,18,15,299.0,100.0,3.8,35.5,183.5,86.37,57.24
2017,6,23,18,30,241.0,84.0,3.7,35.0,136.0,65.81,48.46
2017,6,23,18,45,171.5,63.5,3.65,34.5,95.5,50.76,35.74
2017,6,23,19,0,102.0,43.0,3.6,34.0,55.0,35.12,22.21
2017,6,23,19,15,51.0,21.5,3.65,33.5,27.5,18.11,3.67
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,11.3,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,22.69,10.09
2017,6,24,6,15,25.5,45.5,1.6,25.0,50.0,59.82,41.56
2017,6,24,6,30,51.0,68.0,1.6,25.0,77.0,96.26,71.88
2017,6,24,6,45,92.5,88.0,1.6,25.5,111.5,144.39,111.33
2017,6,24,7,0,134.0,108.0,1.6,26.0,146.0,191.1,149.17
2017,6,24,7,15,102.5,130.5,1.8,26.5,163.5,203.61,158.73
2017,6,24,7,30,71.0,153.0,2.0,27.0,181.0,205.75,159.55
2017,6,24,7,45,35.5,135.5,2.2,27.5,149.5,163.26,125.2
2017,6,24,8,0,0.0,118.0,2.4,28.0,118.0,115.77,86.56
2017,6,24,8,15,0.5,138.5,2.6,28.5,139.0,136.69,102.46
2017,6,24,8,30,1.0,159.0,2.8,29.0,160.0,157.6,118.04
2017,6,24,8,45,0.5,147.0,3.05,29.5,147.5,144.5,107.33
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,131.76,97.04
2017,6,24,9,15,10.0,200.0,3.1,30.5,207.5,205.84,153.1
2017,6,24,9,30,20.0,265.0,2.9,31.0,280.0,280.98,208.24
2017,6,24,9,45,24.0,290.5,2.75,31.5,309.5,310.47,228.65
2017,6,24,10,0,28.0,316.0,2.6,32.0,339.0,348.57,255.0
2017,6,24,10,15,32.5,340.5,2.35,32.0,368.0,377.68,274.92
2017,6,24,10,30,37.0,365.0,2.1,32.0,397.0,406.62,294.41
2017,6,24,10,45,35.0,372.0,1.85,32.5,403.0,410.71,295.5
2017,6,24,11,0,33.0,379.0,1.6,33.0,409.0,414.62,296.51
2017,6,24,11,15,33.0,387.5,1.55,33.0,418.5,421.87,301.02
2017,6,24,11,30,33.0,396.0,1.5,33.0,428.0,428.9,305.37
2017,6,24,11,45,30.5,391.5,1.45,33.5,421.5,420.09,298.26
2017,6,24,12,0,28.0,387.0,1.4,34.0,415.0,411.23,291.28
2017,6,24,12,15,21.0,325.5,1.6,33.5,347.0,338.0,241.62
2017,6,24,12,30,14.0,264.0,1.8,33.0,279.0,270.36,194.65
2017,6,24,12,45,16.0,294.0,2.0,33.0,311.0,300.78,216.81
2017,6,24,13,0,18.0,324.0,2.2,33.0,343.0,330.83,238.28
2017,6,24,13,15,42.0,392.0,2.35,32.5,433.5,417.44,300.5
2017,6,24,13,30,66.0,460.0,2.5,32.0,524.0,500.39,359.03
2017,6,24,13,45,152.5,464.0,2.7,31.5,608.5,572.71,412.32
2017,6,24,14,0,239.0,468.0,2.9,31.0,693.0,639.76,461.39
2017,6,24,14,15,295.5,437.0,2.95,30.5,707.0,642.16,465.61
2017,6,24,14,30,352.0,406.0,3.0,30.0,721.0,642.49,468.57
2017,6,24,14,45,324.5,398.5,3.1,29.5,681.5,599.25,439.52
2017,6,24,15,0,297.0,391.0,3.2,29.0,642.0,557.59,411.29
2017,6,24,15,15,260.5,378.5,3.2,28.5,591.0,507.64,376.39
2017,6,24,15,30,224.0,366.0,3.2,28.0,540.0,464.65,345.97
2017,6,24,15,45,221.0,343.5,3.25,28.0,506.5,430.23,321.26
2017,6,24,16,0,218.0,321.0,3.3,28.0,473.0,395.97,296.21
2017,6,24,16,15,189.0,298.0,3.3,27.5,423.0,350.01,262.6
2017,6,24,16,30,160.0,275.0,3.3,27.0,373.0,306.94,230.81
2017,6,24,16,45,114.5,245.5,3.35,27.0,312.5,255.93,192.62
2017,6,24,17,0,69.0,216.0,3.4,27.0,252.0,214.22,161.62
2017,6,24,17,15,88.5,194.5,3.45,26.5,235.5,194.77,146.35
2017,6,24,17,30,108.0,173.0,3.5,26.0,219.0,169.07,125.72
2017,6,24,17,45,97.0,149.5,3.55,26.0,186.0,140.31,103.58
2017,6,24,18,0,86.0,126.0,3.6,26.0,153.0,117.01,86.17
2017,6,24,18,15,208.0,98.5,3.65,25.5,148.5,83.15,58.62
2017,6,24,18,30,330.0,71.0,3.7,25.0,144.0,51.99,38.87
2017,6,24,18,45,245.0,56.0,3.8,25.0,101.5,42.06,29.99
2017,6,24,19,0,160.0,41.0,3.9,25.0,59.0,33.62,22.0
2017,6,24,19,15,80.0,20.5,3.9,24.5,29.5,17.32,3.8
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.0,4.35,21.0,18.0,26.99,0.0
2017,6,25,6,0,101.0,28.0,4.4,21.0,36.0,71.94,42.57
2017,6,25,6,15,191.0,45.0,4.45,21.0,74.0,135.98,100.87
2017,6,25,6,30,281.0,62.0,4.5,21.0,112.0,201.31,156.79
2017,6,25,6,45,368.5,71.0,4.55,21.5,160.5,264.78,210.94
2017,6,25,7,0,456.0,80.0,4.6,22.0,209.0,336.74,271.02
2017,6,25,7,15,228.5,102.0,4.6,22.0,167.0,247.2,199.21
2017,6,25,7,30,1.0,124.0,4.6,22.0,125.0,124.72,96.75
2017,6,25,7,45,89.0,164.0,4.65,22.5,208.0,230.33,183.2
2017,6,25,8,0,177.0,204.0,4.7,23.0,291.0,346.03,274.92
2017,6,25,8,15,152.0,230.0,4.65,23.0,310.5,361.89,285.39
2017,6,25,8,30,127.0,256.0,4.6,23.0,330.0,375.24,293.9
2017,6,25,8,45,156.5,281.0,4.6,23.5,380.0,429.03,334.01
2017,6,25,9,0,186.0,306.0,4.6,24.0,430.0,484.22,374.28
2017,6,25,9,15,175.5,330.0,4.55,24.5,454.0,504.67,386.92
2017,6,25,9,30,165.0,354.0,4.5,25.0,478.0,523.8,398.54
2017,6,25,9,45,222.5,367.5,4.45,25.5,544.0,592.88,448.36
2017,6,25,10,0,280.0,381.0,4.4,26.0,610.0,672.57,504.24
2017,6,25,10,15,548.5,258.0,4.3,26.0,731.5,813.04,610.03
2017,6,25,10,30,817.0,135.0,4.2,26.0,853.0,941.82,697.92
2017,6,25,10,45,829.0,133.5,4.15,26.5,882.0,959.84,706.48
2017,6,25,11,0,841.0,132.0,4.1,27.0,911.0,975.26,714.1
2017,6,25,11,15,567.0,300.0,4.0,27.0,830.5,885.11,649.99
2017,6,25,11,30,293.0,468.0,3.9,27.0,750.0,773.89,564.38
2017,6,25,11,45,313.5,446.0,3.8,27.5,751.5,767.56,560.0
2017,6,25,12,0,334.0,424.0,3.7,28.0,753.0,760.2,554.35
2017,6,25,12,15,290.5,462.5,3.6,28.0,749.5,748.86,544.19
2017,6,25,12,30,247.0,501.0,3.5,28.0,746.0,734.25,531.98
2017,6,25,12,45,324.0,469.5,3.45,28.5,790.0,770.64,557.86
2017,6,25,13,0,401.0,438.0,3.4,29.0,834.0,801.68,579.47
2017,6,25,13,15,349.0,455.5,3.35,29.0,797.5,758.13,548.36
2017,6,25,13,30,297.0,473.0,3.3,29.0,761.0,715.76,518.35
2017,6,25,13,45,178.0,453.0,3.25,29.0,625.0,584.4,425.84
2017,6,25,14,0,59.0,433.0,3.2,29.0,489.0,460.65,336.51
2017,6,25,14,15,233.5,405.0,3.15,29.0,616.0,564.0,415.02
2017,6,25,14,30,408.0,377.0,3.1,29.0,743.0,656.16,482.26
2017,6,25,14,45,339.0,387.5,3.1,29.5,684.5,599.93,440.35
2017,6,25,15,0,270.0,398.0,3.1,30.0,626.0,545.77,400.59
2017,6,25,15,15,266.5,378.5,3.05,29.5,594.5,511.59,377.51
2017,6,25,15,30,263.0,359.0,3.0,29.0,563.0,477.47,353.96
2017,6,25,15,45,245.5,339.0,2.95,29.0,521.0,435.47,323.51
2017,6,25,16,0,228.0,319.0,2.9,29.0,479.0,399.33,296.98
2017,6,25,16,15,428.5,237.5,2.85,29.0,510.5,395.73,293.88
2017,6,25,16,30,629.0,156.0,2.8,29.0,542.0,378.74,277.82
2017,6,25,16,45,440.5,185.5,2.75,29.0,444.5,307.27,223.91
2017,6,25,17,0,252.0,215.0,2.7,29.0,347.0,257.14,188.08
2017,6,25,17,15,335.5,176.0,2.5,28.5,331.0,229.01,163.08
2017,6,25,17,30,419.0,137.0,2.3,28.0,315.0,187.6,126.69
2017,6,25,17,45,372.0,126.5,2.1,27.5,268.0,148.85,98.0
2017,6,25,18,0,325.0,116.0,1.9,27.0,221.0,119.6,78.99
2017,6,25,18,15,312.5,96.5,1.65,26.5,182.0,79.96,53.85
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,56.72,42.7
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,44.88,32.32
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,34.39,22.66
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,17.72,4.19
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,35.23,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,96.83,57.24
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,158.13,115.79
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,230.46,176.81
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,293.08,229.46
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,362.47,285.96
2017,6,26,7,15,369.0,109.0,1.65,24.5,224.0,342.11,269.94
2017,6,26,7,30,208.0,151.0,1.6,25.0,231.0,300.86,236.09
2017,6,26,7,45,455.0,119.0,1.6,25.5,329.0,440.4,345.54
2017,6,26,8,0,702.0,87.0,1.6,26.0,427.0,595.18,460.56
2017,6,26,8,15,557.5,149.5,1.6,26.5,439.5,589.27,450.31
2017,6,26,8,30,413.0,212.0,1.6,27.0,452.0,563.61,426.91
2017,6,26,8,45,600.5,157.0,1.65,27.5,539.5,671.78,505.89
2017,6,26,9,0,788.0,102.0,1.7,28.0,627.0,783.81,579.62
2017,6,26,9,15,602.0,198.5,1.75,28.5,616.5,753.56,555.18
2017,6,26,9,30,416.0,295.0,1.8,29.0,606.0,701.97,513.31
2017,6,26,9,45,429.5,307.0,1.85,29.5,644.0,735.38,534.56
2017,6,26,10,0,443.0,319.0,1.9,30.0,682.0,767.8,554.2
2017,6,26,10,15,380.5,363.0,1.95,30.0,684.5,752.16,540.99
2017,6,26,10,30,318.0,407.0,2.0,30.0,687.0,740.8,530.81
2017,6,26,10,45,289.5,430.0,2.1,30.5,691.0,737.5,526.54
2017,6,26,11,0,261.0,453.0,2.2,31.0,695.0,732.21,520.93
2017,6,26,11,15,232.5,470.0,2.3,31.0,689.0,712.48,507.13
2017,6,26,11,30,204.0,487.0,2.4,31.0,683.0,698.62,497.14
2017,6,26,11,45,244.0,486.0,2.5,31.5,724.0,733.75,520.82
2017,6,26,12,0,284.0,485.0,2.6,32.0,765.0,771.79,545.74
2017,6,26,12,15,351.0,465.0,2.65,32.0,812.5,810.76,573.0
2017,6,26,12,30,418.0,445.0,2.7,32.0,860.0,847.3,598.46
2017,6,26,12,45,304.0,476.0,2.75,32.0,778.0,758.01,537.09
2017,6,26,13,0,190.0,507.0,2.8,32.0,696.0,670.66,476.58
2017,6,26,13,15,190.5,501.5,2.85,32.0,688.5,657.86,468.91
2017,6,26,13,30,191.0,496.0,2.9,32.0,681.0,644.63,460.46
2017,6,26,13,45,104.0,397.5,2.95,32.0,498.0,469.19,339.31
2017,6,26,14,0,17.0,299.0,3.0,32.0,315.0,301.61,219.08
2017,6,26,14,15,25.0,332.5,3.0,31.5,355.5,336.23,245.33
2017,6,26,14,30,33.0,366.0,3.0,31.0,396.0,370.84,270.92
2017,6,26,14,45,111.5,389.0,3.05,31.0,484.0,441.9,323.72
2017,6,26,15,0,190.0,412.0,3.1,31.0,572.0,507.99,371.69
2017,6,26,15,15,354.0,342.5,3.15,30.5,623.0,535.24,394.73
2017,6,26,15,30,518.0,273.0,3.2,30.0,674.0,548.09,406.57
2017,6,26,15,45,332.5,299.0,3.3,30.0,551.0,447.87,332.46
2017,6,26,16,0,147.0,325.0,3.4,30.0,428.0,364.73,270.84
2017,6,26,16,15,227.0,290.5,3.4,29.5,436.5,360.77,268.6
2017,6,26,16,30,307.0,256.0,3.4,29.0,445.0,344.29,255.62
2017,6,26,16,45,252.0,239.0,3.45,29.0,385.0,292.94,216.74
2017,6,26,17,0,197.0,222.0,3.5,29.0,325.0,251.7,185.75
2017,6,26,17,15,98.5,121.0,3.35,28.5,172.5,132.28,96.2
2017,6,26,17,30,0.0,20.0,3.2,28.0,20.0,19.3,9.97
2017,6,26,17,45,0.0,17.0,3.1,27.5,17.0,16.4,7.71
2017,6,26,18,0,0.0,14.0,3.0,27.0,14.0,13.5,5.4
2017,6,26,18,15,0.0,11.0,2.9,26.5,11.0,10.61,3.04
2017,6,26,18,30,0.0,8.0,2.8,26.0,8.0,7.71,0.95
2017,6,26,18,45,0.0,5.5,2.7,25.5,5.5,5.3,0.0
2017,6,26,19,0,0.0,3.0,2.6,25.0,3.0,2.89,0.0
2017,6,26,19,15,0.0,1.5,2.7,24.5,1.5,1.44,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.5,12.0,1.5,21.5,13.0,14.53,0.0
2017,6,27,6,0,21.0,24.0,1.8,22.0,26.0,32.33,15.96
2017,6,27,6,15,56.5,43.5,1.85,22.0,53.0,73.28,52.32
2017,6,27,6,30,92.0,63.0,1.9,22.0,80.0,111.88,85.12
2017,6,27,6,45,112.5,85.0,2.0,22.5,112.0,149.81,117.09
2017,6,27,7,0,133.0,107.0,2.1,23.0,144.0,189.24,149.63
2017,6,27,7,15,119.5,130.5,2.1,23.5,169.5,213.06,168.51
2017,6,27,7,30,106.0,154.0,2.1,24.0,195.0,235.18,185.28
2017,6,27,7,45,163.0,177.0,2.15,24.5,251.0,300.84,236.66
2017,6,27,8,0,220.0,200.0,2.2,25.0,307.0,370.98,290.08
2017,6,27,8,15,162.5,226.5,2.25,25.5,310.5,365.47,282.96
2017,6,27,8,30,105.0,253.0,2.3,26.0,314.0,346.37,265.78
2017,6,27,8,45,84.0,270.0,2.4,26.5,321.5,349.56,266.38
2017,6,27,9,0,63.0,287.0,2.5,27.0,329.0,351.13,265.62
2017,6,27,9,15,141.0,318.5,2.6,27.5,421.0,461.99,347.76
2017,6,27,9,30,219.0,350.0,2.7,28.0,513.0,567.72,423.25
2017,6,27,9,45,181.5,373.5,2.85,28.5,514.0,561.58,415.7
2017,6,27,10,0,144.0,397.0,3.0,29.0,515.0,552.92,407.03
2017,6,27,10,15,205.0,409.5,3.1,29.0,585.0,624.76,458.51
2017,6,27,10,30,266.0,422.0,3.2,29.0,655.0,705.96,514.93
2017,6,27,10,45,190.0,440.5,3.3,29.5,609.5,642.78,467.66
2017,6,27,11,0,114.0,459.0,3.4,30.0,564.0,585.36,424.61
2017,6,27,11,15,85.5,451.0,3.45,30.0,531.5,539.47,391.96
2017,6,27,11,30,57.0,443.0,3.5,30.0,499.0,500.78,363.92
2017,6,27,11,45,189.5,457.5,3.55,30.5,644.0,650.72,471.36
2017,6,27,12,0,322.0,472.0,3.6,31.0,789.0,796.5,570.88
2017,6,27,12,15,168.5,377.5,3.65,31.0,543.5,541.72,394.44
2017,6,27,12,30,15.0,283.0,3.7,31.0,298.0,289.88,211.34
2017,6,27,12,45,65.0,392.0,3.75,31.0,456.5,445.0,324.8
2017,6,27,13,0,115.0,501.0,3.8,31.0,615.0,594.01,428.96
2017,6,27,13,15,483.0,319.5,3.85,31.0,790.5,751.49,548.65
2017,6,27,13,30,851.0,138.0,3.9,31.0,966.0,886.32,643.32
2017,6,27,13,45,548.5,302.5,3.95,31.0,832.5,759.27,553.99
2017,6,27,14,0,246.0,467.0,4.0,31.0,699.0,642.86,466.03
2017,6,27,14,15,540.0,299.5,4.0,31.0,789.5,708.3,520.52
2017,6,27,14,30,834.0,132.0,4.0,31.0,880.0,754.49,557.39
2017,6,27,14,45,644.0,231.0,4.05,31.0,796.5,673.12,498.12
2017,6,27,15,0,454.0,330.0,4.1,31.0,713.0,606.68,447.4
2017,6,27,15,15,306.5,351.0,4.1,30.5,604.0,512.91,379.59
2017,6,27,15,30,159.0,372.0,4.1,30.0,495.0,432.09,320.24
2017,6,27,15,45,96.0,323.0,4.15,30.0,396.5,349.52,260.02
2017,6,27,16,0,33.0,274.0,4.2,30.0,298.0,269.07,200.57
2017,6,27,16,15,149.5,269.5,4.15,29.5,363.0,308.82,231.17
2017,6,27,16,30,266.0,265.0,4.1,29.0,428.0,335.96,250.43
2017,6,27,16,45,198.0,245.0,4.1,29.0,360.5,284.2,211.39
2017,6,27,17,0,130.0,225.0,4.1,29.0,293.0,234.9,174.82
2017,6,27,17,15,65.0,115.5,4.0,28.5,149.5,119.71,87.51
2017,6,27,17,30,0.0,6.0,3.9,28.0,6.0,5.79,0.0
2017,6,27,17,45,0.0,5.0,3.8,27.5,5.0,4.82,0.0
2017,6,27,18,0,0.0,4.0,3.7,27.0,4.0,3.86,0.0
2017,6,27,18,15,0.0,3.0,3.4,26.5,3.0,2.89,0.0
2017,6,27,18,30,0.0,2.0,3.1,26.0,2.0,1.93,0.0
2017,6,27,18,45,0.0,1.5,2.8,25.5,1.5,1.44,0.0
2017,6,27,19,0,0.0,1.0,2.5,25.0,1.0,0.96,0.0
2017,6,27,19,15,0.0,0.5,2.4,24.5,0.5,0.48,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.95,21.0,19.0,35.07,0.0
2017,6,28,6,0,172.0,26.0,2.2,21.0,38.0,96.16,55.67
2017,6,28,6,15,279.0,38.0,2.25,21.5,78.5,158.17,116.35
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,231.12,178.2
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,292.35,230.37
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,359.76,285.98
2017,6,28,7,15,261.0,82.5,2.35,23.5,156.0,250.16,199.6
2017,6,28,7,30,0.0,96.0,2.3,24.0,96.0,94.32,71.27
2017,6,28,7,45,4.0,127.5,2.3,24.5,129.5,129.16,99.06
2017,6,28,8,0,8.0,159.0,2.3,25.0,163.0,164.32,126.31
2017,6,28,8,15,14.5,183.5,2.3,25.5,192.0,194.08,148.9
2017,6,28,8,30,21.0,208.0,2.3,26.0,221.0,224.22,171.41
2017,6,28,8,45,26.5,233.5,2.35,27.0,251.0,254.95,193.6
2017,6,28,9,0,32.0,259.0,2.4,28.0,281.0,294.46,221.87
2017,6,28,9,15,48.5,294.5,2.45,28.0,330.0,346.49,260.11
2017,6,28,9,30,65.0,330.0,2.5,28.0,379.0,399.07,298.09
2017,6,28,9,45,63.5,348.5,2.6,28.5,398.5,417.12,309.64
2017,6,28,10,0,62.0,367.0,2.7,29.0,418.0,434.81,321.01
2017,6,28,10,15,48.0,363.0,2.75,29.5,403.5,416.32,306.16
2017,6,28,10,30,34.0,359.0,2.8,30.0,389.0,397.49,291.27
2017,6,28,10,45,39.5,382.0,2.9,30.5,418.5,425.61,310.59
2017,6,28,11,0,45.0,405.0,3.0,31.0,448.0,453.46,329.35
2017,6,28,11,15,125.0,446.0,3.0,31.0,566.5,580.64,419.81
2017,6,28,11,30,205.0,487.0,3.0,31.0,685.0,699.68,501.45
2017,6,28,11,45,119.5,449.0,3.05,31.5,565.5,572.46,411.44
2017,6,28,12,0,34.0,411.0,3.1,32.0,446.0,441.29,317.68
2017,6,28,12,15,467.5,263.5,3.1,32.0,728.0,728.74,530.86
2017,6,28,12,30,901.0,116.0,3.1,32.0,1010.0,988.24,701.43
2017,6,28,12,45,561.0,310.0,3.15,32.5,866.5,842.18,601.43
2017,6,28,13,0,221.0,504.0,3.2,33.0,723.0,696.88,494.07
2017,6,28,13,15,147.0,485.0,3.2,33.0,630.0,602.73,429.95
2017,6,28,13,30,73.0,466.0,3.2,33.0,537.0,512.48,366.76
2017,6,28,13,45,86.5,465.5,3.2,33.0,548.0,519.0,372.25
2017,6,28,14,0,100.0,465.0,3.2,33.0,559.0,524.46,376.57
2017,6,28,14,15,171.5,453.0,3.2,33.0,609.0,561.7,404.42
2017,6,28,14,30,243.0,441.0,3.2,33.0,659.0,592.47,427.26
2017,6,28,14,45,502.5,305.0,3.2,33.0,734.5,640.53,466.69
2017,6,28,15,0,762.0,169.0,3.2,33.0,810.0,670.09,491.76
2017,6,28,15,15,750.0,165.5,3.2,33.0,772.0,625.16,459.53
2017,6,28,15,30,738.0,162.0,3.2,33.0,734.0,577.35,425.1
2017,6,28,15,45,723.0,157.5,3.2,33.0,691.0,529.2,389.57
2017,6,28,16,0,708.0,153.0,3.2,33.0,648.0,481.47,353.5
2017,6,28,16,15,688.0,148.0,3.15,32.5,601.0,431.73,315.69
2017,6,28,16,30,668.0,143.0,3.1,32.0,554.0,383.34,277.88
2017,6,28,16,45,643.0,137.0,3.1,32.0,503.5,333.92,238.09
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,286.77,199.52
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.5,238.63,160.73
2017,6,28,17,30,550.0,116.0,2.9,31.0,350.0,194.07,125.3
2017,6,28,17,45,501.5,108.0,2.8,30.5,298.0,151.06,93.31
2017,6,28,18,0,453.0,100.0,2.7,30.0,246.0,112.53,67.8
2017,6,28,18,15,392.5,87.5,2.45,29.5,197.0,75.26,47.88
2017,6,28,18,30,332.0,75.0,2.2,29.0,148.0,55.09,40.8
2017,6,28,18,45,252.5,58.5,2.0,28.5,105.0,44.04,31.18
2017,6,28,19,0,173.0,42.0,1.8,28.0,62.0,32.36,20.71
2017,6,28,19,15,86.5,21.0,1.95,27.5,31.0,17.73,4.36
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,22.5,18.0,29.79,0.0
2017,6,29,6,0,128.0,27.0,2.0,23.0,36.0,83.63,46.87
2017,6,29,6,15,229.5,42.0,2.15,23.5,75.5,145.5,106.08
2017,6,29,6,30,331.0,57.0,2.3,24.0,115.0,214.78,164.28
2017,6,29,6,45,416.5,65.5,2.45,25.0,165.0,281.25,219.52
2017,6,29,7,0,502.0,74.0,2.6,26.0,215.0,354.72,278.88
2017,6,29,7,15,552.5,81.5,2.7,26.5,267.5,414.99,326.81
2017,6,29,7,30,603.0,89.0,2.8,27.0,320.0,479.01,376.04
2017,6,29,7,45,645.5,93.0,2.9,27.5,374.5,537.23,419.48
2017,6,29,8,0,688.0,97.0,3.0,28.0,429.0,597.78,463.36
2017,6,29,8,15,714.5,101.5,3.05,28.5,481.0,649.19,498.63
2017,6,29,8,30,741.0,106.0,3.1,29.0,533.0,698.58,530.85
2017,6,29,8,45,764.5,108.0,3.2,29.5,583.5,745.28,560.8
2017,6,29,9,0,788.0,110.0,3.3,30.0,634.0,791.47,589.95
2017,6,29,9,15,803.0,113.0,3.35,30.5,679.5,830.63,613.65
2017,6,29,9,30,818.0,116.0,3.4,31.0,725.0,868.24,636.07
2017,6,29,9,45,832.0,116.5,3.45,31.5,766.0,894.97,651.08
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,925.15,668.35
2017,6,29,10,15,570.5,265.5,3.55,32.0,740.0,841.22,609.81
2017,6,29,10,30,295.0,414.0,3.6,32.0,673.0,725.7,523.2
2017,6,29,10,45,587.0,268.0,3.65,32.5,803.5,870.67,628.7
2017,6,29,11,0,879.0,122.0,3.7,33.0,934.0,1002.25,712.73
2017,6,29,11,15,883.0,123.0,3.75,33.0,955.0,1009.93,716.24
2017,6,29,11,30,887.0,124.0,3.8,33.0,976.0,1014.55,718.87
2017,6,29,11,45,891.0,123.5,3.85,33.5,989.5,1014.55,717.25
2017,6,29,12,0,895.0,123.0,3.9,34.0,1003.0,1011.46,713.8
2017,6,29,12,15,896.0,123.0,3.9,34.0,1008.5,1002.82,708.14
2017,6,29,12,30,897.0,123.0,3.9,34.0,1014.0,991.22,700.73
2017,6,29,12,45,897.0,122.5,3.95,34.5,1011.5,975.37,689.6
2017,6,29,13,0,897.0,122.0,4.0,35.0,1009.0,956.82,676.85
2017,6,29,13,15,895.0,121.5,4.0,35.0,998.5,933.75,662.4
2017,6,29,13,30,893.0,121.0,4.0,35.0,988.0,908.1,646.32
2017,6,29,13,45,888.0,121.0,4.0,35.5,969.5,877.86,625.95
2017,6,29,14,0,883.0,121.0,4.0,36.0,951.0,845.41,604.18
2017,6,29,14,15,877.5,119.5,4.0,36.0,925.5,809.13,581.08
2017,6,29,14,30,872.0,118.0,4.0,36.0,900.0,770.99,556.61
2017,6,29,14,45,865.0,116.0,4.0,36.0,868.0,729.65,529.79
2017,6,29,15,0,858.0,114.0,4.0,36.0,836.0,686.93,501.28
2017,6,29,15,15,848.0,112.0,4.0,35.5,797.5,641.12,469.78
2017,6,29,15,30,838.0,110.0,4.0,35.0,759.0,594.58,436.9
2017,6,29,15,45,825.0,107.5,4.0,35.0,715.5,545.45,400.39
2017,6,29,16,0,812.0,105.0,4.0,35.0,672.0,492.78,360.5
2017,6,29,16,15,795.0,101.5,3.95,34.5,624.0,440.94,320.76
2017,6,29,16,30,778.0,98.0,3.9,34.0,576.0,389.99,280.52
2017,6,29,16,45,755.5,94.5,3.9,34.0,525.0,338.25,238.31
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,288.4,196.91
2017,6,29,17,15,703.5,86.5,3.8,33.5,421.0,238.08,155.59
2017,6,29,17,30,674.0,82.0,3.7,33.0,368.0,187.5,114.74
2017,6,29,17,45,631.5,76.5,3.6,32.5,315.0,140.58,79.2
2017,6,29,18,0,589.0,71.0,3.5,32.0,262.0,98.3,51.17
2017,6,29,18,15,529.0,63.5,3.3,31.0,211.0,58.61,31.89
2017,6,29,18,30,469.0,56.0,3.1,30.0,160.0,39.29,27.42
2017,6,29,18,45,373.0,46.0,2.9,29.5,114.5,33.71,22.47
2017,6,29,19,0,277.0,36.0,2.7,29.0,69.0,27.73,16.87
2017,6,29,19,15,138.5,18.0,2.95,28.5,34.5,13.82,2.15
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,18.0,28.57,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,36.0,80.52,43.73
2017,6,30,6,15,226.0,42.0,4.45,25.0,75.5,144.1,104.51
2017,6,30,6,30,333.0,57.0,4.6,25.0,115.0,215.32,164.64
2017,6,30,6,45,166.5,45.5,4.85,25.5,74.5,138.66,107.22
2017,6,30,7,0,0.0,34.0,5.1,26.0,34.0,32.82,21.23
2017,6,30,7,15,0.0,38.5,5.1,26.5,38.5,37.17,24.74
2017,6,30,7,30,0.0,43.0,5.1,27.0,43.0,41.53,28.14
2017,6,30,7,45,0.0,82.0,5.2,27.5,82.0,79.43,58.44
2017,6,30,8,0,0.0,121.0,5.3,28.0,121.0,118.94,89.4
2017,6,30,8,15,7.5,159.5,5.35,28.5,164.0,163.69,124.12
2017,6,30,8,30,15.0,198.0,5.4,29.0,207.0,209.08,158.68
2017,6,30,8,45,8.0,176.0,5.45,29.5,181.0,180.2,135.42
2017,6,30,9,0,1.0,154.0,5.5,30.0,155.0,151.74,112.67
2017,6,30,9,15,21.0,230.5,5.5,30.5,246.5,246.64,184.97
2017,6,30,9,30,41.0,307.0,5.5,31.0,338.0,352.74,263.39
2017,6,30,9,45,41.0,324.0,5.5,31.5,356.0,370.17,274.76
2017,6,30,10,0,41.0,341.0,5.5,32.0,374.0,387.39,286.07
2017,6,30,10,15,79.0,385.0,5.45,32.5,453.0,469.35,345.04
2017,6,30,10,30,117.0,429.0,5.4,33.0,532.0,560.21,408.6
2017,6,30,10,45,135.0,447.0,5.4,33.5,569.5,595.48,431.95
2017,6,30,11,0,153.0,465.0,5.4,34.0,607.0,630.36,454.95
2017,6,30,11,15,513.5,297.0,5.35,34.0,787.5,827.84,601.55
2017,6,30,11,30,874.0,129.0,5.3,34.0,968.0,1006.54,721.47
2017,6,30,11,45,618.0,288.5,5.3,34.5,886.5,917.37,658.83
2017,6,30,12,0,362.0,448.0,5.3,35.0,805.0,812.25,579.0
2017,6,30,12,15,610.0,297.0,5.3,35.0,901.5,901.52,647.22
2017,6,30,12,30,858.0,146.0,5.3,35.0,998.0,975.57,696.83
2017,6,30,12,45,476.0,319.0,5.3,35.5,791.5,771.73,555.62
2017,6,30,13,0,94.0,492.0,5.3,36.0,585.0,565.86,402.52
2017,6,30,13,15,470.5,319.5,5.3,36.0,777.5,740.5,535.07
2017,6,30,13,30,847.0,147.0,5.3,36.0,970.0,891.7,640.62
2017,6,30,13,45,550.5,306.5,5.3,36.0,837.5,765.23,551.85
2017,6,30,14,0,254.0,466.0,5.3,36.0,705.0,648.88,464.47
2017,6,30,14,15,534.5,307.5,5.3,36.0,792.5,711.85,516.29
2017,6,30,14,30,815.0,149.0,5.3,36.0,880.0,755.71,551.68
2017,6,30,14,45,490.0,281.5,5.35,36.0,716.5,610.62,445.81
2017,6,30,15,0,165.0,414.0,5.4,36.0,553.0,493.22,356.71
2017,6,30,15,15,113.0,379.0,5.4,35.5,472.0,419.38,304.97
2017,6,30,15,30,61.0,344.0,5.4,35.0,391.0,354.24,258.52
2017,6,30,15,45,356.5,261.5,5.4,35.0,513.0,424.83,313.34
2017,6,30,16,0,652.0,179.0,5.4,35.0,635.0,477.53,351.31
2017,6,30,16,15,629.5,173.0,5.4,34.5,588.0,428.49,313.72
2017,6,30,16,30,607.0,167.0,5.4,34.0,541.0,381.15,276.81
2017,6,30,16,45,580.0,159.5,5.45,33.5,491.0,332.83,238.58
2017,6,30,17,0,553.0,152.0,5.5,33.0,441.0,287.36,202.0
2017,6,30,17,15,516.0,143.5,5.4,32.5,390.0,240.63,164.63
2017,6,30,17,30,479.0,135.0,5.3,32.0,339.0,197.69,130.83
2017,6,30,17,45,438.0,122.5,5.2,31.5,289.0,154.81,98.74
2017,6,30,18,0,397.0,110.0,5.1,31.0,239.0,116.36,72.68
2017,6,30,18,15,332.0,96.5,4.85,30.5,190.5,80.9,53.23
2017,6,30,18,30,267.0,83.0,4.6,30.0,142.0,65.1,48.99
2017,6,30,18,45,195.5,64.0,4.4,29.5,101.0,51.15,36.93
2017,6,30,19,0,124.0,45.0,4.2,29.0,60.0,36.66,24.08
2017,6,30,19,15,62.0,22.5,4.05,28.5,30.0,18.92,5.06
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,12.5,3.05,23.5,13.5,14.85,0.0
2017,7,1,6,0,20.0,25.0,3.2,24.0,27.0,33.73,15.27
2017,7,1,6,15,85.0,49.5,3.25,24.5,63.5,92.72,66.37
2017,7,1,6,30,150.0,74.0,3.3,25.0,100.0,156.11,118.73
2017,7,1,6,45,229.0,90.5,3.35,25.5,146.5,216.27,168.52
2017,7,1,7,0,308.0,107.0,3.4,26.0,193.0,284.38,224.0
2017,7,1,7,15,161.5,120.0,3.4,26.5,166.0,223.55,175.69
2017,7,1,7,30,15.0,133.0,3.4,27.0,139.0,143.2,109.71
2017,7,1,7,45,8.0,139.5,3.45,27.5,143.0,144.63,110.24
2017,7,1,8,0,1.0,146.0,3.5,28.0,147.0,145.78,110.32
2017,7,1,8,15,12.0,178.0,3.55,28.0,185.5,186.47,141.88
2017,7,1,8,30,23.0,210.0,3.6,28.0,224.0,227.92,173.51
2017,7,1,8,45,118.0,255.0,3.65,28.5,333.0,368.78,281.49
2017,7,1,9,0,213.0,300.0,3.7,29.0,442.0,499.77,378.02
2017,7,1,9,15,342.0,285.0,3.75,29.5,531.0,608.23,457.05
2017,7,1,9,30,471.0,270.0,3.8,30.0,620.0,723.68,538.52
2017,7,1,9,45,494.5,283.0,3.9,30.5,669.0,768.9,567.36
2017,7,1,10,0,518.0,296.0,4.0,31.0,718.0,813.39,595.71
2017,7,1,10,15,502.5,320.5,4.1,31.0,744.5,831.57,606.29
2017,7,1,10,30,487.0,345.0,4.2,31.0,771.0,847.08,615.25
2017,7,1,10,45,466.5,366.0,4.3,31.5,785.0,851.51,615.65
2017,7,1,11,0,446.0,387.0,4.4,32.0,799.0,853.45,614.52
2017,7,1,11,15,438.0,402.0,4.45,32.5,814.5,859.47,616.41
2017,7,1,11,30,430.0,417.0,4.5,33.0,830.0,863.48,617.0
2017,7,1,11,45,426.5,427.0,4.6,33.5,841.5,865.05,616.5
2017,7,1,12,0,423.0,437.0,4.7,34.0,853.0,864.76,614.84
2017,7,1,12,15,423.5,442.0,4.7,34.0,861.0,861.72,612.56
2017,7,1,12,30,424.0,447.0,4.7,34.0,869.0,855.52,608.3
2017,7,1,12,45,427.5,446.0,4.75,34.0,870.5,847.75,603.47
2017,7,1,13,0,431.0,445.0,4.8,34.0,872.0,837.16,596.89
2017,7,1,13,15,587.0,336.0,4.75,34.0,910.0,862.5,618.93
2017,7,1,13,30,743.0,227.0,4.7,34.0,948.0,878.13,632.88
2017,7,1,13,45,639.5,300.0,4.7,34.5,913.0,833.91,600.0
2017,7,1,14,0,536.0,373.0,4.7,35.0,878.0,794.71,569.47
2017,7,1,14,15,573.5,327.0,4.7,35.0,854.0,760.83,548.54
2017,7,1,14,30,611.0,281.0,4.7,35.0,830.0,722.01,523.94
2017,7,1,14,45,466.0,333.0,4.7,35.0,743.0,640.12,464.81
2017,7,1,15,0,321.0,385.0,4.7,35.0,656.0,569.45,413.0
2017,7,1,15,15,345.5,358.5,4.65,34.5,637.5,544.72,397.19
2017,7,1,15,30,370.0,332.0,4.6,34.0,619.0,517.52,378.97
2017,7,1,15,45,512.0,257.5,4.6,34.0,630.0,505.63,371.7
2017,7,1,16,0,654.0,183.0,4.6,34.0,641.0,482.27,354.46
2017,7,1,16,15,631.0,177.5,4.55,33.5,593.5,433.34,317.27
2017,7,1,16,30,608.0,172.0,4.5,33.0,546.0,386.16,280.59
2017,7,1,16,45,591.0,160.5,4.5,33.0,497.5,337.6,241.64
2017,7,1,17,0,574.0,149.0,4.5,33.0,449.0,290.54,203.29
2017,7,1,17,15,536.5,140.5,4.3,32.5,397.0,243.04,165.39
2017,7,1,17,30,499.0,132.0,4.1,32.0,345.0,198.93,130.74
2017,7,1,17,45,461.5,119.0,3.95,31.5,294.5,155.06,97.81
2017,7,1,18,0,424.0,106.0,3.8,31.0,244.0,115.27,70.75
2017,7,1,18,15,358.0,93.5,3.55,30.0,194.5,79.2,51.49
2017,7,1,18,30,292.0,81.0,3.3,29.0,145.0,59.84,44.79
2017,7,1,18,45,214.0,63.0,3.05,28.5,103.0,50.42,36.49
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,36.67,24.21
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,18.92,5.11
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
