Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.0,2.4,23.5,14.5,18.64,0.0
2017,7,2,6,0,46.0,26.0,2.5,24.0,29.0,46.86,22.4
2017,7,2,6,15,130.5,46.5,2.65,24.0,66.5,109.84,79.15
2017,7,2,6,30,215.0,67.0,2.8,24.0,104.0,173.13,132.15
2017,7,2,6,45,295.0,80.5,3.0,24.5,151.0,240.38,188.05
2017,7,2,7,0,375.0,94.0,3.2,25.0,198.0,309.62,244.8
2017,7,2,7,15,429.5,104.5,3.3,25.5,248.5,368.58,292.15
2017,7,2,7,30,484.0,115.0,3.4,26.0,299.0,432.04,341.64
2017,7,2,7,45,254.5,145.5,3.55,26.5,243.5,330.66,260.4
2017,7,2,8,0,25.0,176.0,3.7,27.0,188.0,194.37,149.21
2017,7,2,8,15,339.0,155.0,3.75,27.5,348.5,430.43,337.05
2017,7,2,8,30,653.0,134.0,3.8,28.0,509.0,663.84,511.75
2017,7,2,8,45,684.0,135.0,3.85,28.5,559.0,712.24,542.62
2017,7,2,9,0,715.0,136.0,3.9,29.0,609.0,760.83,573.93
2017,7,2,9,15,509.0,233.0,3.9,29.0,582.0,705.14,529.85
2017,7,2,9,30,303.0,330.0,3.9,29.0,555.0,629.68,469.71
2017,7,2,9,45,295.5,353.0,3.9,29.5,583.0,652.79,483.88
2017,7,2,10,0,288.0,376.0,3.9,30.0,611.0,674.31,496.29
2017,7,2,10,15,284.0,396.0,3.9,30.5,636.0,694.41,507.79
2017,7,2,10,30,280.0,416.0,3.9,31.0,661.0,713.11,518.26
2017,7,2,10,45,220.5,440.0,3.95,31.5,637.0,672.25,486.89
2017,7,2,11,0,161.0,464.0,4.0,32.0,613.0,637.28,459.66
2017,7,2,11,15,97.0,429.5,4.0,32.0,520.0,528.91,383.05
2017,7,2,11,30,33.0,395.0,4.0,32.0,427.0,428.06,310.22
2017,7,2,11,45,452.5,263.0,4.0,32.5,707.0,726.15,531.38
2017,7,2,12,0,872.0,131.0,4.0,33.0,987.0,996.55,709.97
2017,7,2,12,15,873.0,131.0,3.95,33.0,993.0,988.13,702.1
2017,7,2,12,30,874.0,131.0,3.9,33.0,999.0,976.83,694.53
2017,7,2,12,45,873.5,131.0,3.9,33.5,997.0,961.36,683.28
2017,7,2,13,0,873.0,131.0,3.9,34.0,995.0,943.27,670.49
2017,7,2,13,15,871.0,130.5,3.85,34.0,985.0,920.73,656.02
2017,7,2,13,30,869.0,130.0,3.8,34.0,975.0,895.7,639.99
2017,7,2,13,45,865.0,129.5,3.8,34.0,957.0,866.53,621.53
2017,7,2,14,0,861.0,129.0,3.8,34.0,939.0,835.17,601.58
2017,7,2,14,15,855.5,127.5,3.75,34.0,914.0,799.63,578.56
2017,7,2,14,30,850.0,126.0,3.7,34.0,889.0,762.29,554.24
2017,7,2,14,45,829.5,132.0,3.7,34.0,854.0,719.33,526.14
2017,7,2,15,0,809.0,138.0,3.7,34.0,819.0,674.3,495.02
2017,7,2,15,15,798.0,135.5,3.7,34.0,781.5,628.98,462.78
2017,7,2,15,30,787.0,133.0,3.7,34.0,744.0,583.17,429.48
2017,7,2,15,45,775.5,128.5,3.7,34.0,701.5,535.0,393.75
2017,7,2,16,0,764.0,124.0,3.7,34.0,659.0,486.81,357.1
2017,7,2,16,15,746.0,120.0,3.65,33.5,611.5,436.37,318.49
2017,7,2,16,30,728.0,116.0,3.6,33.0,564.0,386.98,279.6
2017,7,2,16,45,704.5,111.5,3.6,33.0,513.5,333.2,236.18
2017,7,2,17,0,681.0,107.0,3.6,33.0,463.0,284.53,195.95
2017,7,2,17,15,648.5,101.5,3.5,32.5,410.5,235.08,155.62
2017,7,2,17,30,616.0,96.0,3.4,32.0,358.0,188.97,118.52
2017,7,2,17,45,571.5,89.5,3.3,32.0,305.5,143.93,84.39
2017,7,2,18,0,527.0,83.0,3.2,32.0,253.0,103.8,57.7
2017,7,2,18,15,464.5,74.0,3.15,31.0,203.0,66.0,38.9
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,47.25,34.08
2017,7,2,18,45,308.0,52.5,3.05,29.5,109.0,39.2,27.03
2017,7,2,19,0,214.0,40.0,3.0,29.0,65.0,30.7,19.27
2017,7,2,19,15,107.0,20.0,3.2,28.5,32.5,15.44,3.08
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.0,3.5,23.5,16.5,25.47,0.0
2017,7,3,6,0,100.0,26.0,3.7,24.0,33.0,67.35,32.92
2017,7,3,6,15,204.5,42.0,3.8,24.0,71.5,136.04,98.44
2017,7,3,6,30,309.0,58.0,3.9,24.0,110.0,205.96,157.54
2017,7,3,6,45,407.5,65.0,4.05,24.5,160.5,272.72,213.88
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,352.55,279.58
2017,7,3,7,15,557.5,79.5,4.25,25.5,264.0,413.44,328.82
2017,7,3,7,30,609.0,87.0,4.3,26.0,317.0,478.2,379.46
2017,7,3,7,45,659.0,88.0,4.35,26.5,372.5,537.98,424.98
2017,7,3,8,0,709.0,89.0,4.4,27.0,428.0,600.68,471.37
2017,7,3,8,15,735.0,93.5,4.4,27.5,481.0,650.54,505.74
2017,7,3,8,30,761.0,98.0,4.4,28.0,534.0,702.89,540.61
2017,7,3,8,45,787.0,98.0,4.45,29.0,585.0,750.12,570.12
2017,7,3,9,0,813.0,98.0,4.5,30.0,636.0,796.99,598.77
2017,7,3,9,15,827.0,101.0,4.45,30.5,682.0,831.16,618.99
2017,7,3,9,30,841.0,104.0,4.4,31.0,728.0,868.68,641.29
2017,7,3,9,45,855.0,104.5,4.4,31.5,769.5,901.63,660.44
2017,7,3,10,0,869.0,105.0,4.4,32.0,811.0,932.55,678.08
2017,7,3,10,15,876.5,106.5,4.4,32.0,845.5,956.07,692.14
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,976.91,704.53
2017,7,3,10,45,891.0,108.5,4.4,32.5,908.5,993.41,712.71
2017,7,3,11,0,898.0,109.0,4.4,33.0,937.0,1006.99,719.06
2017,7,3,11,15,901.5,110.0,4.35,33.5,957.5,1014.57,721.38
2017,7,3,11,30,905.0,111.0,4.3,34.0,978.0,1019.01,721.82
2017,7,3,11,45,889.5,123.5,4.3,34.5,986.5,1012.87,715.94
2017,7,3,12,0,874.0,136.0,4.3,35.0,995.0,1003.4,708.17
2017,7,3,12,15,874.5,136.5,4.25,35.0,1000.0,994.94,702.35
2017,7,3,12,30,875.0,137.0,4.2,35.0,1005.0,983.58,694.8
2017,7,3,12,45,873.5,137.0,4.2,35.5,1002.0,967.11,682.95
2017,7,3,13,0,872.0,137.0,4.2,36.0,999.0,948.06,669.59
2017,7,3,13,15,869.0,136.5,4.15,36.0,988.0,924.62,654.63
2017,7,3,13,30,866.0,136.0,4.1,36.0,977.0,898.73,638.15
2017,7,3,13,45,860.0,136.0,4.05,36.0,958.0,868.37,618.78
2017,7,3,14,0,854.0,136.0,4.0,36.0,939.0,835.94,598.02
2017,7,3,14,15,847.5,134.5,3.95,36.0,913.5,799.82,574.77
2017,7,3,14,30,841.0,133.0,3.9,36.0,888.0,761.99,550.26
2017,7,3,14,45,831.0,132.0,3.9,36.0,855.5,720.55,523.34
2017,7,3,15,0,821.0,131.0,3.9,36.0,823.0,678.02,494.31
2017,7,3,15,15,577.5,236.5,3.9,35.5,712.5,578.87,422.09
2017,7,3,15,30,334.0,342.0,3.9,35.0,602.0,505.23,367.15
2017,7,3,15,45,359.5,314.0,3.95,35.0,579.0,476.34,347.04
2017,7,3,16,0,385.0,286.0,4.0,35.0,556.0,444.8,324.21
2017,7,3,16,15,377.5,264.0,4.0,34.5,513.0,401.06,292.42
2017,7,3,16,30,370.0,242.0,4.0,34.0,470.0,357.88,260.32
2017,7,3,16,45,523.0,175.0,4.05,34.0,466.0,327.51,234.09
2017,7,3,17,0,676.0,108.0,4.1,34.0,462.0,283.97,195.1
2017,7,3,17,15,644.0,102.5,4.1,33.5,410.0,234.87,155.16
2017,7,3,17,30,612.0,97.0,4.1,33.0,358.0,189.08,118.39
2017,7,3,17,45,564.5,91.0,4.1,32.5,305.0,144.27,84.84
2017,7,3,18,0,517.0,85.0,4.1,32.0,252.0,104.71,58.83
2017,7,3,18,15,454.5,75.5,4.05,31.5,202.0,67.01,39.83
2017,7,3,18,30,392.0,66.0,4.0,31.0,152.0,48.02,34.57
2017,7,3,18,45,300.0,53.5,3.95,30.5,108.5,40.0,27.56
2017,7,3,19,0,208.0,41.0,3.9,30.0,65.0,31.53,19.83
2017,7,3,19,15,104.0,20.5,3.95,29.5,32.5,15.85,3.23
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,6.0,2.9,23.5,6.0,5.9,0.0
2017,7,4,6,0,0.0,12.0,3.1,24.0,12.0,11.57,1.05
2017,7,4,6,15,0.0,26.5,3.3,24.5,26.5,25.59,14.57
2017,7,4,6,30,0.0,41.0,3.5,25.0,41.0,39.87,26.65
2017,7,4,6,45,0.0,59.5,3.75,25.5,59.5,58.82,42.35
2017,7,4,7,0,0.0,78.0,4.0,26.0,78.0,77.57,57.64
2017,7,4,7,15,298.0,81.5,4.1,26.5,194.0,268.11,213.25
2017,7,4,7,30,596.0,85.0,4.2,27.0,310.0,467.56,370.28
2017,7,4,7,45,557.0,111.0,4.3,27.5,347.0,497.93,391.64
2017,7,4,8,0,518.0,137.0,4.4,28.0,384.0,519.64,406.25
2017,7,4,8,15,499.5,162.5,4.45,28.5,423.5,554.91,430.31
2017,7,4,8,30,481.0,188.0,4.5,29.0,463.0,587.14,451.43
2017,7,4,8,45,625.0,150.0,4.55,29.5,541.0,680.75,520.38
2017,7,4,9,0,769.0,112.0,4.6,30.0,619.0,775.52,584.57
2017,7,4,9,15,784.5,115.0,4.6,30.5,664.5,814.69,608.33
2017,7,4,9,30,800.0,118.0,4.6,31.0,710.0,852.39,631.17
2017,7,4,9,45,812.0,120.5,4.6,31.5,751.0,884.64,650.03
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,909.27,663.67
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,933.8,676.99
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,955.82,688.6
2017,7,4,10,45,848.0,129.0,4.5,33.5,890.0,972.26,696.8
2017,7,4,11,0,854.0,131.0,4.5,34.0,918.0,985.86,703.24
2017,7,4,11,15,858.5,132.0,4.5,34.0,939.0,994.02,707.71
2017,7,4,11,30,863.0,133.0,4.5,34.0,960.0,999.2,710.4
2017,7,4,11,45,866.5,133.5,4.5,34.5,974.0,999.84,708.87
2017,7,4,12,0,870.0,134.0,4.5,35.0,988.0,997.43,705.54
2017,7,4,12,15,871.0,134.0,4.5,35.0,993.5,989.07,699.99
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,977.82,692.73
2017,7,4,12,45,871.5,134.0,4.55,35.5,997.0,962.39,681.74
2017,7,4,13,0,871.0,134.0,4.6,36.0,995.0,944.35,669.18
2017,7,4,13,15,868.5,133.5,4.6,36.0,984.5,921.42,654.69
2017,7,4,13,30,866.0,133.0,4.6,36.0,974.0,896.02,638.63
2017,7,4,13,45,861.5,132.0,4.6,36.0,956.0,866.05,619.58
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,833.92,599.07
2017,7,4,14,15,851.0,130.0,4.6,35.5,913.0,798.58,577.52
2017,7,4,14,30,845.0,129.0,4.6,35.0,888.0,761.48,554.56
2017,7,4,14,45,837.0,127.0,4.6,35.0,855.5,720.43,527.55
2017,7,4,15,0,829.0,125.0,4.6,35.0,823.0,678.14,498.54
2017,7,4,15,15,818.0,123.0,4.55,35.0,785.0,632.88,466.0
2017,7,4,15,30,807.0,121.0,4.5,35.0,747.0,584.24,430.49
2017,7,4,15,45,793.0,118.0,4.5,35.0,704.0,535.15,393.9
2017,7,4,16,0,779.0,115.0,4.5,35.0,661.0,486.23,356.54
2017,7,4,16,15,761.0,111.5,4.45,34.5,613.0,435.49,317.54
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,385.76,278.24
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,334.93,237.29
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,282.85,194.73
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,233.37,154.06
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,187.05,116.5
2017,7,4,17,45,591.0,83.5,4.1,32.0,307.0,141.2,81.55
2017,7,4,18,0,548.0,77.0,4.0,32.0,255.0,100.08,54.08
2017,7,4,18,15,486.5,69.0,3.7,31.0,204.5,62.0,35.42
2017,7,4,18,30,425.0,61.0,3.4,30.0,154.0,43.72,31.12
2017,7,4,18,45,335.5,49.5,3.15,29.5,110.0,36.83,25.06
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,29.07,17.95
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.63,2.53
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.0,2.9,23.5,15.5,24.12,0.0
2017,7,5,6,0,98.0,24.0,3.0,24.0,31.0,63.39,28.1
2017,7,5,6,15,202.0,40.0,3.05,24.0,69.5,132.3,95.17
2017,7,5,6,30,306.0,56.0,3.1,24.0,108.0,201.72,153.81
2017,7,5,6,45,392.0,65.5,3.2,24.5,157.0,265.53,207.67
2017,7,5,7,0,478.0,75.0,3.3,25.0,206.0,340.72,269.43
2017,7,5,7,15,401.0,103.5,3.3,25.5,230.0,350.56,277.81
2017,7,5,7,30,324.0,132.0,3.3,26.0,254.0,346.57,274.12
2017,7,5,7,45,176.5,154.5,3.35,26.5,222.5,282.69,222.03
2017,7,5,8,0,29.0,177.0,3.4,27.0,191.0,205.16,157.73
2017,7,5,8,15,56.0,211.0,3.4,27.5,241.5,261.93,201.45
2017,7,5,8,30,83.0,245.0,3.4,28.0,292.0,320.44,245.27
2017,7,5,8,45,222.5,256.5,3.4,28.5,399.5,453.89,346.81
2017,7,5,9,0,362.0,268.0,3.4,29.0,507.0,597.12,451.12
2017,7,5,9,15,593.5,189.5,3.35,29.5,614.5,733.85,550.45
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,861.19,634.27
2017,7,5,9,45,840.0,111.5,3.25,30.5,764.0,894.68,652.56
2017,7,5,10,0,855.0,112.0,3.2,31.0,806.0,926.23,670.04
2017,7,5,10,15,863.5,114.0,3.05,31.5,841.0,950.99,682.22
2017,7,5,10,30,872.0,116.0,2.9,32.0,876.0,973.14,692.59
2017,7,5,10,45,879.5,116.5,2.75,32.5,905.0,989.99,699.45
2017,7,5,11,0,887.0,117.0,2.6,33.0,934.0,1003.96,704.46
2017,7,5,11,15,891.5,117.5,2.5,33.0,955.0,1011.96,707.65
2017,7,5,11,30,896.0,118.0,2.4,33.0,976.0,1016.87,709.04
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.0,1011.69,702.88
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,1003.21,694.91
2017,7,5,12,15,868.0,143.5,2.2,34.0,999.5,995.28,689.92
2017,7,5,12,30,869.0,144.0,2.2,34.0,1005.0,984.47,683.25
2017,7,5,12,45,870.0,142.5,2.2,34.5,1003.5,969.03,672.46
2017,7,5,13,0,871.0,141.0,2.2,35.0,1002.0,950.97,660.18
2017,7,5,13,15,868.5,140.5,2.25,35.0,991.5,928.0,646.78
2017,7,5,13,30,866.0,140.0,2.3,35.0,981.0,902.58,631.82
2017,7,5,13,45,863.5,138.0,2.4,35.5,963.5,873.37,613.54
2017,7,5,14,0,861.0,136.0,2.5,36.0,946.0,841.9,593.71
2017,7,5,14,15,855.0,134.5,2.55,36.0,920.5,805.94,571.73
2017,7,5,14,30,849.0,133.0,2.6,36.0,895.0,768.22,548.4
2017,7,5,14,45,840.0,131.5,2.65,36.0,862.5,726.73,522.33
2017,7,5,15,0,831.0,130.0,2.7,36.0,830.0,684.06,494.11
2017,7,5,15,15,820.0,127.5,2.75,36.0,791.5,635.9,460.94
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,589.1,427.83
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.5,539.88,392.13
2017,7,5,16,0,781.0,119.0,2.9,36.0,666.0,490.84,355.58
2017,7,5,16,15,763.0,115.5,2.95,35.5,618.0,439.97,317.37
2017,7,5,16,30,745.0,112.0,3.0,35.0,570.0,390.11,278.74
2017,7,5,16,45,719.5,108.0,3.05,35.0,518.5,335.3,235.08
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,285.64,194.56
2017,7,5,17,15,377.0,136.0,3.0,34.5,330.5,201.39,137.34
2017,7,5,17,30,60.0,168.0,2.9,34.0,194.0,160.93,117.14
2017,7,5,17,45,298.5,124.5,2.85,33.5,224.5,142.89,94.13
2017,7,5,18,0,537.0,81.0,2.8,33.0,255.0,102.53,56.13
2017,7,5,18,15,475.0,72.5,2.6,32.0,204.5,64.61,37.59
2017,7,5,18,30,413.0,64.0,2.4,31.0,154.0,46.48,33.28
2017,7,5,18,45,320.0,51.5,2.2,30.5,109.5,38.42,26.26
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,29.9,18.52
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,15.04,2.65
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.0,11.5,1.75,23.5,15.5,26.08,0.0
2017,7,6,6,0,118.0,23.0,2.0,24.0,31.0,72.67,31.17
2017,7,6,6,15,226.0,38.0,2.0,24.0,69.5,137.95,98.87
2017,7,6,6,30,334.0,53.0,2.0,24.0,108.0,208.95,158.75
2017,7,6,6,45,421.0,61.0,2.05,24.5,157.5,275.3,214.37
2017,7,6,7,0,508.0,69.0,2.1,25.0,207.0,348.6,274.22
2017,7,6,7,15,558.5,76.0,2.0,25.5,259.0,408.35,321.57
2017,7,6,7,30,609.0,83.0,1.9,26.0,311.0,471.88,369.93
2017,7,6,7,45,655.5,85.5,1.85,26.5,366.0,531.07,413.48
2017,7,6,8,0,702.0,88.0,1.8,27.0,421.0,592.95,457.41
2017,7,6,8,15,728.0,92.0,1.75,27.5,473.0,642.04,489.72
2017,7,6,8,30,754.0,96.0,1.7,28.0,525.0,693.62,522.27
2017,7,6,8,45,776.5,98.0,1.65,29.0,575.0,740.12,549.36
2017,7,6,9,0,799.0,100.0,1.6,30.0,625.0,786.07,575.3
2017,7,6,9,15,813.5,102.5,1.5,30.5,671.0,819.74,593.17
2017,7,6,9,30,828.0,105.0,1.4,31.0,717.0,856.88,612.93
2017,7,6,9,45,839.5,106.5,1.35,31.5,757.5,888.4,629.24
2017,7,6,10,0,851.0,108.0,1.3,32.0,798.0,917.81,644.02
2017,7,6,10,15,606.5,247.0,1.35,32.0,750.0,855.36,603.11
2017,7,6,10,30,362.0,386.0,1.4,32.0,702.0,760.84,535.39
2017,7,6,10,45,622.0,250.0,1.45,32.5,813.5,885.75,622.6
2017,7,6,11,0,882.0,114.0,1.5,33.0,925.0,995.69,687.95
2017,7,6,11,15,886.0,114.5,1.6,33.5,946.0,1003.23,690.56
2017,7,6,11,30,890.0,115.0,1.7,34.0,967.0,1007.7,692.55
2017,7,6,11,45,611.5,289.0,1.85,34.5,878.5,911.25,632.09
2017,7,6,12,0,333.0,463.0,2.0,35.0,790.0,798.7,552.68
2017,7,6,12,15,604.0,298.0,2.1,35.0,895.0,896.76,625.35
2017,7,6,12,30,875.0,133.0,2.2,35.0,1000.0,979.73,678.49
2017,7,6,12,45,459.0,284.0,2.35,35.0,739.5,721.72,511.56
2017,7,6,13,0,43.0,435.0,2.5,35.0,479.0,463.21,327.08
2017,7,6,13,15,131.5,463.0,2.55,35.0,592.5,568.07,402.32
2017,7,6,13,30,220.0,491.0,2.6,35.0,706.0,666.29,469.46
2017,7,6,13,45,537.0,312.5,2.7,35.0,821.5,759.79,540.95
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,834.3,594.1
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,798.6,571.15
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,761.13,547.66
2017,7,6,14,45,668.5,226.0,3.0,35.0,812.5,687.44,496.6
2017,7,6,15,0,495.0,321.0,3.1,35.0,738.0,627.36,452.24
2017,7,6,15,15,409.0,333.0,3.15,34.5,667.0,559.42,405.37
2017,7,6,15,30,323.0,345.0,3.2,34.0,596.0,501.44,364.65
2017,7,6,15,45,264.0,334.0,3.25,34.0,531.5,441.96,322.23
2017,7,6,16,0,205.0,323.0,3.3,34.0,467.0,392.08,286.27
2017,7,6,16,15,472.5,217.0,3.3,33.5,516.5,398.52,291.32
2017,7,6,16,30,740.0,111.0,3.3,33.0,566.0,387.17,279.46
2017,7,6,16,45,657.5,124.0,3.3,33.0,502.0,327.92,232.76
2017,7,6,17,0,575.0,137.0,3.3,33.0,438.0,279.97,194.84
2017,7,6,17,15,287.5,82.0,3.2,32.5,232.5,135.14,90.74
2017,7,6,17,30,0.0,27.0,3.1,32.0,27.0,26.06,15.1
2017,7,6,17,45,0.0,23.0,3.05,32.0,23.0,22.2,12.11
2017,7,6,18,0,0.0,19.0,3.0,32.0,19.0,18.33,9.05
2017,7,6,18,15,0.0,15.0,2.7,31.5,15.0,14.46,5.98
2017,7,6,18,30,0.0,11.0,2.4,31.0,11.0,10.6,3.26
2017,7,6,18,45,0.0,8.0,2.15,30.5,8.0,7.71,0.77
2017,7,6,19,0,0.0,5.0,1.9,30.0,5.0,4.82,0.0
2017,7,6,19,15,0.0,2.5,1.95,29.5,2.5,2.41,0.0
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,15.0,25.39,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,30.0,70.63,28.33
2017,7,7,6,15,224.5,36.5,1.15,23.5,68.0,135.27,96.66
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,205.3,155.35
2017,7,7,6,45,413.5,60.0,1.3,24.5,154.5,270.34,209.63
2017,7,7,7,0,495.0,69.0,1.4,25.0,203.0,341.55,267.5
2017,7,7,7,15,463.5,91.5,1.3,25.5,239.0,370.02,290.03
2017,7,7,7,30,432.0,114.0,1.2,26.0,275.0,397.8,310.51
2017,7,7,7,45,311.5,155.5,1.2,26.5,281.0,377.86,293.2
2017,7,7,8,0,191.0,197.0,1.2,27.0,287.0,346.57,266.63
2017,7,7,8,15,292.5,204.5,1.1,27.5,361.5,442.26,337.54
2017,7,7,8,30,394.0,212.0,1.0,28.0,436.0,546.18,410.47
2017,7,7,8,45,587.0,158.5,0.9,28.5,527.0,658.43,488.75
2017,7,7,9,0,780.0,105.0,0.8,29.0,618.0,775.38,562.42
2017,7,7,9,15,597.0,198.0,0.9,29.0,607.5,745.2,540.11
2017,7,7,9,30,414.0,291.0,1.0,29.0,597.0,693.97,501.41
2017,7,7,9,45,421.0,306.0,1.15,29.5,632.5,724.75,521.66
2017,7,7,10,0,428.0,321.0,1.3,30.0,668.0,754.24,540.02
2017,7,7,10,15,238.5,351.5,1.45,30.5,546.5,603.29,434.51
2017,7,7,10,30,49.0,382.0,1.6,31.0,425.0,436.35,314.42
2017,7,7,10,45,459.0,250.5,1.75,31.5,671.5,723.42,523.72
2017,7,7,11,0,869.0,119.0,1.9,32.0,918.0,987.75,692.77
2017,7,7,11,15,873.5,120.0,2.0,32.0,939.5,996.22,695.68
2017,7,7,11,30,878.0,121.0,2.1,32.0,961.0,1001.64,699.5
2017,7,7,11,45,876.5,125.0,2.25,32.5,973.5,1001.0,698.81
2017,7,7,12,0,875.0,129.0,2.4,33.0,986.0,997.23,696.25
2017,7,7,12,15,571.5,311.5,2.45,33.0,873.0,877.97,618.88
2017,7,7,12,30,268.0,494.0,2.5,33.0,760.0,750.76,527.44
2017,7,7,12,45,572.5,311.0,2.55,33.0,877.5,854.71,606.56
2017,7,7,13,0,877.0,128.0,2.6,33.0,995.0,944.3,666.07
2017,7,7,13,15,875.0,127.5,2.65,33.0,985.0,921.77,651.62
2017,7,7,13,30,873.0,127.0,2.7,33.0,975.0,896.71,636.52
2017,7,7,13,45,606.0,282.0,2.75,33.5,866.0,788.89,563.86
2017,7,7,14,0,339.0,437.0,2.8,34.0,757.0,692.86,492.27
2017,7,7,14,15,597.5,279.0,2.85,34.0,823.0,734.64,528.62
2017,7,7,14,30,856.0,121.0,2.9,34.0,889.0,762.61,551.34
2017,7,7,14,45,835.5,127.0,2.95,34.0,854.5,719.44,523.23
2017,7,7,15,0,815.0,133.0,3.0,34.0,820.0,674.08,492.61
2017,7,7,15,15,804.5,130.5,3.05,33.5,782.0,628.79,461.8
2017,7,7,15,30,794.0,128.0,3.1,33.0,744.0,582.95,429.68
2017,7,7,15,45,781.0,124.5,3.15,33.0,701.0,534.48,393.9
2017,7,7,16,0,768.0,121.0,3.2,33.0,658.0,486.12,357.23
2017,7,7,16,15,750.0,117.0,3.2,32.5,611.0,435.39,318.47
2017,7,7,16,30,732.0,113.0,3.2,32.0,564.0,385.7,279.34
2017,7,7,16,45,710.0,108.0,3.25,32.0,513.5,331.81,235.73
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,282.75,195.06
2017,7,7,17,15,636.5,102.0,3.25,31.5,406.5,232.21,154.33
2017,7,7,17,30,585.0,101.0,3.2,31.0,350.0,187.05,118.63
2017,7,7,17,45,548.0,92.0,3.2,31.0,299.0,142.39,84.51
2017,7,7,18,0,511.0,83.0,3.2,31.0,248.0,101.83,57.11
2017,7,7,18,15,470.0,71.5,2.95,30.0,201.0,63.17,37.09
2017,7,7,18,30,429.0,60.0,2.7,29.0,154.0,42.87,30.55
2017,7,7,18,45,345.0,48.0,2.5,28.5,110.0,35.61,24.16
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.47,16.71
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,13.84,1.83
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,22.5,15.0,28.18,0.0
2017,7,8,6,0,144.0,21.0,2.0,23.0,30.0,76.93,28.7
2017,7,8,6,15,255.0,34.0,2.1,23.5,68.5,142.34,101.58
2017,7,8,6,30,366.0,47.0,2.2,24.0,107.0,215.57,163.49
2017,7,8,6,45,444.5,55.5,2.35,25.0,155.5,278.8,216.69
2017,7,8,7,0,523.0,64.0,2.5,26.0,204.0,349.29,274.15
2017,7,8,7,15,572.5,70.5,2.5,26.5,256.0,408.48,321.49
2017,7,8,7,30,622.0,77.0,2.5,27.0,308.0,471.42,369.95
2017,7,8,7,45,661.5,81.0,2.5,27.5,361.5,528.4,412.32
2017,7,8,8,0,701.0,85.0,2.5,28.0,415.0,585.45,453.4
2017,7,8,8,15,726.0,89.0,2.5,28.5,467.0,636.01,487.45
2017,7,8,8,30,751.0,93.0,2.5,29.0,519.0,686.79,520.31
2017,7,8,8,45,771.5,95.5,2.5,29.5,568.5,732.2,548.71
2017,7,8,9,0,792.0,98.0,2.5,30.0,618.0,776.94,576.12
2017,7,8,9,15,806.5,101.0,2.45,30.5,663.5,811.07,595.61
2017,7,8,9,30,821.0,104.0,2.4,31.0,709.0,848.65,617.13
2017,7,8,9,45,831.5,106.5,2.35,31.5,749.5,880.25,634.38
2017,7,8,10,0,842.0,109.0,2.3,32.0,790.0,909.7,650.06
2017,7,8,10,15,850.5,110.5,2.3,32.0,825.0,933.83,664.0
2017,7,8,10,30,859.0,112.0,2.3,32.0,860.0,955.4,676.36
2017,7,8,10,45,864.0,114.5,2.3,32.5,888.0,971.88,684.19
2017,7,8,11,0,869.0,117.0,2.3,33.0,916.0,985.44,690.28
2017,7,8,11,15,873.5,118.0,2.3,33.5,937.5,993.97,693.33
2017,7,8,11,30,878.0,119.0,2.3,34.0,959.0,999.45,694.64
2017,7,8,11,45,880.0,120.0,2.3,34.5,972.5,999.35,692.65
2017,7,8,12,0,882.0,121.0,2.3,35.0,986.0,996.15,688.93
2017,7,8,12,15,883.0,121.0,2.3,35.0,992.0,987.93,683.7
2017,7,8,12,30,884.0,121.0,2.3,35.0,998.0,976.76,676.81
2017,7,8,12,45,881.5,122.5,2.3,35.0,995.0,960.87,667.11
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,942.34,655.87
2017,7,8,13,15,876.5,123.5,2.25,35.0,982.0,919.33,641.46
2017,7,8,13,30,874.0,123.0,2.2,35.0,972.0,893.82,625.54
2017,7,8,13,45,868.0,124.0,2.2,35.0,954.0,864.27,607.52
2017,7,8,14,0,862.0,125.0,2.2,35.0,936.0,832.6,588.09
2017,7,8,14,15,856.5,123.5,2.15,35.0,911.0,797.06,565.7
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,759.69,542.04
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,719.48,516.34
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,677.67,488.87
2017,7,8,15,15,667.0,197.5,2.0,34.5,743.0,600.29,433.98
2017,7,8,15,30,491.0,281.0,2.0,34.0,662.0,540.45,390.54
2017,7,8,15,45,420.5,287.5,2.0,34.0,600.5,482.59,349.37
2017,7,8,16,0,350.0,294.0,2.0,34.0,539.0,434.32,314.48
2017,7,8,16,15,556.0,196.5,2.0,34.0,553.5,417.57,301.87
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,384.76,274.46
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,333.56,233.26
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,284.13,192.75
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,231.15,149.93
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,184.1,112.16
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,137.76,77.09
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,95.75,49.35
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,56.43,30.67
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,38.48,26.61
2017,7,8,18,45,376.0,44.5,1.15,30.5,111.5,32.42,21.3
2017,7,8,19,0,290.0,34.0,1.0,30.0,67.0,25.91,15.29
2017,7,8,19,15,145.0,17.0,1.05,29.5,33.5,12.62,0.99
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,23.5,14.0,24.76,0.0
2017,7,9,6,0,117.0,21.0,2.8,24.0,28.0,68.55,22.54
2017,7,9,6,15,222.0,35.5,2.8,24.5,65.5,132.76,94.16
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,201.41,152.22
2017,7,9,6,45,398.5,60.5,2.8,25.5,150.0,263.18,204.39
2017,7,9,7,0,470.0,71.0,2.8,26.0,197.0,330.24,259.56
2017,7,9,7,15,521.5,79.0,2.65,26.5,248.5,389.82,307.12
2017,7,9,7,30,573.0,87.0,2.5,27.0,300.0,453.35,355.88
2017,7,9,7,45,611.5,93.0,2.45,27.5,352.5,509.91,397.86
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,568.55,439.93
2017,7,9,8,15,677.5,104.0,2.3,28.5,456.5,619.87,475.08
2017,7,9,8,30,705.0,109.0,2.2,29.0,508.0,671.72,508.36
2017,7,9,8,45,728.0,111.5,2.1,29.5,557.5,714.92,534.6
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,760.3,561.7
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,800.06,585.15
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,838.42,607.35
2017,7,9,9,45,797.5,122.5,2.0,31.5,739.0,871.6,625.89
2017,7,9,10,0,812.0,124.0,2.0,32.0,780.0,902.88,643.04
2017,7,9,10,15,821.5,126.0,2.05,32.0,815.0,922.25,654.36
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,944.75,667.83
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,961.17,676.12
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,974.82,682.79
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,984.13,687.74
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,990.45,691.0
2017,7,9,11,45,859.5,133.0,2.25,33.5,964.5,991.76,690.4
2017,7,9,12,0,864.0,133.0,2.3,34.0,979.0,990.03,688.09
2017,7,9,12,15,865.0,133.0,2.3,34.0,985.0,981.86,682.85
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,970.81,675.98
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,955.57,666.63
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,937.73,655.76
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,915.47,641.73
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,890.73,626.21
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,861.4,607.81
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,829.89,588.01
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.5,795.14,566.07
2017,7,9,14,30,840.0,130.0,2.0,34.0,884.0,758.59,542.86
2017,7,9,14,45,831.5,128.5,1.95,34.0,852.0,717.8,516.71
2017,7,9,15,0,823.0,127.0,1.9,34.0,820.0,675.78,488.57
2017,7,9,15,15,812.5,124.5,1.8,34.0,782.5,628.19,455.23
2017,7,9,15,30,802.0,122.0,1.7,34.0,745.0,581.98,422.11
2017,7,9,15,45,562.0,211.5,1.65,34.0,636.0,491.18,355.6
2017,7,9,16,0,322.0,301.0,1.6,34.0,527.0,426.44,307.7
2017,7,9,16,15,529.0,206.0,1.55,33.5,545.5,413.71,298.67
2017,7,9,16,30,736.0,111.0,1.5,33.0,564.0,385.08,274.88
2017,7,9,16,45,630.5,132.0,1.45,33.0,495.5,325.18,228.86
2017,7,9,17,0,525.0,153.0,1.4,33.0,427.0,279.57,193.97
2017,7,9,17,15,573.5,123.0,1.25,32.5,392.0,235.22,156.64
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,186.36,115.35
2017,7,9,17,45,577.0,87.0,0.95,32.0,304.5,141.25,81.63
2017,7,9,18,0,532.0,81.0,0.8,32.0,252.0,101.12,55.43
2017,7,9,18,15,471.5,71.5,0.8,31.0,202.0,62.63,36.7
2017,7,9,18,30,411.0,62.0,0.8,30.0,152.0,44.75,31.98
2017,7,9,18,45,323.5,50.0,0.8,29.5,108.0,37.28,25.43
2017,7,9,19,0,236.0,38.0,0.8,29.0,64.0,29.13,17.96
2017,7,9,19,15,118.0,19.0,0.85,28.5,32.0,14.67,1.92
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.5,28.62,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,29.0,77.43,22.87
2017,7,10,6,15,266.0,32.5,3.15,23.5,67.5,145.51,103.42
2017,7,10,6,30,379.0,45.0,3.4,24.0,106.0,217.65,165.13
2017,7,10,6,45,457.0,53.5,3.7,25.0,155.0,281.09,219.05
2017,7,10,7,0,535.0,62.0,4.0,26.0,204.0,351.79,277.39
2017,7,10,7,15,585.0,68.5,4.05,26.5,256.5,411.75,326.06
2017,7,10,7,30,635.0,75.0,4.1,27.0,309.0,475.52,375.99
2017,7,10,7,45,673.5,79.0,4.2,28.0,363.0,532.43,418.42
2017,7,10,8,0,712.0,83.0,4.3,29.0,417.0,589.41,459.5
2017,7,10,8,15,737.5,86.5,4.3,29.5,469.5,640.24,494.35
2017,7,10,8,30,763.0,90.0,4.3,30.0,522.0,691.31,528.11
2017,7,10,8,45,784.0,92.5,4.3,30.5,572.0,737.61,557.8
2017,7,10,9,0,805.0,95.0,4.3,31.0,622.0,783.25,586.5
2017,7,10,9,15,819.5,97.5,4.25,31.5,668.0,817.38,606.65
2017,7,10,9,30,834.0,100.0,4.2,32.0,714.0,854.87,628.87
2017,7,10,9,45,846.0,102.0,4.2,32.5,755.5,887.74,647.91
2017,7,10,10,0,858.0,104.0,4.2,33.0,797.0,918.48,665.39
2017,7,10,10,15,866.5,105.5,4.2,33.5,832.0,943.03,678.69
2017,7,10,10,30,875.0,107.0,4.2,34.0,867.0,964.96,690.28
2017,7,10,10,45,882.0,108.0,4.2,34.5,896.0,982.15,698.82
2017,7,10,11,0,889.0,109.0,4.2,35.0,925.0,996.42,705.55
2017,7,10,11,15,893.5,110.0,4.15,35.0,946.5,1005.2,710.04
2017,7,10,11,30,898.0,111.0,4.1,35.0,968.0,1010.86,712.7
2017,7,10,11,45,895.0,115.5,4.1,35.5,981.0,1009.41,709.81
2017,7,10,12,0,892.0,120.0,4.1,36.0,994.0,1004.76,705.07
2017,7,10,12,15,893.0,120.0,4.1,36.0,1000.0,996.5,699.66
2017,7,10,12,30,894.0,120.0,4.1,36.0,1006.0,985.26,692.49
2017,7,10,12,45,894.0,120.0,4.1,36.5,1004.0,970.2,681.59
2017,7,10,13,0,894.0,120.0,4.1,37.0,1002.0,952.37,669.07
2017,7,10,13,15,892.0,119.5,4.1,37.0,992.0,929.53,654.83
2017,7,10,13,30,890.0,119.0,4.1,37.0,982.0,904.1,638.96
2017,7,10,13,45,886.5,118.0,4.1,37.0,964.5,874.4,620.34
2017,7,10,14,0,883.0,117.0,4.1,37.0,947.0,842.4,600.18
2017,7,10,14,15,878.0,115.5,4.05,37.0,922.0,806.57,577.21
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,768.82,552.88
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,727.26,526.0
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,684.41,497.58
2017,7,10,15,15,846.0,110.0,3.95,36.5,795.0,638.6,466.07
2017,7,10,15,30,836.0,108.0,3.9,36.0,757.0,592.04,433.19
2017,7,10,15,45,822.5,106.0,3.85,36.0,713.5,543.03,396.82
2017,7,10,16,0,809.0,104.0,3.8,36.0,670.0,490.48,357.13
2017,7,10,16,15,792.0,101.0,3.75,35.5,622.0,439.04,317.85
2017,7,10,16,30,775.0,98.0,3.7,35.0,574.0,388.46,278.06
2017,7,10,16,45,750.0,95.0,3.7,35.0,522.5,336.23,235.72
2017,7,10,17,0,725.0,92.0,3.7,35.0,471.0,286.14,194.4
2017,7,10,17,15,695.0,87.5,3.6,34.5,418.0,232.75,151.01
2017,7,10,17,30,665.0,83.0,3.5,34.0,365.0,185.34,112.81
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,138.94,77.98
2017,7,10,18,0,571.0,74.0,3.4,34.0,257.0,97.69,51.21
2017,7,10,18,15,511.0,66.0,3.1,33.0,206.5,58.43,32.67
2017,7,10,18,30,451.0,58.0,2.8,32.0,156.0,41.19,28.73
2017,7,10,18,45,356.0,47.0,2.5,31.5,111.0,34.8,23.12
2017,7,10,19,0,261.0,36.0,2.2,31.0,66.0,27.52,16.45
2017,7,10,19,15,130.5,18.0,2.35,30.5,33.0,13.87,1.23
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.5,10.0,3.2,23.5,13.0,22.9,0.0
2017,7,11,6,0,107.0,20.0,3.4,24.0,26.0,63.53,14.85
2017,7,11,6,15,216.5,35.0,3.5,24.5,64.0,129.92,91.58
2017,7,11,6,30,326.0,50.0,3.6,25.0,102.0,200.39,151.33
2017,7,11,6,45,423.0,57.5,3.7,25.5,152.0,269.88,209.82
2017,7,11,7,0,520.0,65.0,3.8,26.0,202.0,347.22,273.56
2017,7,11,7,15,571.0,71.5,3.85,26.5,254.5,407.04,322.05
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,470.74,371.9
2017,7,11,7,45,666.5,81.0,3.95,27.5,362.0,529.71,416.66
2017,7,11,8,0,711.0,84.0,4.0,28.0,417.0,589.21,460.52
2017,7,11,8,15,736.5,88.0,4.0,28.5,469.5,640.6,495.88
2017,7,11,8,30,762.0,92.0,4.0,29.0,522.0,692.22,530.05
2017,7,11,8,45,783.5,94.0,4.05,29.5,572.0,738.34,559.77
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,783.84,588.57
2017,7,11,9,15,819.0,98.5,4.1,30.5,668.0,817.54,608.65
2017,7,11,9,30,833.0,101.0,4.1,31.0,714.0,854.59,630.83
2017,7,11,9,45,844.0,103.5,4.15,31.5,754.5,887.09,649.91
2017,7,11,10,0,855.0,106.0,4.2,32.0,795.0,917.41,667.43
2017,7,11,10,15,863.0,107.5,4.2,32.5,830.0,941.44,680.46
2017,7,11,10,30,871.0,109.0,4.2,33.0,865.0,962.86,691.78
2017,7,11,10,45,875.5,111.0,4.25,33.5,893.0,978.6,699.71
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,991.38,705.83
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,999.6,710.3
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,1004.73,712.93
2017,7,11,11,45,895.0,112.5,4.3,34.5,978.0,1006.19,711.9
2017,7,11,12,0,902.0,110.0,4.3,35.0,993.0,1004.54,709.03
2017,7,11,12,15,902.5,110.0,4.3,35.0,998.5,995.84,703.28
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,984.12,695.75
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,968.07,684.15
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,949.27,670.92
2017,7,11,13,15,659.5,268.5,4.3,36.0,915.5,863.14,614.83
2017,7,11,13,30,419.0,426.0,4.3,36.0,832.0,779.78,552.58
2017,7,11,13,45,652.0,268.5,4.35,36.0,887.0,815.62,584.6
2017,7,11,14,0,885.0,111.0,4.4,36.0,942.0,838.34,601.56
2017,7,11,14,15,879.5,109.5,4.4,36.0,917.0,802.06,577.96
2017,7,11,14,30,874.0,108.0,4.4,36.0,892.0,763.89,553.28
2017,7,11,14,45,855.0,113.5,4.45,36.0,857.5,720.73,525.16
2017,7,11,15,0,836.0,119.0,4.5,36.0,823.0,677.03,495.68
2017,7,11,15,15,826.0,117.0,4.5,35.5,785.0,632.03,464.53
2017,7,11,15,30,816.0,115.0,4.5,35.0,747.0,586.31,432.02
2017,7,11,15,45,799.5,113.5,4.55,35.0,703.5,533.83,393.08
2017,7,11,16,0,783.0,112.0,4.6,35.0,660.0,484.59,355.46
2017,7,11,16,15,765.5,108.5,4.6,34.5,612.5,433.72,316.33
2017,7,11,16,30,748.0,105.0,4.6,34.0,565.0,383.8,276.81
2017,7,11,16,45,722.0,102.0,4.6,34.0,513.5,332.6,235.02
2017,7,11,17,0,696.0,99.0,4.6,34.0,462.0,280.44,192.02
2017,7,11,17,15,664.5,94.0,4.55,33.5,409.5,230.7,151.29
2017,7,11,17,30,633.0,89.0,4.5,33.0,357.0,184.18,113.76
2017,7,11,17,45,588.0,83.0,4.5,33.0,304.5,138.47,79.27
2017,7,11,18,0,543.0,77.0,4.5,33.0,252.0,97.71,52.57
2017,7,11,18,15,482.0,68.5,4.35,32.5,202.0,59.49,34.27
2017,7,11,18,30,421.0,60.0,4.2,32.0,152.0,43.02,30.24
2017,7,11,18,45,328.5,48.5,4.05,31.5,107.5,36.13,24.21
2017,7,11,19,0,236.0,37.0,3.9,31.0,63.0,28.35,17.08
2017,7,11,19,15,118.0,18.5,3.8,30.5,31.5,14.28,1.18
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
