Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,3.0,2.85,23.5,3.0,2.95,0.0
2017,7,12,6,0,0.0,6.0,3.0,24.0,6.0,5.78,0.0
2017,7,12,6,15,0.0,15.5,3.15,24.5,15.5,14.95,5.99
2017,7,12,6,30,0.0,25.0,3.3,25.0,25.0,24.12,13.84
2017,7,12,6,45,0.0,38.0,3.5,25.5,38.0,36.69,24.31
2017,7,12,7,0,0.0,51.0,3.7,26.0,51.0,49.27,34.66
2017,7,12,7,15,0.0,64.5,3.75,26.5,64.5,62.4,45.26
2017,7,12,7,30,0.0,78.0,3.8,27.0,78.0,75.83,55.88
2017,7,12,7,45,131.0,132.0,3.85,27.5,193.0,227.1,178.17
2017,7,12,8,0,262.0,186.0,3.9,28.0,308.0,389.63,304.09
2017,7,12,8,15,306.0,202.5,3.95,28.0,362.0,448.73,348.19
2017,7,12,8,30,350.0,219.0,4.0,28.0,416.0,510.58,393.86
2017,7,12,8,45,351.0,243.0,4.05,28.5,456.5,549.01,419.78
2017,7,12,9,0,352.0,267.0,4.1,29.0,497.0,586.33,444.5
2017,7,12,9,15,181.0,241.0,4.1,29.5,359.5,410.99,311.89
2017,7,12,9,30,10.0,215.0,4.1,30.0,222.0,220.97,164.3
2017,7,12,9,45,81.0,302.5,4.1,30.5,367.5,383.85,286.81
2017,7,12,10,0,152.0,390.0,4.1,31.0,513.0,552.68,407.34
2017,7,12,10,15,162.0,400.0,4.1,31.0,536.0,573.18,420.56
2017,7,12,10,30,172.0,410.0,4.1,31.0,559.0,593.42,434.2
2017,7,12,10,45,318.0,396.0,4.1,31.5,683.5,729.22,530.35
2017,7,12,11,0,464.0,382.0,4.1,32.0,808.0,865.23,622.48
2017,7,12,11,15,298.5,432.5,4.05,32.0,709.0,746.03,536.68
2017,7,12,11,30,133.0,483.0,4.0,32.0,610.0,623.98,448.37
2017,7,12,11,45,258.0,459.5,4.0,32.5,710.5,726.19,521.14
2017,7,12,12,0,383.0,436.0,4.0,33.0,811.0,820.91,585.88
2017,7,12,12,15,631.0,281.5,3.95,33.0,904.0,906.75,649.9
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,977.21,695.45
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,962.33,683.69
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,944.71,670.92
2017,7,12,13,15,879.0,124.5,3.75,34.0,984.0,922.12,656.42
2017,7,12,13,30,877.0,124.0,3.7,34.0,974.0,896.98,640.34
2017,7,12,13,45,581.0,290.5,3.65,34.0,849.5,775.09,557.46
2017,7,12,14,0,285.0,457.0,3.6,34.0,725.0,666.53,476.23
2017,7,12,14,15,263.5,448.5,3.5,33.5,691.0,628.37,451.39
2017,7,12,14,30,242.0,440.0,3.4,33.0,657.0,594.17,428.58
2017,7,12,14,45,324.0,394.0,3.35,33.0,673.5,595.88,432.09
2017,7,12,15,0,406.0,348.0,3.3,33.0,690.0,590.89,430.36
2017,7,12,15,15,226.5,339.0,3.25,33.0,528.5,451.97,330.46
2017,7,12,15,30,47.0,330.0,3.2,33.0,367.0,333.62,243.63
2017,7,12,15,45,70.5,324.0,3.2,33.0,375.5,336.65,246.8
2017,7,12,16,0,94.0,318.0,3.2,33.0,384.0,337.12,247.52
2017,7,12,16,15,99.0,295.0,3.2,32.5,360.0,312.36,230.13
2017,7,12,16,30,104.0,272.0,3.2,32.0,336.0,287.13,212.09
2017,7,12,16,45,71.5,237.5,3.2,32.0,279.5,239.19,176.91
2017,7,12,17,0,39.0,203.0,3.2,32.0,223.0,194.91,144.45
2017,7,12,17,15,129.5,186.0,3.15,31.5,242.5,193.1,140.76
2017,7,12,17,30,220.0,169.0,3.1,31.0,262.0,181.39,128.26
2017,7,12,17,45,200.5,147.0,3.1,31.0,222.5,151.29,105.72
2017,7,12,18,0,181.0,125.0,3.1,31.0,183.0,118.89,82.53
2017,7,12,18,15,155.5,103.0,3.0,30.5,146.0,88.69,62.94
2017,7,12,18,30,130.0,81.0,2.9,30.0,109.0,67.25,50.72
2017,7,12,18,45,90.5,59.5,2.85,29.5,76.5,50.41,36.26
2017,7,12,19,0,51.0,38.0,2.8,29.0,44.0,33.08,21.05
2017,7,12,19,15,25.5,19.0,2.85,28.5,22.0,17.14,2.27
2017,7,12,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.5,10.0,1.85,23.5,12.5,21.56,0.0
2017,7,13,6,0,97.0,20.0,2.1,24.0,25.0,59.94,6.57
2017,7,13,6,15,211.5,34.5,2.2,24.5,62.5,127.29,88.93
2017,7,13,6,30,326.0,49.0,2.3,25.0,100.0,198.49,149.17
2017,7,13,6,45,415.0,57.5,2.4,25.5,149.0,265.3,205.3
2017,7,13,7,0,504.0,66.0,2.5,26.0,198.0,339.27,265.99
2017,7,13,7,15,556.5,73.0,2.55,26.5,250.0,399.69,314.52
2017,7,13,7,30,609.0,80.0,2.6,27.0,302.0,464.15,364.46
2017,7,13,7,45,368.5,137.5,2.7,27.5,278.5,400.3,312.88
2017,7,13,8,0,128.0,195.0,2.8,28.0,255.0,301.04,232.48
2017,7,13,8,15,437.5,145.0,2.85,28.5,385.0,487.1,378.04
2017,7,13,8,30,747.0,95.0,2.9,29.0,515.0,683.03,520.7
2017,7,13,8,45,766.5,98.5,2.95,29.5,564.5,728.77,548.85
2017,7,13,9,0,786.0,102.0,3.0,30.0,614.0,773.78,576.99
2017,7,13,9,15,801.0,105.0,3.0,30.5,660.0,813.36,600.74
2017,7,13,9,30,816.0,108.0,3.0,31.0,706.0,846.19,619.67
2017,7,13,9,45,825.5,111.5,3.05,31.5,746.5,877.98,638.07
2017,7,13,10,0,835.0,115.0,3.1,32.0,787.0,907.55,654.88
2017,7,13,10,15,843.5,117.0,3.1,32.0,822.0,932.2,669.44
2017,7,13,10,30,852.0,119.0,3.1,32.0,857.0,954.29,682.4
2017,7,13,10,45,570.5,280.0,3.1,32.5,781.5,864.52,619.57
2017,7,13,11,0,289.0,441.0,3.1,33.0,706.0,747.13,531.5
2017,7,13,11,15,580.0,283.0,3.1,33.5,831.5,879.57,627.34
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,997.43,701.51
2017,7,13,11,45,576.5,303.5,3.1,34.5,857.5,890.09,628.2
2017,7,13,12,0,282.0,482.0,3.1,35.0,758.0,767.13,537.68
2017,7,13,12,15,576.0,308.0,3.1,35.0,876.0,878.58,620.65
2017,7,13,12,30,870.0,134.0,3.1,35.0,994.0,975.06,683.48
2017,7,13,12,45,592.0,306.5,3.15,35.5,891.5,868.68,611.84
2017,7,13,13,0,314.0,479.0,3.2,36.0,789.0,760.78,532.41
2017,7,13,13,15,587.0,307.0,3.2,36.0,879.0,833.2,589.36
2017,7,13,13,30,860.0,135.0,3.2,36.0,969.0,892.0,629.73
2017,7,13,13,45,856.0,134.0,3.25,36.0,951.5,862.62,611.12
2017,7,13,14,0,852.0,133.0,3.3,36.0,934.0,831.04,591.62
2017,7,13,14,15,530.5,289.0,3.3,36.0,783.5,691.76,495.69
2017,7,13,14,30,209.0,445.0,3.3,36.0,633.0,573.66,408.12
2017,7,13,14,45,515.0,287.0,3.35,36.0,726.0,633.51,457.35
2017,7,13,15,0,821.0,129.0,3.4,36.0,819.0,675.41,491.48
2017,7,13,15,15,810.0,126.5,3.4,35.5,781.0,627.53,458.35
2017,7,13,15,30,799.0,124.0,3.4,35.0,743.0,581.03,425.71
2017,7,13,15,45,692.5,166.5,3.45,35.0,680.5,520.42,380.52
2017,7,13,16,0,586.0,209.0,3.5,35.0,618.0,471.11,343.07
2017,7,13,16,15,478.0,225.0,3.5,34.5,543.0,406.74,295.79
2017,7,13,16,30,370.0,241.0,3.5,34.0,468.0,355.91,258.35
2017,7,13,16,45,259.0,233.0,3.55,34.0,385.0,289.86,210.0
2017,7,13,17,0,148.0,225.0,3.6,34.0,302.0,239.58,174.14
2017,7,13,17,15,226.5,191.0,3.55,33.5,294.0,214.97,153.05
2017,7,13,17,30,305.0,157.0,3.5,33.0,286.0,186.89,128.2
2017,7,13,17,45,283.5,137.0,3.45,32.5,243.5,149.28,100.18
2017,7,13,18,0,262.0,117.0,3.4,32.0,201.0,114.15,75.7
2017,7,13,18,15,229.0,97.5,3.15,31.5,160.5,81.66,56.14
2017,7,13,18,30,196.0,78.0,2.9,31.0,120.0,61.44,45.68
2017,7,13,18,45,146.5,58.0,2.65,30.5,84.5,46.66,32.99
2017,7,13,19,0,97.0,38.0,2.4,30.0,49.0,31.28,19.47
2017,7,13,19,15,48.5,19.0,2.35,29.5,24.5,16.09,1.36
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,20.52,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,57.09,1.73
2017,7,14,6,15,207.5,33.5,1.7,24.0,61.0,124.45,86.62
2017,7,14,6,30,322.0,48.0,1.8,24.0,98.0,195.32,146.99
2017,7,14,6,45,413.5,56.5,1.9,24.5,147.0,263.02,203.85
2017,7,14,7,0,505.0,65.0,2.0,25.0,196.0,338.04,265.37
2017,7,14,7,15,557.5,72.0,2.0,25.5,248.5,398.46,313.77
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,462.94,363.49
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,523.38,407.96
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,584.95,451.68
2017,7,14,8,15,737.0,86.0,2.0,28.5,464.5,636.74,485.87
2017,7,14,8,30,763.0,90.0,1.9,29.0,517.0,688.83,518.64
2017,7,14,8,45,785.5,91.5,1.85,29.5,568.0,735.29,546.92
2017,7,14,9,0,808.0,93.0,1.8,30.0,619.0,776.31,570.93
2017,7,14,9,15,822.5,95.5,1.7,30.5,665.0,815.6,592.85
2017,7,14,9,30,837.0,98.0,1.6,31.0,711.0,853.32,613.22
2017,7,14,9,45,848.5,100.0,1.5,32.0,752.5,885.96,628.58
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,916.44,642.18
2017,7,14,10,15,868.5,104.0,1.4,33.0,829.5,941.71,656.26
2017,7,14,10,30,877.0,106.0,1.4,33.0,865.0,964.36,668.77
2017,7,14,10,45,883.0,107.0,1.4,33.5,893.5,980.72,676.13
2017,7,14,11,0,889.0,108.0,1.4,34.0,922.0,994.14,681.82
2017,7,14,11,15,638.5,263.5,1.4,34.5,855.5,917.81,632.95
2017,7,14,11,30,388.0,419.0,1.4,35.0,789.0,818.27,562.25
2017,7,14,11,45,643.0,267.0,1.45,35.5,891.0,919.74,633.25
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,1004.89,682.73
2017,7,14,12,15,540.0,311.0,1.5,36.0,840.0,846.9,582.63
2017,7,14,12,30,182.0,507.0,1.5,36.0,687.0,677.78,465.62
2017,7,14,12,45,540.0,311.5,1.5,36.5,844.0,825.3,571.0
2017,7,14,13,0,898.0,116.0,1.5,37.0,1001.0,951.62,648.91
2017,7,14,13,15,896.0,115.5,1.5,37.0,991.0,928.71,633.93
2017,7,14,13,30,894.0,115.0,1.5,37.0,981.0,903.18,618.98
2017,7,14,13,45,630.5,268.0,1.55,37.0,873.5,796.3,552.32
2017,7,14,14,0,367.0,421.0,1.6,37.0,766.0,700.9,485.47
2017,7,14,14,15,266.5,434.5,1.6,37.0,681.5,617.81,430.44
2017,7,14,14,30,166.0,448.0,1.6,37.0,597.0,543.79,380.13
2017,7,14,14,45,497.0,288.0,1.65,37.0,710.5,621.32,440.48
2017,7,14,15,0,828.0,128.0,1.7,37.0,824.0,678.92,484.1
2017,7,14,15,15,549.0,243.0,1.75,37.0,695.5,566.84,404.02
2017,7,14,15,30,270.0,358.0,1.8,37.0,567.0,480.94,341.76
2017,7,14,15,45,142.0,294.0,1.9,37.0,403.5,345.01,247.44
2017,7,14,16,0,14.0,230.0,2.0,37.0,240.0,224.75,161.55
2017,7,14,16,15,149.5,245.0,2.1,36.5,337.5,287.6,208.09
2017,7,14,16,30,285.0,260.0,2.2,36.0,435.0,338.5,243.4
2017,7,14,16,45,479.5,184.5,2.3,36.0,447.5,318.82,224.9
2017,7,14,17,0,674.0,109.0,2.4,36.0,460.0,281.32,190.22
2017,7,14,17,15,578.5,116.5,2.4,35.5,394.0,228.69,150.33
2017,7,14,17,30,483.0,124.0,2.4,35.0,328.0,186.6,119.8
2017,7,14,17,45,442.5,112.5,2.45,34.5,278.5,144.39,89.02
2017,7,14,18,0,402.0,101.0,2.5,34.0,229.0,106.58,64.34
2017,7,14,18,15,393.0,83.0,2.25,33.5,188.5,68.69,43.33
2017,7,14,18,30,384.0,65.0,2.0,33.0,148.0,47.44,33.73
2017,7,14,18,45,292.0,51.5,1.8,32.5,104.0,38.59,26.09
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,29.24,17.63
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.74,0.3
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.0,19.61,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,22.0,54.52,0.0
2017,7,15,6,15,199.5,33.0,2.5,25.5,58.5,120.94,83.29
2017,7,15,6,30,309.0,48.0,2.5,26.0,95.0,189.93,141.85
2017,7,15,6,45,390.0,58.5,2.5,27.0,142.5,254.31,195.48
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,325.23,252.91
2017,7,15,7,15,524.5,76.5,2.2,28.5,242.0,385.19,300.23
2017,7,15,7,30,578.0,84.0,1.9,29.0,294.0,449.31,348.55
2017,7,15,7,45,617.5,90.0,1.6,30.0,347.0,506.68,388.77
2017,7,15,8,0,657.0,96.0,1.3,31.0,400.0,566.25,428.18
2017,7,15,8,15,684.5,100.5,1.0,31.5,452.0,617.35,460.03
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,669.0,488.92
2017,7,15,8,45,732.5,109.5,0.45,32.5,553.5,712.96,511.25
2017,7,15,9,0,753.0,114.0,0.2,33.0,603.0,758.79,533.54
2017,7,15,9,15,769.0,117.0,0.45,33.5,648.5,798.23,558.9
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,836.29,583.51
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,868.35,604.17
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,898.27,623.3
2017,7,15,10,15,814.0,130.5,1.3,35.0,810.0,923.31,638.53
2017,7,15,10,30,823.0,133.0,1.4,35.0,845.0,940.16,648.86
2017,7,15,10,45,465.0,292.0,1.5,35.5,697.5,771.71,538.77
2017,7,15,11,0,107.0,451.0,1.6,36.0,550.0,562.79,392.27
2017,7,15,11,15,118.5,451.5,1.65,36.0,563.0,579.99,405.23
2017,7,15,11,30,130.0,452.0,1.7,36.0,576.0,589.28,411.53
2017,7,15,11,45,488.0,298.0,1.8,36.5,773.5,796.19,556.4
2017,7,15,12,0,846.0,144.0,1.9,37.0,971.0,981.84,672.44
2017,7,15,12,15,847.0,144.0,1.95,37.0,977.0,973.82,666.05
2017,7,15,12,30,848.0,144.0,2.0,37.0,983.0,962.95,659.97
2017,7,15,12,45,842.5,147.5,2.05,37.0,979.5,946.49,650.56
2017,7,15,13,0,837.0,151.0,2.1,37.0,976.0,927.57,639.69
2017,7,15,13,15,834.0,150.5,2.15,37.0,966.0,904.85,626.49
2017,7,15,13,30,831.0,150.0,2.2,37.0,956.0,879.78,611.8
2017,7,15,13,45,611.0,279.5,2.25,37.0,866.5,790.13,553.74
2017,7,15,14,0,391.0,409.0,2.3,37.0,777.0,709.49,496.17
2017,7,15,14,15,209.5,379.0,2.35,36.5,575.5,521.67,370.27
2017,7,15,14,30,28.0,349.0,2.4,36.0,374.0,351.51,250.42
2017,7,15,14,45,396.0,253.0,2.5,36.0,587.0,516.95,375.58
2017,7,15,15,0,764.0,157.0,2.6,36.0,800.0,660.02,477.78
2017,7,15,15,15,479.5,263.5,2.65,35.5,660.5,540.99,391.42
2017,7,15,15,30,195.0,370.0,2.7,35.0,521.0,451.32,325.57
2017,7,15,15,45,112.5,320.0,2.75,35.0,406.0,351.56,255.08
2017,7,15,16,0,30.0,270.0,2.8,35.0,291.0,263.98,192.06
2017,7,15,16,15,325.0,214.0,2.85,34.5,414.5,333.41,243.45
2017,7,15,16,30,620.0,158.0,2.9,34.0,538.0,375.89,270.49
2017,7,15,16,45,310.0,137.0,2.95,33.5,327.0,220.62,158.03
2017,7,15,17,0,0.0,116.0,3.0,33.0,116.0,111.1,80.93
2017,7,15,17,15,0.0,65.0,2.95,32.5,65.0,62.83,43.94
2017,7,15,17,30,0.0,14.0,2.9,32.0,14.0,13.51,5.13
2017,7,15,17,45,0.0,11.5,2.9,31.5,11.5,11.09,3.25
2017,7,15,18,0,0.0,9.0,2.9,31.0,9.0,8.68,1.34
2017,7,15,18,15,0.0,7.0,2.8,30.5,7.0,6.75,0.0
2017,7,15,18,30,0.0,5.0,2.7,30.0,5.0,4.82,0.0
2017,7,15,18,45,0.0,3.5,2.65,29.5,3.5,3.37,0.0
2017,7,15,19,0,0.0,2.0,2.6,29.0,2.0,1.93,0.0
2017,7,15,19,15,0.0,1.0,2.55,28.5,1.0,0.96,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.0,8.5,0.55,24.0,10.0,16.92,0.0
2017,7,16,6,0,72.0,17.0,0.6,24.0,20.0,43.76,0.0
2017,7,16,6,15,172.0,33.5,0.7,24.0,55.5,112.27,77.14
2017,7,16,6,30,272.0,50.0,0.8,24.0,91.0,177.8,132.96
2017,7,16,6,45,349.5,62.0,0.9,24.5,137.0,238.11,183.4
2017,7,16,7,0,427.0,74.0,1.0,25.0,183.0,306.14,238.82
2017,7,16,7,15,481.0,83.0,1.1,25.0,234.0,368.44,288.82
2017,7,16,7,30,535.0,92.0,1.2,25.0,285.0,432.57,338.82
2017,7,16,7,45,574.0,99.0,1.3,25.5,337.0,488.9,380.86
2017,7,16,8,0,613.0,106.0,1.4,26.0,389.0,547.43,423.25
2017,7,16,8,15,642.5,111.5,1.5,26.0,440.5,599.34,460.56
2017,7,16,8,30,672.0,117.0,1.6,26.0,492.0,652.01,497.33
2017,7,16,8,45,692.5,122.5,1.7,26.5,541.0,698.02,527.01
2017,7,16,9,0,713.0,128.0,1.8,27.0,590.0,743.54,555.92
2017,7,16,9,15,730.5,131.5,1.9,27.5,635.5,780.62,578.71
2017,7,16,9,30,748.0,135.0,2.0,28.0,681.0,819.45,602.51
2017,7,16,9,45,762.0,138.0,2.1,28.5,722.5,853.09,622.63
2017,7,16,10,0,776.0,141.0,2.2,29.0,764.0,884.88,641.43
2017,7,16,10,15,786.5,143.5,2.25,29.0,799.5,910.75,657.17
2017,7,16,10,30,797.0,146.0,2.3,29.0,835.0,934.26,671.46
2017,7,16,10,45,806.0,147.0,2.4,29.5,864.0,952.19,681.35
2017,7,16,11,0,815.0,148.0,2.5,30.0,893.0,967.45,689.61
2017,7,16,11,15,474.5,315.0,2.55,30.0,751.5,805.98,580.02
2017,7,16,11,30,134.0,482.0,2.6,30.0,610.0,623.9,447.31
2017,7,16,11,45,481.0,319.0,2.65,30.0,787.5,810.38,585.52
2017,7,16,12,0,828.0,156.0,2.7,30.0,965.0,975.5,695.69
2017,7,16,12,15,829.5,156.0,2.7,30.0,971.5,968.0,689.2
2017,7,16,12,30,831.0,156.0,2.7,30.0,978.0,957.72,682.59
2017,7,16,12,45,831.0,156.0,2.75,30.5,976.5,943.33,672.53
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,926.4,660.95
2017,7,16,13,15,829.0,155.5,2.8,31.0,965.5,904.68,647.32
2017,7,16,13,30,827.0,155.0,2.8,31.0,956.0,880.58,632.18
2017,7,16,13,45,469.5,311.5,2.8,31.0,764.5,700.21,507.93
2017,7,16,14,0,112.0,468.0,2.8,31.0,573.0,537.29,387.0
2017,7,16,14,15,458.0,309.5,2.8,31.0,722.0,652.68,477.56
2017,7,16,14,30,804.0,151.0,2.8,31.0,871.0,748.28,548.57
2017,7,16,14,45,780.0,158.5,2.85,31.0,836.0,705.33,519.12
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,662.5,489.03
2017,7,16,15,15,743.5,163.0,2.9,31.0,763.5,617.76,457.16
2017,7,16,15,30,731.0,160.0,2.9,31.0,726.0,570.17,422.64
2017,7,16,15,45,713.5,157.0,2.9,31.0,682.5,522.05,386.87
2017,7,16,16,0,696.0,154.0,2.9,31.0,639.0,474.57,350.71
2017,7,16,16,15,675.5,149.0,2.85,30.5,591.5,424.87,312.65
2017,7,16,16,30,655.0,144.0,2.8,30.0,544.0,376.57,274.64
2017,7,16,16,45,327.5,84.0,2.75,30.0,284.0,178.9,128.28
2017,7,16,17,0,0.0,24.0,2.7,30.0,24.0,23.18,12.81
2017,7,16,17,15,264.0,71.0,2.45,29.5,182.0,118.73,79.87
2017,7,16,17,30,528.0,118.0,2.2,29.0,340.0,188.61,122.72
2017,7,16,17,45,478.5,109.0,2.0,29.0,288.0,145.0,90.05
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,106.71,65.06
2017,7,16,18,15,368.0,87.0,1.65,28.5,187.5,70.36,46.5
2017,7,16,18,30,307.0,74.0,1.5,28.0,139.0,54.59,40.51
2017,7,16,18,45,226.0,56.5,1.4,27.5,96.5,42.69,30.11
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,32.05,20.29
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,16.48,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,23.5,7.0,9.35,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,14.0,21.97,0.0
2017,7,17,6,15,88.5,35.5,0.85,24.0,47.5,80.52,54.3
2017,7,17,6,30,152.0,58.0,0.9,24.0,81.0,135.17,100.82
2017,7,17,6,45,220.0,77.0,1.0,24.5,125.5,192.82,148.58
2017,7,17,7,0,288.0,96.0,1.1,25.0,170.0,257.1,200.86
2017,7,17,7,15,341.0,111.0,1.05,25.5,219.0,322.23,252.06
2017,7,17,7,30,394.0,126.0,1.0,26.0,268.0,385.19,299.91
2017,7,17,7,45,443.5,135.0,1.0,26.5,319.5,443.32,342.82
2017,7,17,8,0,493.0,144.0,1.0,27.0,371.0,504.96,386.88
2017,7,17,8,15,525.0,153.0,1.0,27.5,421.5,557.21,422.66
2017,7,17,8,30,557.0,162.0,1.0,28.0,472.0,610.75,458.33
2017,7,17,8,45,283.0,180.0,1.0,28.5,338.0,423.72,319.98
2017,7,17,9,0,9.0,198.0,1.0,29.0,204.0,203.45,150.73
2017,7,17,9,15,335.5,189.0,1.15,29.0,433.0,504.12,379.92
2017,7,17,9,30,662.0,180.0,1.3,29.0,662.0,795.34,580.53
2017,7,17,9,45,686.5,178.5,1.45,29.5,704.5,831.29,599.9
2017,7,17,10,0,711.0,177.0,1.6,30.0,747.0,866.09,621.12
2017,7,17,10,15,357.5,166.0,1.7,30.0,453.0,525.54,390.07
2017,7,17,10,30,4.0,155.0,1.8,30.0,159.0,155.01,112.5
2017,7,17,10,45,103.5,306.0,1.95,30.5,401.5,417.11,307.41
2017,7,17,11,0,203.0,457.0,2.1,31.0,644.0,671.28,481.06
2017,7,17,11,15,493.0,317.0,2.2,31.5,783.5,826.21,590.0
2017,7,17,11,30,783.0,177.0,2.3,32.0,923.0,967.1,681.93
2017,7,17,11,45,553.5,322.0,2.4,32.5,853.5,885.16,624.53
2017,7,17,12,0,324.0,467.0,2.5,33.0,784.0,793.3,557.26
2017,7,17,12,15,249.0,487.5,2.6,33.0,732.0,733.29,516.99
2017,7,17,12,30,174.0,508.0,2.7,33.0,680.0,670.91,474.21
2017,7,17,12,45,241.0,495.5,2.8,33.0,733.0,715.87,506.84
2017,7,17,13,0,308.0,483.0,2.9,33.0,786.0,758.73,537.07
2017,7,17,13,15,299.5,478.5,2.95,33.0,771.0,735.53,521.66
2017,7,17,13,30,291.0,474.0,3.0,33.0,756.0,712.0,506.4
2017,7,17,13,45,174.0,452.0,3.1,33.5,619.5,580.45,415.06
2017,7,17,14,0,57.0,430.0,3.2,34.0,483.0,456.44,326.87
2017,7,17,14,15,248.5,399.5,3.25,33.5,623.0,571.17,413.2
2017,7,17,14,30,440.0,369.0,3.3,33.0,763.0,673.34,487.53
2017,7,17,14,45,443.5,350.5,3.35,33.0,735.0,638.79,463.79
2017,7,17,15,0,447.0,332.0,3.4,33.0,707.0,603.24,439.73
2017,7,17,15,15,292.5,351.0,3.4,33.0,592.0,503.58,367.8
2017,7,17,15,30,138.0,370.0,3.4,33.0,477.0,417.66,305.01
2017,7,17,15,45,321.0,303.0,3.45,33.0,532.0,444.4,326.57
2017,7,17,16,0,504.0,236.0,3.5,33.0,587.0,453.65,333.24
2017,7,17,16,15,434.5,239.0,3.5,32.5,526.0,398.38,292.16
2017,7,17,16,30,365.0,242.0,3.5,32.0,465.0,353.57,258.71
2017,7,17,16,45,325.0,225.5,3.5,32.0,411.0,304.77,221.58
2017,7,17,17,0,285.0,209.0,3.5,32.0,357.0,260.01,187.43
2017,7,17,17,15,362.5,170.5,3.35,31.5,337.0,228.52,159.99
2017,7,17,17,30,440.0,132.0,3.2,31.0,317.0,184.08,121.67
2017,7,17,17,45,404.0,118.0,3.05,31.0,269.0,142.61,90.68
2017,7,17,18,0,368.0,104.0,2.9,31.0,221.0,105.11,65.54
2017,7,17,18,15,319.0,88.5,2.7,30.0,175.5,70.18,46.98
2017,7,17,18,30,270.0,73.0,2.5,29.0,130.0,53.81,39.68
2017,7,17,18,45,204.0,55.0,2.35,28.5,91.0,44.43,31.4
2017,7,17,19,0,138.0,37.0,2.2,28.0,52.0,30.5,18.89
2017,7,17,19,15,69.0,18.5,2.3,27.5,26.0,15.67,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,44.0,8.0,1.25,22.5,10.0,18.22,0.0
2017,7,18,6,0,88.0,16.0,1.5,23.0,20.0,50.28,0.0
2017,7,18,6,15,206.0,30.5,1.6,23.5,56.5,119.37,81.32
2017,7,18,6,30,324.0,45.0,1.7,24.0,93.0,192.39,143.96
2017,7,18,6,45,411.5,53.5,1.8,24.5,141.0,256.73,198.36
2017,7,18,7,0,499.0,62.0,1.9,25.0,189.0,329.29,258.15
2017,7,18,7,15,552.0,69.0,1.95,25.5,241.0,389.52,306.7
2017,7,18,7,30,605.0,76.0,2.0,26.0,293.0,453.91,356.7
2017,7,18,7,45,400.5,132.5,2.1,27.0,286.5,413.03,322.44
2017,7,18,8,0,196.0,189.0,2.2,28.0,280.0,339.58,262.49
2017,7,18,8,15,179.5,216.0,2.25,28.5,307.0,364.24,279.67
2017,7,18,8,30,163.0,243.0,2.3,29.0,334.0,386.91,294.51
2017,7,18,8,45,204.0,264.5,2.4,29.5,389.5,446.87,337.85
2017,7,18,9,0,245.0,286.0,2.5,30.0,445.0,518.08,387.98
2017,7,18,9,15,528.5,196.0,2.6,30.5,570.5,676.57,505.28
2017,7,18,9,30,812.0,106.0,2.7,31.0,696.0,837.87,613.54
2017,7,18,9,45,822.0,109.0,2.8,31.5,737.0,869.64,631.2
2017,7,18,10,0,832.0,112.0,2.9,32.0,778.0,899.25,648.36
2017,7,18,10,15,841.0,113.5,2.95,32.5,813.5,923.95,661.93
2017,7,18,10,30,850.0,115.0,3.0,33.0,849.0,946.13,673.89
2017,7,18,10,45,855.0,117.5,3.15,33.5,877.0,962.77,683.06
2017,7,18,11,0,860.0,120.0,3.3,34.0,905.0,976.49,690.46
2017,7,18,11,15,864.5,121.5,3.35,34.0,927.0,985.7,695.82
2017,7,18,11,30,869.0,123.0,3.4,34.0,949.0,991.86,699.4
2017,7,18,11,45,487.0,306.0,3.5,34.5,770.5,802.82,572.35
2017,7,18,12,0,105.0,489.0,3.6,35.0,592.0,589.98,417.36
2017,7,18,12,15,489.5,308.0,3.65,35.0,790.5,793.86,568.02
2017,7,18,12,30,874.0,127.0,3.7,35.0,989.0,970.88,685.48
2017,7,18,12,45,526.0,316.0,3.8,35.0,835.0,815.72,580.79
2017,7,18,13,0,178.0,505.0,3.9,35.0,681.0,657.95,465.5
2017,7,18,13,15,236.0,488.5,3.95,34.5,719.0,687.24,488.91
2017,7,18,13,30,294.0,472.0,4.0,34.0,757.0,712.65,508.73
2017,7,18,13,45,575.0,300.0,4.05,34.0,843.5,777.67,561.51
2017,7,18,14,0,856.0,128.0,4.1,34.0,930.0,828.15,598.87
2017,7,18,14,15,850.0,127.0,4.1,34.0,905.5,792.71,575.48
2017,7,18,14,30,844.0,126.0,4.1,34.0,881.0,755.48,551.25
2017,7,18,14,45,470.5,263.5,4.1,34.0,681.5,579.12,424.52
2017,7,18,15,0,97.0,401.0,4.1,34.0,482.0,438.89,318.11
2017,7,18,15,15,439.5,266.5,4.05,34.0,609.0,517.56,381.05
2017,7,18,15,30,782.0,132.0,4.0,34.0,736.0,576.03,425.49
2017,7,18,15,45,769.5,128.0,3.95,34.0,693.5,527.66,388.83
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,479.35,351.8
2017,7,18,16,15,738.5,120.0,3.8,33.5,603.5,428.68,312.77
2017,7,18,16,30,720.0,116.0,3.7,33.0,556.0,375.97,271.25
2017,7,18,16,45,372.0,153.0,3.65,33.0,379.0,254.09,182.5
2017,7,18,17,0,24.0,190.0,3.6,33.0,202.0,183.93,136.01
2017,7,18,17,15,317.0,142.0,3.4,32.5,276.0,189.18,131.08
2017,7,18,17,30,610.0,94.0,3.2,32.0,350.0,180.14,111.56
2017,7,18,17,45,566.0,87.0,3.05,32.0,297.5,134.96,77.78
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,94.68,52.01
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,56.92,35.06
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,44.48,31.71
2017,7,18,18,45,295.5,48.5,2.0,29.5,100.5,36.33,24.54
2017,7,18,19,0,198.0,36.0,1.7,29.0,57.0,27.72,16.53
2017,7,18,19,15,99.0,18.0,1.85,28.5,28.5,14.0,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.0,7.86,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,18.0,38.82,0.0
2017,7,19,6,15,171.0,32.0,1.75,24.5,53.5,109.75,73.92
2017,7,19,6,30,281.0,48.0,1.9,25.0,89.0,177.96,132.53
2017,7,19,6,45,372.5,58.0,2.05,25.5,137.0,242.06,186.41
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,318.42,249.01
2017,7,19,7,15,519.5,76.0,2.25,26.5,237.0,379.56,298.19
2017,7,19,7,30,575.0,84.0,2.3,27.0,289.0,445.07,349.05
2017,7,19,7,45,619.0,89.0,2.4,27.5,343.0,503.95,393.42
2017,7,19,8,0,663.0,94.0,2.5,28.0,397.0,565.44,438.35
2017,7,19,8,15,691.0,98.5,2.5,28.5,449.5,617.19,474.46
2017,7,19,8,30,719.0,103.0,2.5,29.0,502.0,667.12,507.09
2017,7,19,8,45,742.5,106.0,2.55,29.5,552.5,714.6,537.42
2017,7,19,9,0,766.0,109.0,2.6,30.0,603.0,761.67,566.91
2017,7,19,9,15,781.5,112.0,2.65,30.5,649.0,801.21,590.83
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,839.3,613.53
2017,7,19,9,45,811.0,116.5,2.75,31.5,736.5,872.68,632.88
2017,7,19,10,0,825.0,118.0,2.8,32.0,778.0,898.68,647.3
2017,7,19,10,15,834.0,120.0,2.85,32.0,813.5,923.75,662.46
2017,7,19,10,30,843.0,122.0,2.9,32.0,849.0,946.31,676.04
2017,7,19,10,45,851.5,122.5,2.95,32.5,878.5,964.14,685.27
2017,7,19,11,0,860.0,123.0,3.0,33.0,908.0,979.19,692.81
2017,7,19,11,15,864.5,124.0,3.05,33.0,929.5,987.87,697.85
2017,7,19,11,30,869.0,125.0,3.1,33.0,951.0,993.51,701.12
2017,7,19,11,45,860.5,134.0,3.2,33.5,962.5,991.14,698.44
2017,7,19,12,0,852.0,143.0,3.3,34.0,974.0,985.57,693.9
2017,7,19,12,15,853.0,143.5,3.35,34.0,980.0,978.02,689.28
2017,7,19,12,30,854.0,144.0,3.4,34.0,986.0,967.58,682.95
2017,7,19,12,45,853.0,144.0,3.5,34.5,984.0,951.99,672.36
2017,7,19,13,0,852.0,144.0,3.6,35.0,982.0,933.79,660.19
2017,7,19,13,15,849.5,143.5,3.65,35.0,972.0,911.19,646.31
2017,7,19,13,30,847.0,143.0,3.7,35.0,962.0,886.14,630.86
2017,7,19,13,45,567.0,299.0,3.8,35.0,843.0,769.62,551.83
2017,7,19,14,0,287.0,455.0,3.9,35.0,724.0,665.57,474.67
2017,7,19,14,15,184.0,440.5,3.95,35.0,611.5,559.96,401.45
2017,7,19,14,30,81.0,426.0,4.0,35.0,499.0,462.06,331.92
2017,7,19,14,45,161.0,414.5,4.05,35.0,552.5,500.01,361.03
2017,7,19,15,0,241.0,403.0,4.1,35.0,606.0,533.93,386.26
2017,7,19,15,15,176.0,384.0,4.1,34.5,528.0,462.79,336.22
2017,7,19,15,30,111.0,365.0,4.1,34.0,450.0,401.37,292.75
2017,7,19,15,45,429.0,247.5,4.1,34.0,549.5,449.39,330.99
2017,7,19,16,0,747.0,130.0,4.1,34.0,649.0,479.24,352.17
2017,7,19,16,15,728.0,126.0,4.05,33.5,601.5,425.75,310.91
2017,7,19,16,30,709.0,122.0,4.0,33.0,554.0,376.21,271.7
2017,7,19,16,45,686.5,116.0,3.95,33.0,503.5,325.14,230.04
2017,7,19,17,0,664.0,110.0,3.9,33.0,453.0,276.01,189.35
2017,7,19,17,15,332.0,120.5,3.75,32.5,292.0,174.2,119.04
2017,7,19,17,30,0.0,131.0,3.6,32.0,131.0,122.79,91.14
2017,7,19,17,45,258.5,106.0,3.5,32.0,187.5,119.5,78.37
2017,7,19,18,0,517.0,81.0,3.4,32.0,244.0,94.47,52.23
2017,7,19,18,15,453.0,71.5,3.05,31.0,194.0,57.05,35.68
2017,7,19,18,30,389.0,62.0,2.7,30.0,144.0,45.3,32.39
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.5,36.37,24.56
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,26.94,15.85
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.61,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,23.0,7.5,1.75,23.5,8.5,7.37,0.0
2017,7,20,6,0,46.0,15.0,2.0,24.0,17.0,27.65,0.0
2017,7,20,6,15,151.5,32.0,2.15,24.5,51.5,103.26,68.94
2017,7,20,6,30,257.0,49.0,2.3,25.0,86.0,169.78,126.34
2017,7,20,6,45,350.0,59.5,2.5,25.5,133.5,233.75,180.15
2017,7,20,7,0,443.0,70.0,2.7,26.0,181.0,309.85,242.76
2017,7,20,7,15,499.5,78.0,2.65,26.5,232.5,370.53,291.74
2017,7,20,7,30,556.0,86.0,2.6,27.0,284.0,435.68,342.45
2017,7,20,7,45,603.0,90.5,2.6,27.5,338.0,495.02,387.2
2017,7,20,8,0,650.0,95.0,2.6,28.0,392.0,557.24,432.61
2017,7,20,8,15,678.5,100.0,2.55,28.5,444.0,609.4,468.97
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,662.21,503.72
2017,7,20,8,45,732.0,107.5,2.5,29.5,546.5,707.38,532.22
2017,7,20,9,0,757.0,110.0,2.5,30.0,597.0,754.79,561.73
2017,7,20,9,15,773.5,113.5,2.4,30.5,643.5,795.48,585.48
2017,7,20,9,30,790.0,117.0,2.3,31.0,690.0,834.79,607.83
2017,7,20,9,45,804.0,118.5,2.25,31.5,731.5,868.02,626.15
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,893.82,639.48
2017,7,20,10,15,827.5,122.0,2.2,32.5,809.0,919.24,652.96
2017,7,20,10,30,837.0,124.0,2.2,33.0,845.0,942.17,664.8
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.5,959.93,673.38
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,974.92,680.31
2017,7,20,11,15,859.0,126.0,2.25,34.0,926.0,984.05,685.63
2017,7,20,11,30,864.0,127.0,2.3,34.0,948.0,990.17,689.24
2017,7,20,11,45,878.5,119.5,2.35,34.5,965.5,994.11,690.23
2017,7,20,12,0,893.0,112.0,2.4,35.0,983.0,995.0,689.46
2017,7,20,12,15,894.5,112.5,2.45,35.0,989.5,987.93,685.34
2017,7,20,12,30,896.0,113.0,2.5,35.0,996.0,977.8,679.49
2017,7,20,12,45,896.5,112.5,2.6,35.5,994.5,962.78,669.75
2017,7,20,13,0,897.0,112.0,2.7,36.0,993.0,944.92,658.3
2017,7,20,13,15,895.0,111.5,2.75,36.0,983.5,921.98,644.66
2017,7,20,13,30,893.0,111.0,2.8,36.0,974.0,896.4,629.37
2017,7,20,13,45,890.0,110.0,2.9,36.5,956.5,866.96,610.6
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,835.13,590.24
2017,7,20,14,15,882.0,107.5,3.05,37.0,914.5,799.01,567.9
2017,7,20,14,30,877.0,106.0,3.1,37.0,890.0,760.93,544.1
2017,7,20,14,45,869.0,105.0,3.15,37.0,858.0,719.38,517.74
2017,7,20,15,0,861.0,104.0,3.2,37.0,826.0,676.45,489.78
2017,7,20,15,15,851.5,102.0,3.2,37.0,788.0,630.5,457.53
2017,7,20,15,30,842.0,100.0,3.2,37.0,750.0,583.73,423.94
2017,7,20,15,45,828.5,98.0,3.25,37.0,706.0,534.19,387.65
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,484.62,350.34
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,429.19,308.53
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,378.19,268.56
2017,7,20,16,45,759.5,87.0,3.45,36.0,515.0,326.21,226.38
2017,7,20,17,0,737.0,84.0,3.5,36.0,464.0,276.09,185.0
2017,7,20,17,15,707.0,80.0,3.45,35.5,410.5,225.46,143.75
2017,7,20,17,30,677.0,76.0,3.4,35.0,357.0,174.85,103.43
2017,7,20,17,45,634.0,70.5,3.35,34.5,304.0,127.51,68.57
2017,7,20,18,0,591.0,65.0,3.3,34.0,251.0,84.9,42.06
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.5,45.66,26.18
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,35.67,24.1
2017,7,20,18,45,366.5,41.0,2.45,31.5,103.5,29.94,19.03
2017,7,20,19,0,267.0,31.0,2.2,31.0,59.0,23.79,13.14
2017,7,20,19,15,133.5,15.5,2.4,30.5,29.5,11.74,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,15.0,2.2,24.0,16.0,26.47,0.0
2017,7,21,6,15,151.5,31.5,2.35,24.5,50.5,102.57,67.88
2017,7,21,6,30,261.0,48.0,2.5,25.0,85.0,169.8,126.2
2017,7,21,6,45,361.0,57.5,2.65,26.0,133.0,235.64,181.18
2017,7,21,7,0,461.0,67.0,2.8,27.0,181.0,314.71,245.59
2017,7,21,7,15,517.5,74.5,2.8,27.5,233.0,375.57,294.7
2017,7,21,7,30,574.0,82.0,2.8,28.0,285.0,440.93,345.57
2017,7,21,7,45,618.0,86.5,2.85,28.5,339.0,499.14,389.51
2017,7,21,8,0,662.0,91.0,2.9,29.0,393.0,559.97,433.99
2017,7,21,8,15,690.5,95.5,2.8,29.5,445.0,612.05,470.19
2017,7,21,8,30,719.0,100.0,2.7,30.0,497.0,662.5,502.83
2017,7,21,8,45,742.0,103.5,2.6,31.0,547.5,710.17,531.51
2017,7,21,9,0,765.0,107.0,2.5,32.0,598.0,757.41,559.03
2017,7,21,9,15,781.0,110.0,2.4,32.5,644.0,797.4,582.07
2017,7,21,9,30,797.0,113.0,2.3,33.0,690.0,835.97,603.72
2017,7,21,9,45,809.5,115.0,2.25,33.5,731.5,868.61,621.49
2017,7,21,10,0,822.0,117.0,2.2,34.0,773.0,893.81,634.31
2017,7,21,10,15,831.5,119.0,2.25,34.5,809.0,919.36,648.2
2017,7,21,10,30,841.0,121.0,2.3,35.0,845.0,942.4,660.48
2017,7,21,10,45,848.0,122.5,2.35,35.5,874.0,959.83,669.27
2017,7,21,11,0,855.0,124.0,2.4,36.0,903.0,974.43,676.39
2017,7,21,11,15,860.0,125.0,2.5,36.0,925.0,983.6,682.14
2017,7,21,11,30,865.0,126.0,2.6,36.0,947.0,989.74,686.16
2017,7,21,11,45,863.5,130.0,2.75,36.5,960.5,989.35,685.28
2017,7,21,12,0,862.0,134.0,2.9,37.0,974.0,985.83,682.57
2017,7,21,12,15,863.0,134.5,3.0,37.0,980.5,978.3,678.48
2017,7,21,12,30,864.0,135.0,3.1,37.0,987.0,967.83,672.65
2017,7,21,12,45,863.5,135.0,3.25,37.5,985.0,952.63,662.87
2017,7,21,13,0,863.0,135.0,3.4,38.0,983.0,934.73,651.44
2017,7,21,13,15,861.0,134.5,3.5,38.0,973.5,912.36,638.24
2017,7,21,13,30,859.0,134.0,3.6,38.0,964.0,887.48,623.41
2017,7,21,13,45,855.0,133.5,3.7,38.0,946.5,858.45,605.84
2017,7,21,14,0,851.0,133.0,3.8,38.0,929.0,827.2,586.72
2017,7,21,14,15,845.0,131.5,3.8,38.0,904.0,791.37,564.05
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,753.74,540.06
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,712.29,513.48
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,669.78,484.58
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,621.83,451.98
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,575.26,419.37
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,526.13,383.13
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,477.37,346.24
2017,7,21,16,15,744.5,117.5,4.1,36.5,602.5,426.77,307.7
2017,7,21,16,30,726.0,114.0,4.1,36.0,555.0,377.26,268.87
2017,7,21,16,45,699.5,110.0,4.2,36.0,503.5,322.6,225.1
2017,7,21,17,0,673.0,106.0,4.3,36.0,452.0,273.37,184.8
2017,7,21,17,15,640.0,100.0,4.3,35.5,399.5,223.51,144.61
2017,7,21,17,30,607.0,94.0,4.3,35.0,347.0,177.1,107.94
2017,7,21,17,45,562.0,87.0,4.35,34.5,294.0,132.01,75.07
2017,7,21,18,0,517.0,80.0,4.4,34.0,241.0,91.97,50.26
2017,7,21,18,15,453.0,70.5,4.3,33.5,191.0,54.66,34.38
2017,7,21,18,30,389.0,61.0,4.2,33.0,141.0,44.62,31.36
2017,7,21,18,45,297.0,47.5,4.15,32.5,98.0,35.66,23.58
2017,7,21,19,0,205.0,34.0,4.1,32.0,55.0,26.2,14.87
2017,7,21,19,15,102.5,17.0,4.1,31.5,27.5,13.24,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
