Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,23.05,0.0
2017,7,22,6,15,137.5,31.5,3.05,24.5,49.0,97.99,64.17
2017,7,22,6,30,238.0,50.0,3.2,25.0,83.0,163.36,121.35
2017,7,22,6,45,333.0,61.5,3.35,25.5,130.5,228.14,175.9
2017,7,22,7,0,428.0,73.0,3.5,26.0,178.0,302.6,237.5
2017,7,22,7,15,486.0,82.0,3.5,26.5,230.0,366.58,289.43
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,433.1,341.69
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,493.9,387.39
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,557.89,433.86
2017,7,22,8,15,675.5,104.0,3.55,29.5,445.0,610.63,471.06
2017,7,22,8,30,705.0,109.0,3.5,30.0,498.0,664.08,506.97
2017,7,22,8,45,732.5,111.0,3.45,31.0,549.5,710.41,535.38
2017,7,22,9,0,760.0,113.0,3.4,32.0,601.0,759.37,564.89
2017,7,22,9,15,776.5,116.5,3.3,32.5,647.5,800.2,589.08
2017,7,22,9,30,793.0,120.0,3.2,33.0,694.0,839.63,611.9
2017,7,22,9,45,809.0,121.0,3.1,33.5,736.5,874.23,631.13
2017,7,22,10,0,825.0,122.0,3.0,34.0,779.0,901.42,645.27
2017,7,22,10,15,834.5,124.0,2.95,34.5,815.0,927.0,658.6
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,950.06,670.23
2017,7,22,10,45,853.0,126.0,2.9,35.5,881.0,967.88,678.91
2017,7,22,11,0,862.0,126.0,2.9,36.0,911.0,982.93,685.91
2017,7,22,11,15,867.0,127.5,2.95,36.0,933.5,992.63,691.51
2017,7,22,11,30,872.0,129.0,3.0,36.0,956.0,999.26,695.35
2017,7,22,11,45,882.0,124.5,3.05,36.5,972.0,1001.73,695.3
2017,7,22,12,0,892.0,120.0,3.1,37.0,988.0,1001.11,693.48
2017,7,22,12,15,893.0,120.5,3.2,37.0,994.5,993.47,689.27
2017,7,22,12,30,894.0,121.0,3.3,37.0,1001.0,982.78,683.28
2017,7,22,12,45,655.0,278.5,3.4,37.5,923.0,899.72,629.67
2017,7,22,13,0,416.0,436.0,3.5,38.0,845.0,813.21,566.06
2017,7,22,13,15,654.0,276.5,3.6,38.0,912.0,863.21,607.22
2017,7,22,13,30,892.0,117.0,3.7,38.0,979.0,900.16,632.38
2017,7,22,13,45,889.0,116.0,3.8,38.0,961.0,870.65,614.12
2017,7,22,14,0,886.0,115.0,3.9,38.0,943.0,838.76,594.62
2017,7,22,14,15,880.5,113.5,3.95,38.0,918.0,802.18,571.7
2017,7,22,14,30,875.0,112.0,4.0,38.0,893.0,763.69,547.34
2017,7,22,14,45,867.5,110.5,4.05,38.0,861.0,722.01,520.63
2017,7,22,15,0,860.0,109.0,4.1,38.0,829.0,678.93,492.08
2017,7,22,15,15,612.5,219.5,4.1,37.5,720.0,581.14,421.08
2017,7,22,15,30,365.0,330.0,4.1,37.0,611.0,509.79,367.96
2017,7,22,15,45,448.5,277.5,4.15,37.0,602.0,484.87,351.21
2017,7,22,16,0,532.0,225.0,4.2,37.0,593.0,455.05,329.51
2017,7,22,16,15,655.5,160.0,4.2,36.5,580.5,421.9,304.38
2017,7,22,16,30,779.0,95.0,4.2,36.0,568.0,379.62,270.12
2017,7,22,16,45,705.5,106.5,4.25,36.0,505.0,320.63,223.48
2017,7,22,17,0,632.0,118.0,4.3,36.0,442.0,271.48,184.31
2017,7,22,17,15,650.5,99.0,4.3,35.5,399.5,224.06,144.58
2017,7,22,17,30,669.0,80.0,4.3,35.0,357.0,174.8,103.72
2017,7,22,17,45,623.0,74.5,4.3,34.5,302.5,127.55,69.22
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,85.39,43.43
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,46.58,33.12
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,38.49,26.3
2017,7,22,18,45,346.5,43.0,4.0,32.5,101.0,31.97,20.55
2017,7,22,19,0,245.0,32.0,3.9,32.0,56.0,24.6,13.56
2017,7,22,19,15,122.5,16.0,3.95,31.5,28.0,12.45,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,23.0,12.0,3.1,24.0,13.0,18.15,0.0
2017,7,23,6,15,118.5,31.0,3.2,24.0,46.5,84.49,54.17
2017,7,23,6,30,214.0,50.0,3.3,24.0,80.0,154.06,114.66
2017,7,23,6,45,305.0,63.0,3.45,24.5,126.5,217.59,168.29
2017,7,23,7,0,396.0,76.0,3.6,25.0,173.0,290.37,228.77
2017,7,23,7,15,455.0,85.5,3.65,25.5,224.0,350.68,278.18
2017,7,23,7,30,514.0,95.0,3.7,26.0,275.0,419.56,332.67
2017,7,23,7,45,560.5,101.0,3.75,26.5,328.5,478.52,378.0
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,540.34,424.15
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.5,593.69,462.37
2017,7,23,8,30,669.0,119.0,3.7,28.0,487.0,647.95,500.13
2017,7,23,8,45,694.5,123.0,3.65,28.5,537.0,696.2,531.53
2017,7,23,9,0,720.0,127.0,3.6,29.0,587.0,744.31,562.19
2017,7,23,9,15,737.5,130.5,3.5,29.5,633.5,781.76,584.65
2017,7,23,9,30,755.0,134.0,3.4,30.0,680.0,820.94,607.95
2017,7,23,9,45,768.5,137.5,3.35,30.5,721.5,855.01,627.67
2017,7,23,10,0,782.0,141.0,3.3,31.0,763.0,887.16,645.89
2017,7,23,10,15,792.5,143.5,3.15,31.5,799.0,913.29,659.32
2017,7,23,10,30,803.0,146.0,3.0,32.0,835.0,937.02,671.02
2017,7,23,10,45,811.0,147.5,2.95,32.5,864.5,954.7,679.45
2017,7,23,11,0,819.0,149.0,2.9,33.0,894.0,969.64,686.18
2017,7,23,11,15,824.5,150.5,2.85,33.5,916.5,979.25,689.59
2017,7,23,11,30,830.0,152.0,2.8,34.0,939.0,980.23,687.72
2017,7,23,11,45,822.5,161.0,2.75,34.5,950.5,984.28,687.94
2017,7,23,12,0,815.0,170.0,2.7,35.0,962.0,979.56,682.78
2017,7,23,12,15,816.5,170.5,2.75,35.0,969.0,972.18,678.42
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,961.94,672.38
2017,7,23,12,45,818.0,171.0,2.85,35.5,974.5,947.03,662.12
2017,7,23,13,0,818.0,171.0,2.9,36.0,973.0,929.51,650.34
2017,7,23,13,15,815.5,170.5,2.95,36.0,964.0,906.7,636.62
2017,7,23,13,30,813.0,170.0,3.0,36.0,955.0,881.56,621.42
2017,7,23,13,45,639.5,284.5,3.1,36.0,894.5,816.6,578.52
2017,7,23,14,0,466.0,399.0,3.2,36.0,834.0,758.43,536.02
2017,7,23,14,15,236.0,281.0,3.2,36.0,501.0,450.88,326.32
2017,7,23,14,30,6.0,163.0,3.2,36.0,168.0,161.77,115.13
2017,7,23,14,45,3.0,133.5,3.2,36.0,136.0,131.08,92.97
2017,7,23,15,0,0.0,104.0,3.2,36.0,104.0,100.64,70.41
2017,7,23,15,15,0.0,87.5,3.15,35.5,87.5,84.77,58.8
2017,7,23,15,30,0.0,71.0,3.1,35.0,71.0,68.75,46.93
2017,7,23,15,45,0.0,54.0,3.1,35.0,54.0,52.25,34.49
2017,7,23,16,0,0.0,37.0,3.1,35.0,37.0,35.78,21.96
2017,7,23,16,15,0.0,95.5,3.05,34.5,95.5,92.41,65.59
2017,7,23,16,30,0.0,154.0,3.0,34.0,154.0,146.85,107.34
2017,7,23,16,45,0.0,138.0,2.95,34.0,138.0,131.66,96.09
2017,7,23,17,0,0.0,122.0,2.9,34.0,122.0,116.51,84.88
2017,7,23,17,15,17.0,138.5,2.8,33.5,145.5,134.3,98.51
2017,7,23,17,30,34.0,155.0,2.7,33.0,169.0,144.4,106.07
2017,7,23,17,45,26.5,132.5,2.6,33.0,142.5,120.96,88.51
2017,7,23,18,0,19.0,110.0,2.5,33.0,116.0,102.06,74.45
2017,7,23,18,15,9.5,88.0,2.2,32.0,91.0,80.61,61.52
2017,7,23,18,30,0.0,66.0,1.9,31.0,66.0,61.09,45.28
2017,7,23,18,45,0.0,45.0,1.6,30.5,45.0,42.35,29.27
2017,7,23,19,0,0.0,24.0,1.3,30.0,24.0,23.17,12.52
2017,7,23,19,15,0.0,12.0,1.35,29.5,12.0,11.58,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.93,0.0
2017,7,24,6,15,20.5,30.0,3.2,24.0,33.0,40.95,23.73
2017,7,24,6,30,41.0,56.0,3.4,24.0,62.0,80.39,58.19
2017,7,24,6,45,105.5,82.5,3.6,24.5,106.5,144.7,111.04
2017,7,24,7,0,170.0,109.0,3.8,25.0,151.0,209.57,164.35
2017,7,24,7,15,126.0,122.5,3.95,25.5,158.0,206.4,162.32
2017,7,24,7,30,82.0,136.0,4.1,26.0,165.0,192.69,150.93
2017,7,24,7,45,96.5,161.5,4.35,27.0,201.5,232.07,181.46
2017,7,24,8,0,111.0,187.0,4.6,28.0,238.0,280.03,217.78
2017,7,24,8,15,181.5,209.0,4.6,28.5,303.5,357.08,277.12
2017,7,24,8,30,252.0,231.0,4.6,29.0,369.0,447.97,345.17
2017,7,24,8,45,202.0,261.0,4.65,29.5,379.0,440.75,336.66
2017,7,24,9,0,152.0,291.0,4.7,30.0,389.0,437.77,331.35
2017,7,24,9,15,148.0,315.5,4.5,30.5,416.0,463.75,348.1
2017,7,24,9,30,144.0,340.0,4.3,31.0,443.0,488.84,363.97
2017,7,24,9,45,405.5,273.5,4.15,31.5,590.5,672.46,499.76
2017,7,24,10,0,667.0,207.0,4.0,32.0,738.0,854.43,626.37
2017,7,24,10,15,679.5,211.0,3.95,32.5,773.5,881.48,640.51
2017,7,24,10,30,692.0,215.0,3.9,33.0,809.0,906.49,654.18
2017,7,24,10,45,707.5,214.0,3.85,33.5,839.5,926.96,664.82
2017,7,24,11,0,723.0,213.0,3.8,34.0,870.0,945.16,673.99
2017,7,24,11,15,729.5,215.0,3.8,34.0,892.5,955.13,679.57
2017,7,24,11,30,736.0,217.0,3.8,34.0,915.0,962.41,683.58
2017,7,24,11,45,740.5,218.5,3.8,34.5,929.5,964.42,682.95
2017,7,24,12,0,745.0,220.0,3.8,35.0,944.0,963.64,680.68
2017,7,24,12,15,746.5,220.5,3.75,35.0,950.5,956.12,675.37
2017,7,24,12,30,748.0,221.0,3.7,35.0,957.0,945.93,668.51
2017,7,24,12,45,751.0,218.5,3.7,35.5,956.0,931.62,658.06
2017,7,24,13,0,754.0,216.0,3.7,36.0,955.0,914.83,646.16
2017,7,24,13,15,751.0,215.0,3.65,36.0,945.5,891.64,631.3
2017,7,24,13,30,748.0,214.0,3.6,36.0,936.0,866.34,615.16
2017,7,24,13,45,745.0,211.0,3.6,36.5,919.0,837.17,595.52
2017,7,24,14,0,742.0,208.0,3.6,37.0,902.0,806.15,574.7
2017,7,24,14,15,734.5,206.0,3.55,37.0,877.0,770.77,551.73
2017,7,24,14,30,727.0,204.0,3.5,37.0,852.0,734.08,527.05
2017,7,24,14,45,608.5,261.5,3.45,37.0,790.0,671.81,482.31
2017,7,24,15,0,490.0,319.0,3.4,37.0,728.0,617.68,442.88
2017,7,24,15,15,427.5,325.5,3.4,36.5,670.0,560.15,403.42
2017,7,24,15,30,365.0,332.0,3.4,36.0,612.0,510.67,368.9
2017,7,24,15,45,249.5,326.5,3.45,36.0,513.0,424.33,307.29
2017,7,24,16,0,134.0,321.0,3.5,36.0,414.0,353.06,256.07
2017,7,24,16,15,93.0,285.5,3.55,35.5,348.0,300.09,218.65
2017,7,24,16,30,52.0,250.0,3.6,35.0,282.0,247.13,180.87
2017,7,24,16,45,41.5,221.5,3.7,35.0,245.5,214.57,157.24
2017,7,24,17,0,31.0,193.0,3.8,35.0,209.0,183.34,134.4
2017,7,24,17,15,15.5,159.0,3.75,34.5,167.0,151.78,111.54
2017,7,24,17,30,0.0,125.0,3.7,34.0,125.0,117.4,86.28
2017,7,24,17,45,0.0,105.0,3.65,33.5,105.0,98.71,72.22
2017,7,24,18,0,0.0,85.0,3.6,33.0,85.0,80.14,57.94
2017,7,24,18,15,0.0,66.5,3.5,32.0,66.5,63.0,46.99
2017,7,24,18,30,0.0,48.0,3.4,31.0,48.0,46.09,32.84
2017,7,24,18,45,0.0,32.0,3.35,30.5,32.0,30.9,19.84
2017,7,24,19,0,0.0,16.0,3.3,30.0,16.0,15.43,6.39
2017,7,24,19,15,0.0,8.0,3.45,29.5,8.0,7.71,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,8.14,0.0
2017,7,25,6,15,55.5,32.0,3.4,24.5,39.5,60.24,36.48
2017,7,25,6,30,110.0,56.0,3.6,25.0,71.0,111.6,81.75
2017,7,25,6,45,202.0,73.0,3.85,25.5,116.0,178.95,137.41
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,257.31,201.75
2017,7,25,7,15,205.0,113.5,4.1,26.5,169.0,243.68,191.79
2017,7,25,7,30,116.0,137.0,4.1,27.0,177.0,220.3,172.53
2017,7,25,7,45,155.5,161.0,4.2,27.5,224.5,275.38,215.83
2017,7,25,8,0,195.0,185.0,4.3,28.0,272.0,333.51,260.43
2017,7,25,8,15,171.5,212.0,4.3,28.5,296.0,353.38,273.63
2017,7,25,8,30,148.0,239.0,4.3,29.0,320.0,370.7,284.58
2017,7,25,8,45,195.5,260.5,4.3,30.0,379.0,434.99,331.39
2017,7,25,9,0,243.0,282.0,4.3,31.0,438.0,511.03,385.19
2017,7,25,9,15,472.0,221.0,4.2,31.5,552.0,653.35,490.76
2017,7,25,9,30,701.0,160.0,4.1,32.0,666.0,804.11,595.62
2017,7,25,9,45,442.0,271.5,4.1,32.5,597.5,703.03,517.87
2017,7,25,10,0,183.0,383.0,4.1,33.0,529.0,573.32,418.38
2017,7,25,10,15,469.0,278.0,4.1,33.0,674.5,749.91,548.93
2017,7,25,10,30,755.0,173.0,4.1,33.0,820.0,918.3,663.86
2017,7,25,10,45,765.0,174.0,4.1,33.5,849.0,936.68,672.41
2017,7,25,11,0,775.0,175.0,4.1,34.0,878.0,952.49,680.32
2017,7,25,11,15,414.0,302.5,4.1,34.0,679.5,731.34,528.09
2017,7,25,11,30,53.0,430.0,4.1,34.0,481.0,483.73,346.7
2017,7,25,11,45,434.0,297.5,4.1,34.5,718.5,740.13,535.35
2017,7,25,12,0,815.0,165.0,4.1,35.0,956.0,973.58,690.32
2017,7,25,12,15,556.5,326.5,4.1,35.0,869.0,875.77,621.85
2017,7,25,12,30,298.0,488.0,4.1,35.0,782.0,772.44,545.44
2017,7,25,12,45,557.5,326.5,4.1,35.5,873.5,853.8,607.27
2017,7,25,13,0,817.0,165.0,4.1,36.0,965.0,921.73,653.2
2017,7,25,13,15,814.5,164.5,4.1,36.0,955.5,898.95,638.25
2017,7,25,13,30,812.0,164.0,4.1,36.0,946.0,873.82,622.38
2017,7,25,13,45,808.5,162.0,4.1,36.0,928.5,844.16,603.55
2017,7,25,14,0,805.0,160.0,4.1,36.0,911.0,812.45,583.32
2017,7,25,14,15,798.5,158.0,4.1,36.0,886.0,776.43,560.13
2017,7,25,14,30,792.0,156.0,4.1,36.0,861.0,738.83,535.75
2017,7,25,14,45,525.0,277.0,4.15,36.0,737.0,627.24,454.66
2017,7,25,15,0,258.0,398.0,4.2,36.0,613.0,535.68,385.94
2017,7,25,15,15,279.0,372.5,4.2,36.0,595.0,511.75,370.14
2017,7,25,15,30,300.0,347.0,4.2,36.0,577.0,485.74,352.21
2017,7,25,15,45,323.0,318.5,4.25,36.0,553.0,456.01,331.28
2017,7,25,16,0,346.0,290.0,4.3,36.0,529.0,423.89,308.0
2017,7,25,16,15,466.0,230.0,4.3,35.5,526.5,399.9,290.15
2017,7,25,16,30,586.0,170.0,4.3,35.0,524.0,366.68,263.33
2017,7,25,16,45,552.5,164.0,4.3,35.0,473.0,318.67,225.22
2017,7,25,17,0,519.0,158.0,4.3,35.0,422.0,273.12,188.81
2017,7,25,17,15,479.5,148.5,4.3,34.5,370.5,226.64,152.53
2017,7,25,17,30,440.0,139.0,4.3,34.0,319.0,184.32,120.28
2017,7,25,17,45,382.5,127.5,4.3,33.5,267.5,142.59,91.02
2017,7,25,18,0,325.0,116.0,4.3,33.0,216.0,111.4,72.61
2017,7,25,18,15,258.5,99.0,4.2,32.5,168.0,77.41,58.79
2017,7,25,18,30,192.0,82.0,4.1,32.0,120.0,64.33,47.74
2017,7,25,18,45,119.0,59.0,4.05,31.5,80.0,47.32,33.13
2017,7,25,19,0,46.0,36.0,4.0,31.0,40.0,31.08,18.33
2017,7,25,19,15,23.0,18.0,4.1,30.5,20.0,15.98,0.0
2017,7,25,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,13.63,0.0
2017,7,26,6,15,110.0,29.0,3.0,24.5,43.5,78.09,47.47
2017,7,26,6,30,206.0,48.0,3.2,25.0,76.0,148.05,109.07
2017,7,26,6,45,318.0,58.0,3.4,25.5,124.0,215.99,165.95
2017,7,26,7,0,430.0,68.0,3.6,26.0,172.0,298.05,233.66
2017,7,26,7,15,490.0,77.0,3.7,26.5,224.0,360.81,285.01
2017,7,26,7,30,550.0,86.0,3.8,27.0,276.0,428.46,338.57
2017,7,26,7,45,606.5,88.0,3.95,27.5,331.5,490.45,386.47
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,556.12,435.76
2017,7,26,8,15,692.0,94.5,4.2,28.5,440.0,608.64,473.64
2017,7,26,8,30,721.0,99.0,4.3,29.0,493.0,659.56,508.25
2017,7,26,8,45,748.0,101.0,4.4,29.5,544.5,708.84,540.83
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,757.95,572.72
2017,7,26,9,15,791.0,106.0,4.55,30.5,643.0,798.37,597.92
2017,7,26,9,30,807.0,109.0,4.6,31.0,690.0,837.35,621.84
2017,7,26,9,45,821.0,110.5,4.65,31.5,732.0,865.89,638.41
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,897.72,657.25
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.5,923.11,671.31
2017,7,26,10,30,854.0,115.0,4.7,33.0,847.0,945.96,683.75
2017,7,26,10,45,861.5,116.5,4.7,33.5,876.5,964.16,693.12
2017,7,26,11,0,869.0,118.0,4.7,34.0,906.0,979.48,700.67
2017,7,26,11,15,873.5,119.0,4.65,34.0,928.0,988.33,705.31
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,994.08,708.1
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.5,989.9,703.45
2017,7,26,12,0,852.0,143.0,4.6,35.0,971.0,982.44,696.88
2017,7,26,12,15,853.5,143.5,4.55,35.0,977.5,975.36,691.9
2017,7,26,12,30,855.0,144.0,4.5,35.0,984.0,965.35,685.14
2017,7,26,12,45,854.0,144.5,4.5,35.5,982.0,950.13,674.0
2017,7,26,13,0,853.0,145.0,4.5,36.0,980.0,932.24,661.27
2017,7,26,13,15,850.5,144.5,4.45,36.0,970.0,909.44,646.61
2017,7,26,13,30,848.0,144.0,4.4,36.0,960.0,884.17,630.4
2017,7,26,13,45,843.5,143.0,4.4,36.5,942.0,854.35,610.16
2017,7,26,14,0,839.0,142.0,4.4,37.0,924.0,822.37,588.55
2017,7,26,14,15,833.0,140.5,4.4,37.0,899.0,786.72,565.69
2017,7,26,14,30,827.0,139.0,4.4,37.0,874.0,749.31,541.51
2017,7,26,14,45,841.5,123.5,4.4,37.0,847.5,712.14,517.34
2017,7,26,15,0,856.0,108.0,4.4,37.0,821.0,671.88,490.07
2017,7,26,15,15,559.0,231.5,4.4,36.5,688.5,556.01,405.25
2017,7,26,15,30,262.0,355.0,4.4,36.0,556.0,470.37,341.05
2017,7,26,15,45,538.0,226.0,4.45,36.0,606.5,484.55,353.9
2017,7,26,16,0,814.0,97.0,4.5,36.0,657.0,479.17,349.41
2017,7,26,16,15,796.5,94.0,4.5,35.5,608.5,423.12,306.18
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,371.64,265.17
2017,7,26,16,45,530.0,148.0,4.5,35.0,454.0,295.8,208.84
2017,7,26,17,0,281.0,205.0,4.5,35.0,348.0,251.53,178.96
2017,7,26,17,15,478.5,139.5,4.45,34.5,349.0,217.99,146.03
2017,7,26,17,30,676.0,74.0,4.4,34.0,350.0,169.28,99.43
2017,7,26,17,45,633.0,68.5,4.4,33.5,296.5,119.09,62.85
2017,7,26,18,0,590.0,63.0,4.4,33.0,243.0,76.69,37.7
2017,7,26,18,15,525.5,56.0,4.15,32.5,191.5,37.89,26.02
2017,7,26,18,30,461.0,49.0,3.9,32.0,140.0,34.51,23.08
2017,7,26,18,45,355.5,39.0,3.7,31.5,95.5,28.72,17.91
2017,7,26,19,0,250.0,29.0,3.5,31.0,51.0,22.51,11.61
2017,7,26,19,15,125.0,14.5,3.45,30.5,25.5,14.25,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,20.81,0.0
2017,7,27,6,15,156.5,26.5,2.15,23.5,45.5,95.29,57.84
2017,7,27,6,30,276.0,42.0,2.3,24.0,79.0,166.26,122.6
2017,7,27,6,45,375.0,51.5,2.5,24.5,126.5,234.12,180.08
2017,7,27,7,0,474.0,61.0,2.7,25.0,174.0,310.68,243.73
2017,7,27,7,15,531.5,68.5,2.8,26.0,226.5,372.34,293.72
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,438.68,345.42
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,497.4,389.6
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,558.68,434.13
2017,7,27,8,15,703.5,90.5,3.2,29.5,440.0,609.15,469.76
2017,7,27,8,30,732.0,95.0,3.2,30.0,493.0,662.58,505.13
2017,7,27,8,45,753.5,98.5,3.25,31.0,543.5,709.65,534.33
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,756.16,562.49
2017,7,27,9,15,791.0,105.0,3.25,32.5,641.0,796.61,586.65
2017,7,27,9,30,807.0,108.0,3.2,33.0,688.0,835.6,609.45
2017,7,27,9,45,820.0,110.0,3.2,33.5,730.0,863.83,625.12
2017,7,27,10,0,833.0,112.0,3.2,34.0,772.0,895.27,642.82
2017,7,27,10,15,842.5,114.0,3.2,34.5,808.0,921.16,656.76
2017,7,27,10,30,852.0,116.0,3.2,35.0,844.0,944.51,669.05
2017,7,27,10,45,859.5,116.5,3.2,35.5,873.5,961.64,677.37
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,975.91,683.97
2017,7,27,11,15,871.5,118.5,3.2,36.0,925.5,985.27,689.0
2017,7,27,11,30,876.0,120.0,3.2,36.0,948.0,991.52,692.24
2017,7,27,11,45,890.0,113.0,3.25,36.5,965.0,995.45,693.09
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,996.26,692.12
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,988.14,687.18
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,976.91,680.45
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.5,961.23,669.94
2017,7,27,13,0,905.0,106.0,3.6,38.0,992.0,942.64,657.69
2017,7,27,13,15,903.0,105.5,3.65,38.0,982.0,919.39,643.6
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,893.44,627.81
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.5,863.14,609.43
2017,7,27,14,0,894.0,103.0,3.9,38.0,937.0,830.45,589.37
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.5,794.32,566.7
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,756.2,542.53
2017,7,27,14,45,870.5,103.5,4.05,38.0,852.5,713.45,515.03
2017,7,27,15,0,857.0,106.0,4.1,38.0,819.0,669.72,485.81
2017,7,27,15,15,513.0,236.0,4.1,37.5,657.5,531.83,385.77
2017,7,27,15,30,169.0,366.0,4.1,37.0,496.0,430.09,309.94
2017,7,27,15,45,183.0,342.0,4.2,37.0,474.5,405.69,293.33
2017,7,27,16,0,197.0,318.0,4.3,37.0,453.0,379.86,275.03
2017,7,27,16,15,485.5,205.0,4.3,36.5,505.0,385.05,278.4
2017,7,27,16,30,774.0,92.0,4.3,36.0,557.0,369.38,262.3
2017,7,27,16,45,750.0,88.5,4.35,36.0,505.0,316.71,219.2
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,266.09,177.26
2017,7,27,17,15,695.0,81.0,4.35,35.5,400.0,215.78,136.26
2017,7,27,17,30,664.0,77.0,4.3,35.0,347.0,165.48,96.5
2017,7,27,17,45,619.5,71.0,4.25,34.5,293.0,118.4,62.68
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,76.27,38.04
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,38.71,26.58
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,35.5,23.77
2017,7,27,18,45,339.5,39.0,3.6,32.5,93.0,28.83,17.89
2017,7,27,19,0,236.0,28.0,3.4,32.0,49.0,21.65,10.76
2017,7,27,19,15,118.0,14.0,3.4,31.5,24.5,13.76,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,23.18,0.0
2017,7,28,6,15,176.0,26.0,2.65,23.5,46.5,100.28,59.65
2017,7,28,6,30,306.0,41.0,2.9,24.0,81.0,176.83,130.33
2017,7,28,6,45,411.0,49.5,3.15,25.0,130.5,246.64,189.44
2017,7,28,7,0,516.0,58.0,3.4,26.0,180.0,326.54,255.49
2017,7,28,7,15,573.0,64.5,3.5,27.0,233.5,388.74,306.02
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,455.52,358.13
2017,7,28,7,45,677.0,74.0,3.75,29.0,343.0,516.15,403.81
2017,7,28,8,0,724.0,77.0,3.9,30.0,399.0,577.79,448.68
2017,7,28,8,15,751.5,81.0,3.9,30.5,453.5,631.4,485.9
2017,7,28,8,30,779.0,85.0,3.9,31.0,508.0,685.41,521.56
2017,7,28,8,45,803.5,86.0,3.95,31.5,560.0,733.72,552.57
2017,7,28,9,0,828.0,87.0,4.0,32.0,612.0,776.84,579.46
2017,7,28,9,15,842.5,89.5,3.95,32.5,659.5,817.17,603.67
2017,7,28,9,30,857.0,92.0,3.9,33.0,707.0,855.86,626.39
2017,7,28,9,45,871.0,93.0,3.85,34.0,750.5,890.57,644.83
2017,7,28,10,0,885.0,94.0,3.8,35.0,794.0,923.17,661.57
2017,7,28,10,15,893.0,95.5,3.75,35.5,830.5,948.31,674.65
2017,7,28,10,30,901.0,97.0,3.7,36.0,867.0,970.69,685.94
2017,7,28,10,45,908.5,97.0,3.7,36.5,897.0,988.09,694.37
2017,7,28,11,0,916.0,97.0,3.7,37.0,927.0,1002.47,700.96
2017,7,28,11,15,920.0,98.0,3.65,37.0,949.0,1011.31,705.32
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,1016.88,707.78
2017,7,28,11,45,911.0,110.5,3.55,37.5,981.5,1013.01,703.03
2017,7,28,12,0,898.0,122.0,3.5,38.0,992.0,1005.68,696.35
2017,7,28,12,15,899.0,122.0,3.45,38.0,998.0,997.42,690.71
2017,7,28,12,30,900.0,122.0,3.4,38.0,1004.0,986.08,683.27
2017,7,28,12,45,899.5,121.5,3.4,38.5,1002.0,969.84,671.82
2017,7,28,13,0,899.0,121.0,3.4,39.0,1000.0,950.73,658.73
2017,7,28,13,15,896.5,120.5,3.35,39.0,990.0,927.01,643.92
2017,7,28,13,30,894.0,120.0,3.3,39.0,980.0,900.65,627.51
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.5,870.0,608.4
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,837.01,587.77
2017,7,28,14,15,880.5,117.0,3.15,39.0,917.5,800.64,564.9
2017,7,28,14,30,875.0,116.0,3.1,39.0,892.0,762.33,540.65
2017,7,28,14,45,866.0,115.0,3.1,39.0,859.0,719.78,513.66
2017,7,28,15,0,857.0,114.0,3.1,39.0,826.0,675.92,484.49
2017,7,28,15,15,846.5,111.5,3.05,38.5,787.0,628.69,452.42
2017,7,28,15,30,836.0,109.0,3.0,38.0,748.0,580.72,418.95
2017,7,28,15,45,823.0,106.5,3.0,38.0,703.5,530.91,382.5
2017,7,28,16,0,810.0,104.0,3.0,38.0,659.0,477.42,342.56
2017,7,28,16,15,792.0,100.5,2.95,37.5,610.0,424.48,302.43
2017,7,28,16,30,774.0,97.0,2.9,37.0,561.0,372.51,261.82
2017,7,28,16,45,750.5,93.0,2.9,37.0,509.0,319.53,219.14
2017,7,28,17,0,727.0,89.0,2.9,37.0,457.0,268.55,177.44
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.5,214.37,134.03
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,166.46,96.55
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,119.36,63.08
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,77.33,38.99
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.5,40.93,28.2
2017,7,28,18,30,436.0,52.0,1.9,34.0,137.0,37.41,25.22
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.5,30.36,19.07
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.41,11.19
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,14.25,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.0,5.0,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,26.0,10.0,2.9,24.0,10.0,16.78,0.0
2017,7,29,6,15,144.5,26.5,3.05,24.5,43.5,90.4,51.93
2017,7,29,6,30,263.0,43.0,3.2,25.0,77.0,162.29,118.88
2017,7,29,6,45,366.0,53.0,3.35,25.5,125.5,230.9,176.92
2017,7,29,7,0,469.0,63.0,3.5,26.0,174.0,309.33,242.06
2017,7,29,7,15,529.5,71.0,3.4,27.0,227.0,372.88,293.45
2017,7,29,7,30,590.0,79.0,3.3,28.0,280.0,441.37,346.58
2017,7,29,7,45,638.5,83.0,3.25,29.0,336.0,502.37,392.09
2017,7,29,8,0,687.0,87.0,3.2,30.0,392.0,566.38,438.04
2017,7,29,8,15,716.0,91.5,3.0,31.0,446.0,617.63,472.47
2017,7,29,8,30,745.0,96.0,2.8,32.0,500.0,671.94,506.19
2017,7,29,8,45,770.0,98.5,2.65,33.0,552.0,721.13,535.31
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,769.96,563.2
2017,7,29,9,15,811.0,104.0,2.25,34.5,651.5,811.07,585.55
2017,7,29,9,30,827.0,107.0,2.0,35.0,699.0,845.47,602.74
2017,7,29,9,45,840.0,108.5,1.75,35.5,741.5,878.93,618.63
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,910.31,632.4
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,936.16,644.06
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,959.38,653.94
2017,7,29,10,45,878.0,115.5,1.2,37.5,887.0,977.33,660.51
2017,7,29,11,0,885.0,117.0,1.1,38.0,917.0,992.32,665.26
2017,7,29,11,15,889.5,118.0,1.1,38.5,939.5,1001.26,668.18
2017,7,29,11,30,894.0,119.0,1.1,39.0,962.0,1007.03,669.43
2017,7,29,11,45,897.0,119.5,1.15,39.5,976.5,1007.62,668.68
2017,7,29,12,0,900.0,120.0,1.2,40.0,991.0,1004.98,666.22
2017,7,29,12,15,901.0,120.0,1.3,40.0,997.5,996.72,662.81
2017,7,29,12,30,902.0,120.0,1.4,40.0,1004.0,985.35,657.64
2017,7,29,12,45,901.5,120.5,1.55,40.0,1002.0,970.03,650.79
2017,7,29,13,0,901.0,121.0,1.7,40.0,1000.0,951.81,642.09
2017,7,29,13,15,898.5,120.5,1.8,40.0,990.0,928.01,629.32
2017,7,29,13,30,896.0,120.0,1.9,40.0,980.0,901.56,614.84
2017,7,29,13,45,891.5,119.5,2.05,40.5,962.0,870.85,596.76
2017,7,29,14,0,887.0,119.0,2.2,41.0,944.0,837.82,577.02
2017,7,29,14,15,881.5,117.5,2.3,41.0,918.5,800.91,555.42
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,762.05,532.28
2017,7,29,14,45,868.5,114.5,2.5,41.0,860.5,720.01,506.74
2017,7,29,15,0,861.0,113.0,2.6,41.0,828.0,676.55,478.82
2017,7,29,15,15,850.5,111.0,2.65,40.5,789.0,629.54,447.76
2017,7,29,15,30,840.0,109.0,2.7,40.0,750.0,581.79,415.2
2017,7,29,15,45,623.5,189.5,2.8,40.0,649.5,493.49,351.61
2017,7,29,16,0,407.0,270.0,2.9,40.0,549.0,429.53,304.99
2017,7,29,16,15,591.5,184.0,2.95,39.5,555.5,409.41,289.9
2017,7,29,16,30,776.0,98.0,3.0,39.0,562.0,372.77,259.79
2017,7,29,16,45,729.0,99.5,3.05,39.0,503.0,317.07,215.87
2017,7,29,17,0,682.0,101.0,3.1,39.0,444.0,262.42,172.6
2017,7,29,17,15,645.5,96.5,2.95,38.5,391.0,212.65,133.24
2017,7,29,17,30,609.0,92.0,2.8,38.0,338.0,166.74,98.03
2017,7,29,17,45,565.5,84.0,2.65,37.5,285.0,121.12,66.16
2017,7,29,18,0,522.0,76.0,2.5,37.0,232.0,80.42,43.0
2017,7,29,18,15,458.5,65.5,2.2,36.0,181.5,45.8,32.05
2017,7,29,18,30,395.0,55.0,1.9,35.0,131.0,40.29,27.43
2017,7,29,18,45,293.5,42.0,1.6,34.0,88.0,31.68,20.0
2017,7,29,19,0,192.0,29.0,1.3,33.0,45.0,22.45,10.96
2017,7,29,19,15,96.0,14.5,1.3,32.5,22.5,14.25,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,11.59,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,72.61,39.39
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,142.17,103.02
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,203.71,154.29
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,274.23,211.75
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,335.38,260.54
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,405.13,313.99
2017,7,30,7,45,544.5,101.0,1.25,29.0,316.0,464.36,357.29
2017,7,30,8,0,591.0,108.0,1.3,30.0,369.0,526.49,401.08
2017,7,30,8,15,622.5,114.0,1.2,31.0,421.5,579.55,435.83
2017,7,30,8,30,654.0,120.0,1.1,32.0,474.0,633.59,469.75
2017,7,30,8,45,678.0,125.0,1.0,33.0,524.0,681.3,497.19
2017,7,30,9,0,702.0,130.0,0.9,34.0,574.0,728.81,523.14
2017,7,30,9,15,720.0,134.0,0.85,34.5,620.0,769.61,545.57
2017,7,30,9,30,738.0,138.0,0.8,35.0,666.0,806.27,564.93
2017,7,30,9,45,749.5,142.5,0.8,35.5,707.0,839.27,582.42
2017,7,30,10,0,761.0,147.0,0.8,36.0,748.0,870.27,598.51
2017,7,30,10,15,771.5,150.0,0.9,36.0,784.0,896.57,614.52
2017,7,30,10,30,782.0,153.0,1.0,36.0,820.0,920.5,629.19
2017,7,30,10,45,789.0,155.5,1.1,36.5,848.5,937.99,638.73
2017,7,30,11,0,796.0,158.0,1.2,37.0,877.0,952.74,646.73
2017,7,30,11,15,801.5,159.5,1.3,37.0,899.0,962.14,652.97
2017,7,30,11,30,807.0,161.0,1.4,37.0,921.0,968.62,657.59
2017,7,30,11,45,816.0,158.0,1.55,37.5,937.0,970.99,659.15
2017,7,30,12,0,825.0,155.0,1.7,38.0,953.0,965.28,655.89
2017,7,30,12,15,826.5,155.0,1.8,38.0,959.0,957.78,652.39
2017,7,30,12,30,828.0,155.0,1.9,38.0,965.0,947.43,647.2
2017,7,30,12,45,825.5,156.5,2.0,38.5,963.0,931.97,637.58
2017,7,30,13,0,823.0,158.0,2.1,39.0,961.0,917.17,628.42
2017,7,30,13,15,613.0,289.0,2.2,39.0,883.5,833.98,576.06
2017,7,30,13,30,403.0,420.0,2.3,39.0,806.0,756.34,521.74
2017,7,30,13,45,603.0,289.0,2.45,39.0,855.0,785.83,548.33
2017,7,30,14,0,803.0,158.0,2.6,39.0,904.0,804.9,564.46
2017,7,30,14,15,548.0,290.0,2.7,39.0,793.0,699.57,492.56
2017,7,30,14,30,293.0,422.0,2.8,39.0,682.0,609.13,427.27
2017,7,30,14,45,160.0,371.0,2.95,39.0,512.5,458.04,324.46
2017,7,30,15,0,27.0,320.0,3.1,39.0,343.0,318.05,225.74
2017,7,30,15,15,183.5,326.5,3.25,38.5,468.0,414.07,297.17
2017,7,30,15,30,340.0,333.0,3.4,38.0,593.0,493.97,354.61
2017,7,30,15,45,384.5,296.5,3.55,38.0,573.0,466.43,335.26
2017,7,30,16,0,429.0,260.0,3.7,38.0,553.0,430.47,309.51
2017,7,30,16,15,286.0,263.5,3.85,37.5,453.0,352.66,253.95
2017,7,30,16,30,143.0,267.0,4.0,37.0,353.0,289.45,209.34
2017,7,30,16,45,226.5,232.0,4.15,37.0,353.0,276.53,198.15
2017,7,30,17,0,310.0,197.0,4.3,37.0,353.0,250.14,175.41
2017,7,30,17,15,353.5,171.0,4.35,36.5,329.0,218.58,149.19
2017,7,30,17,30,397.0,145.0,4.4,36.0,305.0,177.89,115.97
2017,7,30,17,45,343.5,131.0,4.45,35.5,254.0,141.57,91.38
2017,7,30,18,0,290.0,117.0,4.5,35.0,203.0,106.31,70.18
2017,7,30,18,15,233.0,96.0,4.4,34.5,156.0,74.31,55.71
2017,7,30,18,30,176.0,75.0,4.3,34.0,109.0,59.25,43.06
2017,7,30,18,45,116.0,50.5,4.25,33.5,70.0,40.93,27.47
2017,7,30,19,0,56.0,26.0,4.2,33.0,31.0,23.17,11.24
2017,7,30,19,15,28.0,13.0,4.05,32.5,15.5,12.78,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,6.0,2.9,25.0,6.0,5.78,0.0
2017,7,31,6,30,0.0,12.0,2.9,25.0,12.0,11.57,3.53
2017,7,31,6,45,0.0,21.5,2.95,25.5,21.5,20.74,11.19
2017,7,31,7,0,0.0,31.0,3.0,26.0,31.0,29.92,18.82
2017,7,31,7,15,0.0,41.0,2.9,26.5,41.0,39.59,26.74
2017,7,31,7,30,0.0,51.0,2.8,27.0,51.0,49.27,34.5
2017,7,31,7,45,226.5,95.0,2.7,27.5,195.0,248.61,196.75
2017,7,31,8,0,453.0,139.0,2.6,28.0,339.0,466.28,363.71
2017,7,31,8,15,445.5,163.0,2.5,28.5,381.0,505.98,390.02
2017,7,31,8,30,438.0,187.0,2.4,29.0,423.0,543.67,414.86
2017,7,31,8,45,427.5,212.5,2.3,30.0,462.5,578.64,436.03
2017,7,31,9,0,417.0,238.0,2.2,31.0,502.0,611.32,454.89
2017,7,31,9,15,452.5,244.0,2.25,31.5,550.5,659.59,486.9
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,708.52,518.65
2017,7,31,9,45,473.5,274.5,2.4,32.5,630.0,732.57,532.11
2017,7,31,10,0,459.0,299.0,2.5,33.0,661.0,753.95,543.86
2017,7,31,10,15,419.5,333.5,2.6,33.5,676.5,759.64,544.45
2017,7,31,10,30,380.0,368.0,2.7,34.0,692.0,754.9,538.48
2017,7,31,10,45,365.0,390.0,2.85,34.5,710.0,765.53,543.67
2017,7,31,11,0,350.0,412.0,3.0,35.0,728.0,774.13,547.43
2017,7,31,11,15,380.0,409.0,3.1,35.0,760.0,799.24,564.51
2017,7,31,11,30,410.0,406.0,3.2,35.0,792.0,828.15,583.79
2017,7,31,11,45,412.0,414.5,3.35,35.5,808.0,833.99,586.41
2017,7,31,12,0,414.0,423.0,3.5,36.0,824.0,837.96,588.03
2017,7,31,12,15,419.5,428.5,3.6,36.0,837.0,840.56,589.94
2017,7,31,12,30,425.0,434.0,3.7,36.0,850.0,841.31,590.71
2017,7,31,12,45,420.5,432.0,3.8,36.5,843.0,823.7,578.41
2017,7,31,13,0,416.0,430.0,3.9,37.0,836.0,804.88,565.44
2017,7,31,13,15,430.5,425.0,3.95,37.0,841.5,799.3,562.5
2017,7,31,13,30,445.0,420.0,4.0,37.0,847.0,791.88,558.26
2017,7,31,13,45,433.0,407.5,4.05,37.0,816.0,753.2,533.14
2017,7,31,14,0,421.0,395.0,4.1,37.0,785.0,714.29,507.76
2017,7,31,14,15,443.0,376.5,4.15,37.0,777.0,696.31,496.79
2017,7,31,14,30,465.0,358.0,4.2,37.0,769.0,675.92,483.88
2017,7,31,14,45,448.0,345.0,4.3,37.0,729.0,630.57,453.25
2017,7,31,15,0,431.0,332.0,4.4,37.0,689.0,585.8,422.64
2017,7,31,15,15,604.5,232.0,4.4,36.5,706.5,580.49,422.79
2017,7,31,15,30,778.0,132.0,4.4,36.0,724.0,561.7,411.83
2017,7,31,15,45,770.5,125.0,4.4,36.0,681.5,512.92,375.26
2017,7,31,16,0,763.0,118.0,4.4,36.0,639.0,463.74,337.52
2017,7,31,16,15,744.0,114.5,4.35,35.5,590.5,412.64,297.99
2017,7,31,16,30,725.0,111.0,4.3,35.0,542.0,362.69,258.26
2017,7,31,16,45,705.0,104.5,4.3,35.0,491.5,307.84,213.67
2017,7,31,17,0,685.0,98.0,4.3,35.0,441.0,257.79,172.17
2017,7,31,17,15,651.0,92.5,4.2,34.5,387.5,207.57,131.54
2017,7,31,17,30,617.0,87.0,4.1,34.0,334.0,160.93,95.06
2017,7,31,17,45,573.5,79.0,4.0,33.5,281.0,114.97,62.62
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,73.91,39.44
2017,7,31,18,15,462.0,62.0,3.5,32.5,177.5,43.03,30.28
2017,7,31,18,30,394.0,53.0,3.1,32.0,127.0,38.76,26.53
2017,7,31,18,45,294.0,39.5,2.75,31.5,84.5,29.85,18.7
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,20.08,8.87
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,12.78,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
