Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,83.5,21.0,1.05,24.5,31.5,56.07,26.98
2017,8,1,6,30,167.0,42.0,1.1,25.0,63.0,125.21,90.43
2017,8,1,6,45,232.5,59.5,1.15,26.0,104.0,180.15,136.4
2017,8,1,7,0,298.0,77.0,1.2,27.0,145.0,241.67,186.55
2017,8,1,7,15,348.0,90.5,1.2,27.5,191.5,296.62,230.64
2017,8,1,7,30,398.0,104.0,1.2,28.0,238.0,355.97,276.59
2017,8,1,7,45,412.0,124.0,1.2,28.5,284.5,404.75,312.64
2017,8,1,8,0,426.0,144.0,1.2,29.0,331.0,453.76,347.57
2017,8,1,8,15,547.5,129.5,1.2,29.5,403.0,543.03,412.12
2017,8,1,8,30,669.0,115.0,1.2,30.0,475.0,637.73,477.91
2017,8,1,8,45,693.0,119.5,1.3,30.5,525.0,685.44,507.88
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,732.91,537.52
2017,8,1,9,15,735.0,128.0,1.5,31.5,622.0,771.41,560.78
2017,8,1,9,30,753.0,132.0,1.6,32.0,669.0,811.61,584.96
2017,8,1,9,45,767.5,134.5,1.7,32.5,711.0,845.56,604.85
2017,8,1,10,0,782.0,137.0,1.8,33.0,753.0,877.63,623.44
2017,8,1,10,15,792.5,139.5,1.9,33.5,789.0,903.85,638.25
2017,8,1,10,30,803.0,142.0,2.0,34.0,825.0,927.64,651.55
2017,8,1,10,45,810.5,144.0,2.15,34.5,854.0,945.42,661.61
2017,8,1,11,0,818.0,146.0,2.3,35.0,883.0,960.4,670.0
2017,8,1,11,15,823.5,147.0,2.4,35.0,905.5,963.85,672.23
2017,8,1,11,30,829.0,148.0,2.5,35.0,928.0,970.15,676.43
2017,8,1,11,45,808.5,166.0,2.6,35.5,936.5,970.4,675.54
2017,8,1,12,0,788.0,184.0,2.7,36.0,945.0,961.92,669.37
2017,8,1,12,15,789.5,184.5,2.8,36.0,951.5,954.52,665.4
2017,8,1,12,30,791.0,185.0,2.9,36.0,958.0,944.32,659.72
2017,8,1,12,45,791.0,184.5,3.0,36.5,956.5,929.02,649.53
2017,8,1,13,0,791.0,184.0,3.1,37.0,955.0,911.16,637.81
2017,8,1,13,15,788.5,183.0,3.1,37.0,945.0,888.1,623.52
2017,8,1,13,30,786.0,182.0,3.1,37.0,935.0,862.76,607.81
2017,8,1,13,45,627.0,287.0,3.15,37.0,880.5,802.81,567.42
2017,8,1,14,0,468.0,392.0,3.2,37.0,826.0,749.16,528.07
2017,8,1,14,15,497.5,366.5,3.2,37.0,816.0,728.96,516.08
2017,8,1,14,30,527.0,341.0,3.2,37.0,806.0,705.74,501.63
2017,8,1,14,45,551.0,299.5,3.25,37.0,769.5,661.01,472.95
2017,8,1,15,0,575.0,258.0,3.3,37.0,733.0,612.59,441.19
2017,8,1,15,15,480.0,288.0,3.25,36.5,671.5,554.04,399.87
2017,8,1,15,30,385.0,318.0,3.2,36.0,610.0,505.15,364.88
2017,8,1,15,45,456.5,269.5,3.2,36.0,595.0,475.12,344.09
2017,8,1,16,0,528.0,221.0,3.2,36.0,580.0,441.28,319.2
2017,8,1,16,15,506.5,211.5,3.2,35.5,535.0,394.94,284.74
2017,8,1,16,30,485.0,202.0,3.2,35.0,490.0,350.33,250.83
2017,8,1,16,45,457.5,191.0,3.2,35.0,442.0,304.45,215.07
2017,8,1,17,0,430.0,180.0,3.2,35.0,394.0,261.26,181.15
2017,8,1,17,15,405.5,162.0,3.15,34.5,345.0,215.61,145.86
2017,8,1,17,30,381.0,144.0,3.1,34.0,296.0,172.66,113.33
2017,8,1,17,45,336.5,128.0,3.1,34.0,246.5,136.7,88.54
2017,8,1,18,0,292.0,112.0,3.1,34.0,197.0,100.95,66.75
2017,8,1,18,15,239.0,92.0,2.9,33.5,152.0,71.49,53.58
2017,8,1,18,30,186.0,72.0,2.7,33.0,107.0,57.06,41.4
2017,8,1,18,45,121.5,49.0,2.5,32.5,69.0,39.78,26.58
2017,8,1,19,0,57.0,26.0,2.3,32.0,31.0,23.07,10.62
2017,8,1,19,15,28.5,13.0,2.35,31.5,15.5,12.78,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.0,8.0,7.71,0.0
2017,8,2,6,30,0.0,16.0,1.2,25.0,16.0,15.43,6.57
2017,8,2,6,45,0.0,27.5,1.3,25.5,27.5,26.54,15.89
2017,8,2,7,0,0.0,39.0,1.4,26.0,39.0,37.66,25.14
2017,8,2,7,15,0.0,52.0,1.3,26.5,52.0,50.24,35.41
2017,8,2,7,30,0.0,65.0,1.2,27.0,65.0,62.83,45.46
2017,8,2,7,45,0.0,83.0,1.2,27.5,83.0,80.79,59.61
2017,8,2,8,0,0.0,101.0,1.2,28.0,101.0,98.83,73.51
2017,8,2,8,15,9.5,146.5,1.15,28.5,151.5,152.14,114.84
2017,8,2,8,30,19.0,192.0,1.1,29.0,202.0,206.48,155.7
2017,8,2,8,45,9.5,172.5,1.1,29.5,177.5,178.16,132.99
2017,8,2,9,0,0.0,153.0,1.1,30.0,153.0,150.18,110.86
2017,8,2,9,15,5.0,183.5,1.2,30.0,187.0,185.01,137.09
2017,8,2,9,30,10.0,214.0,1.3,30.0,221.0,220.1,163.01
2017,8,2,9,45,5.0,164.0,1.4,30.5,167.5,164.93,121.01
2017,8,2,10,0,0.0,114.0,1.5,31.0,114.0,110.74,79.64
2017,8,2,10,15,9.0,201.5,1.6,31.0,209.0,205.98,151.3
2017,8,2,10,30,18.0,289.0,1.7,31.0,304.0,302.33,221.33
2017,8,2,10,45,72.5,369.0,1.85,31.0,433.5,444.25,323.28
2017,8,2,11,0,127.0,449.0,2.0,31.0,563.0,587.08,421.73
2017,8,2,11,15,99.5,448.0,2.0,31.0,539.0,549.77,394.23
2017,8,2,11,30,72.0,447.0,2.0,31.0,515.0,519.55,372.53
2017,8,2,11,45,94.0,467.0,2.05,31.5,557.5,559.04,399.33
2017,8,2,12,0,116.0,487.0,2.1,32.0,600.0,602.5,427.96
2017,8,2,12,15,67.5,409.0,2.1,32.0,475.0,469.32,336.31
2017,8,2,12,30,19.0,331.0,2.1,32.0,350.0,340.35,245.4
2017,8,2,12,45,85.0,415.0,2.1,32.5,498.0,485.63,348.7
2017,8,2,13,0,151.0,499.0,2.1,33.0,646.0,625.14,442.45
2017,8,2,13,15,110.5,477.5,2.05,33.0,584.5,560.67,397.32
2017,8,2,13,30,70.0,456.0,2.0,33.0,523.0,499.37,355.09
2017,8,2,13,45,136.0,461.0,1.95,33.0,588.5,554.12,394.47
2017,8,2,14,0,202.0,466.0,1.9,33.0,654.0,604.57,429.51
2017,8,2,14,15,172.0,452.5,1.85,33.0,609.0,558.53,397.66
2017,8,2,14,30,142.0,439.0,1.8,33.0,564.0,514.39,367.48
2017,8,2,14,45,241.5,405.0,1.75,33.0,608.0,541.34,388.44
2017,8,2,15,0,341.0,371.0,1.7,33.0,652.0,562.97,404.61
2017,8,2,15,15,234.0,365.5,1.65,32.5,554.0,478.27,345.42
2017,8,2,15,30,127.0,360.0,1.6,32.0,456.0,399.05,289.79
2017,8,2,15,45,76.0,307.0,1.6,32.0,363.5,322.04,235.28
2017,8,2,16,0,25.0,254.0,1.6,32.0,271.0,250.8,184.02
2017,8,2,16,15,82.0,259.0,1.55,31.5,309.0,270.89,199.52
2017,8,2,16,30,139.0,264.0,1.5,31.0,347.0,284.32,208.99
2017,8,2,16,45,207.0,232.0,1.5,31.0,342.0,268.7,195.67
2017,8,2,17,0,275.0,200.0,1.5,31.0,337.0,241.26,172.39
2017,8,2,17,15,250.0,181.5,1.45,30.5,294.5,203.32,143.69
2017,8,2,17,30,225.0,163.0,1.4,30.0,252.0,168.07,117.53
2017,8,2,17,45,198.5,140.5,1.4,29.5,210.0,136.8,95.46
2017,8,2,18,0,172.0,118.0,1.4,29.0,168.0,104.09,73.7
2017,8,2,18,15,136.5,94.5,1.3,28.5,129.0,77.17,59.42
2017,8,2,18,30,101.0,71.0,1.2,28.0,90.0,59.19,44.06
2017,8,2,18,45,56.5,47.5,1.2,28.0,57.5,40.65,27.82
2017,8,2,19,0,12.0,24.0,1.2,28.0,25.0,22.44,10.03
2017,8,2,19,15,6.0,12.0,1.2,27.5,12.5,11.8,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,12.5,1.45,23.0,12.5,12.06,0.99
2017,8,3,6,30,0.0,25.0,1.5,23.0,25.0,24.13,13.56
2017,8,3,6,45,0.0,43.5,1.6,23.5,43.5,42.62,29.11
2017,8,3,7,0,0.0,62.0,1.7,24.0,62.0,61.52,44.85
2017,8,3,7,15,0.0,82.5,1.7,24.5,82.5,82.42,61.91
2017,8,3,7,30,0.0,103.0,1.7,25.0,103.0,103.14,78.43
2017,8,3,7,45,0.0,66.0,1.7,25.5,66.0,63.79,46.37
2017,8,3,8,0,0.0,29.0,1.7,26.0,29.0,28.0,17.18
2017,8,3,8,15,0.0,84.5,1.7,26.5,84.5,81.74,60.22
2017,8,3,8,30,0.0,140.0,1.7,27.0,140.0,137.9,103.94
2017,8,3,8,45,343.0,138.5,1.7,28.0,353.5,429.49,332.68
2017,8,3,9,0,686.0,137.0,1.7,29.0,567.0,721.16,538.83
2017,8,3,9,15,705.0,141.5,1.65,29.5,614.0,762.85,561.15
2017,8,3,9,30,724.0,146.0,1.6,30.0,661.0,803.46,584.52
2017,8,3,9,45,410.5,257.5,1.55,30.5,553.5,656.78,478.58
2017,8,3,10,0,97.0,369.0,1.5,31.0,446.0,469.46,339.98
2017,8,3,10,15,73.0,370.0,1.5,31.0,429.5,447.59,324.55
2017,8,3,10,30,49.0,371.0,1.5,31.0,413.0,424.86,307.43
2017,8,3,10,45,32.0,324.5,1.55,31.5,352.5,358.78,259.98
2017,8,3,11,0,15.0,278.0,1.6,32.0,292.0,287.63,208.46
2017,8,3,11,15,95.5,377.5,1.6,32.5,467.0,480.06,345.44
2017,8,3,11,30,176.0,477.0,1.6,33.0,642.0,658.74,464.02
2017,8,3,11,45,134.5,477.0,1.65,33.5,604.0,614.45,431.35
2017,8,3,12,0,93.0,477.0,1.7,34.0,566.0,565.06,396.88
2017,8,3,12,15,73.0,462.0,1.7,34.0,533.0,527.34,371.37
2017,8,3,12,30,53.0,447.0,1.7,34.0,500.0,490.04,345.85
2017,8,3,12,45,88.5,470.5,1.75,34.0,557.5,543.08,382.92
2017,8,3,13,0,124.0,494.0,1.8,34.0,615.0,595.32,418.4
2017,8,3,13,15,70.0,394.5,1.85,34.0,463.0,444.53,316.11
2017,8,3,13,30,16.0,295.0,1.9,34.0,311.0,298.78,214.06
2017,8,3,13,45,22.5,331.5,1.95,34.5,353.5,337.19,241.56
2017,8,3,14,0,29.0,368.0,2.0,35.0,396.0,374.54,267.32
2017,8,3,14,15,75.0,401.5,2.1,34.5,469.0,438.41,313.64
2017,8,3,14,30,121.0,435.0,2.2,34.0,542.0,495.02,354.31
2017,8,3,14,45,156.5,418.5,2.3,34.0,551.5,496.95,356.72
2017,8,3,15,0,192.0,402.0,2.4,34.0,561.0,495.78,357.09
2017,8,3,15,15,166.5,381.5,2.45,33.5,514.5,450.53,326.29
2017,8,3,15,30,141.0,361.0,2.5,33.0,468.0,407.48,296.77
2017,8,3,15,45,223.0,327.5,2.65,33.0,484.0,411.15,300.56
2017,8,3,16,0,305.0,294.0,2.8,33.0,500.0,402.3,294.23
2017,8,3,16,15,479.5,216.5,2.85,32.5,512.5,385.89,281.36
2017,8,3,16,30,654.0,139.0,2.9,32.0,525.0,353.72,253.97
2017,8,3,16,45,340.5,161.5,2.95,32.0,361.5,241.0,172.56
2017,8,3,17,0,27.0,184.0,3.0,32.0,198.0,173.4,128.48
2017,8,3,17,15,22.5,162.5,2.95,31.5,173.0,155.18,115.31
2017,8,3,17,30,18.0,141.0,2.9,31.0,148.0,132.99,98.84
2017,8,3,17,45,219.5,115.5,2.9,31.0,180.0,114.44,76.96
2017,8,3,18,0,421.0,90.0,2.9,31.0,212.0,82.04,50.44
2017,8,3,18,15,352.5,76.5,2.75,30.5,163.0,55.58,41.02
2017,8,3,18,30,284.0,63.0,2.6,30.0,114.0,47.16,33.7
2017,8,3,18,45,194.0,44.5,2.5,29.5,73.5,34.06,22.2
2017,8,3,19,0,104.0,26.0,2.4,29.0,33.0,21.74,8.98
2017,8,3,19,15,52.0,13.0,2.35,28.5,16.5,12.78,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,20.0,1.3,24.5,33.0,67.97,27.49
2017,8,4,6,30,223.0,40.0,1.3,25.0,66.0,142.62,102.44
2017,8,4,6,45,315.0,53.0,1.3,26.0,111.5,205.48,155.23
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,277.98,214.27
2017,8,4,7,15,467.5,76.0,1.25,27.5,209.0,342.62,265.93
2017,8,4,7,30,528.0,86.0,1.2,28.0,261.0,410.23,317.86
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.5,469.37,361.48
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,531.26,405.35
2017,8,4,8,15,648.0,106.0,1.2,29.5,421.0,585.0,442.78
2017,8,4,8,30,679.0,112.0,1.3,30.0,474.0,639.65,479.84
2017,8,4,8,45,493.0,188.0,1.4,30.5,465.0,600.77,447.2
2017,8,4,9,0,307.0,264.0,1.5,31.0,456.0,541.07,400.08
2017,8,4,9,15,536.5,195.5,1.55,31.5,563.0,675.67,497.2
2017,8,4,9,30,766.0,127.0,1.6,32.0,670.0,815.43,588.54
2017,8,4,9,45,392.0,199.5,1.7,32.5,478.0,577.04,423.0
2017,8,4,10,0,18.0,272.0,1.8,33.0,286.0,285.84,207.26
2017,8,4,10,15,11.5,217.0,1.8,33.5,226.5,223.85,162.52
2017,8,4,10,30,5.0,162.0,1.8,34.0,167.0,162.84,117.18
2017,8,4,10,45,244.5,264.0,1.85,34.5,484.0,515.38,375.57
2017,8,4,11,0,484.0,366.0,1.9,35.0,801.0,862.18,602.74
2017,8,4,11,15,359.0,418.0,1.9,35.0,745.0,786.62,547.59
2017,8,4,11,30,234.0,470.0,1.9,35.0,689.0,708.33,493.6
2017,8,4,11,45,126.0,392.5,1.95,35.5,510.5,520.38,367.49
2017,8,4,12,0,18.0,315.0,2.0,36.0,332.0,325.25,230.71
2017,8,4,12,15,411.0,247.0,2.0,36.0,647.0,651.02,466.47
2017,8,4,12,30,804.0,179.0,2.0,36.0,962.0,948.4,657.42
2017,8,4,12,45,612.0,303.0,2.0,36.0,898.5,875.78,607.43
2017,8,4,13,0,420.0,427.0,2.0,36.0,835.0,803.76,556.37
2017,8,4,13,15,379.5,437.0,2.0,36.0,803.0,763.12,530.15
2017,8,4,13,30,339.0,447.0,2.0,36.0,771.0,723.61,504.14
2017,8,4,13,45,293.0,452.5,2.0,36.5,728.5,676.34,471.84
2017,8,4,14,0,247.0,458.0,2.0,37.0,686.0,630.95,440.63
2017,8,4,14,15,505.5,317.5,2.05,37.0,767.5,688.04,485.81
2017,8,4,14,30,764.0,177.0,2.1,37.0,849.0,727.48,517.41
2017,8,4,14,45,509.0,284.5,2.15,37.0,725.5,615.46,437.89
2017,8,4,15,0,254.0,392.0,2.2,37.0,602.0,523.44,371.4
2017,8,4,15,15,282.0,365.0,2.25,36.5,587.0,502.15,358.83
2017,8,4,15,30,310.0,338.0,2.3,36.0,572.0,478.11,343.44
2017,8,4,15,45,471.5,259.5,2.35,36.0,590.0,471.26,339.75
2017,8,4,16,0,633.0,181.0,2.4,36.0,608.0,450.66,324.32
2017,8,4,16,15,483.5,209.5,2.45,35.5,521.0,380.39,273.15
2017,8,4,16,30,334.0,238.0,2.5,35.0,434.0,327.48,235.12
2017,8,4,16,45,183.0,212.5,2.55,35.0,318.5,244.22,175.74
2017,8,4,17,0,32.0,187.0,2.6,35.0,203.0,176.95,129.3
2017,8,4,17,15,239.5,159.0,2.55,34.5,254.0,181.69,126.0
2017,8,4,17,30,447.0,131.0,2.5,34.0,305.0,168.22,107.17
2017,8,4,17,45,389.0,118.5,2.5,33.5,253.0,126.16,78.92
2017,8,4,18,0,331.0,106.0,2.5,33.0,201.0,90.51,59.04
2017,8,4,18,15,268.5,87.5,2.3,32.5,153.5,68.32,51.15
2017,8,4,18,30,206.0,69.0,2.1,32.0,106.0,54.86,39.69
2017,8,4,18,45,132.5,46.0,1.9,31.5,66.5,37.47,24.67
2017,8,4,19,0,59.0,23.0,1.7,31.0,27.0,19.34,6.73
2017,8,4,19,15,29.5,11.5,1.8,30.5,13.5,11.3,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,51.36,17.52
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,109.22,77.69
2017,8,5,6,45,228.0,60.0,1.85,25.5,103.0,178.08,134.92
2017,8,5,7,0,315.0,78.0,2.0,26.0,148.0,249.48,193.69
2017,8,5,7,15,375.5,91.0,2.05,26.5,198.0,309.8,242.75
2017,8,5,7,30,436.0,104.0,2.1,27.0,248.0,375.57,294.52
2017,8,5,7,45,488.5,112.5,2.15,28.0,301.5,436.22,340.18
2017,8,5,8,0,541.0,121.0,2.2,29.0,355.0,504.26,389.55
2017,8,5,8,15,574.5,128.5,2.25,29.5,407.0,558.38,427.91
2017,8,5,8,30,608.0,136.0,2.3,30.0,459.0,613.67,466.1
2017,8,5,8,45,633.5,142.0,2.4,31.0,509.5,661.99,497.62
2017,8,5,9,0,659.0,148.0,2.5,32.0,560.0,710.26,527.93
2017,8,5,9,15,678.5,153.0,2.6,32.5,606.5,752.05,553.87
2017,8,5,9,30,698.0,158.0,2.7,33.0,653.0,792.83,578.84
2017,8,5,9,45,711.5,163.0,2.85,33.5,694.5,826.99,599.46
2017,8,5,10,0,725.0,168.0,3.0,34.0,736.0,859.35,618.8
2017,8,5,10,15,736.5,171.0,3.1,34.0,771.5,885.66,635.11
2017,8,5,10,30,748.0,174.0,3.2,34.0,807.0,906.16,647.73
2017,8,5,10,45,757.5,176.0,3.35,34.5,837.0,924.94,658.31
2017,8,5,11,0,767.0,178.0,3.5,35.0,867.0,941.11,667.26
2017,8,5,11,15,773.0,179.5,3.6,35.0,889.0,950.61,673.1
2017,8,5,11,30,779.0,181.0,3.7,35.0,911.0,957.25,677.28
2017,8,5,11,45,783.0,182.0,3.8,35.5,925.5,958.51,676.75
2017,8,5,12,0,787.0,183.0,3.9,36.0,940.0,956.85,674.51
2017,8,5,12,15,788.5,183.5,4.0,36.0,946.0,949.37,670.06
2017,8,5,12,30,790.0,184.0,4.1,36.0,952.0,939.07,663.92
2017,8,5,12,45,534.5,332.5,4.2,36.0,851.5,832.19,590.92
2017,8,5,13,0,279.0,481.0,4.3,36.0,751.0,725.38,512.78
2017,8,5,13,15,534.5,329.5,4.35,36.0,840.5,799.34,571.05
2017,8,5,13,30,790.0,178.0,4.4,36.0,930.0,858.48,614.54
2017,8,5,13,45,788.0,174.5,4.5,36.0,912.5,828.75,595.38
2017,8,5,14,0,786.0,171.0,4.6,36.0,895.0,796.91,575.22
2017,8,5,14,15,557.0,289.5,4.6,35.5,795.0,701.23,507.7
2017,8,5,14,30,328.0,408.0,4.6,35.0,695.0,619.22,446.9
2017,8,5,14,45,329.5,390.0,4.65,35.0,669.5,587.6,425.73
2017,8,5,15,0,331.0,372.0,4.7,35.0,644.0,555.36,403.67
2017,8,5,15,15,348.0,347.0,4.65,34.5,620.0,525.78,383.94
2017,8,5,15,30,365.0,322.0,4.6,34.0,596.0,494.29,362.29
2017,8,5,15,45,540.5,229.5,4.6,34.0,607.5,479.2,352.42
2017,8,5,16,0,716.0,137.0,4.6,34.0,619.0,448.44,328.9
2017,8,5,16,15,695.0,132.5,4.55,33.5,570.5,397.58,289.14
2017,8,5,16,30,674.0,128.0,4.5,33.0,522.0,348.17,249.57
2017,8,5,16,45,652.0,120.0,4.45,33.0,471.5,297.07,207.57
2017,8,5,17,0,630.0,112.0,4.4,33.0,421.0,247.96,166.84
2017,8,5,17,15,593.0,105.0,4.3,32.5,368.0,198.97,127.47
2017,8,5,17,30,556.0,98.0,4.2,32.0,315.0,153.98,92.85
2017,8,5,17,45,512.0,88.0,4.1,32.0,263.0,109.92,62.43
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,70.9,41.61
2017,8,5,18,15,395.0,66.5,3.8,31.5,161.5,48.04,34.55
2017,8,5,18,30,322.0,55.0,3.6,31.0,112.0,40.94,28.35
2017,8,5,18,45,222.0,39.5,3.4,31.0,72.0,30.12,18.74
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.7,5.66
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,11.8,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,7.0,3.85,25.0,7.0,6.75,0.0
2017,8,6,6,30,0.0,14.0,4.0,25.0,14.0,13.5,4.93
2017,8,6,6,45,0.0,25.0,4.2,25.5,25.0,24.12,13.86
2017,8,6,7,0,0.0,36.0,4.4,26.0,36.0,34.76,22.72
2017,8,6,7,15,0.0,48.5,4.45,26.5,48.5,46.85,32.63
2017,8,6,7,30,0.0,61.0,4.5,27.0,61.0,58.95,42.36
2017,8,6,7,45,0.0,80.5,4.6,27.5,80.5,78.28,57.7
2017,8,6,8,0,0.0,100.0,4.7,28.0,100.0,97.86,72.97
2017,8,6,8,15,0.0,100.0,4.75,28.5,100.0,97.41,72.17
2017,8,6,8,30,0.0,100.0,4.8,29.0,100.0,97.16,71.53
2017,8,6,8,45,7.5,156.5,4.85,29.5,161.0,160.11,120.36
2017,8,6,9,0,15.0,213.0,4.9,30.0,222.0,224.22,168.89
2017,8,6,9,15,13.0,216.0,4.85,30.5,224.5,225.16,168.56
2017,8,6,9,30,11.0,219.0,4.8,31.0,227.0,226.11,168.37
2017,8,6,9,45,9.0,205.5,4.8,32.0,212.5,210.3,155.38
2017,8,6,10,0,7.0,192.0,4.8,33.0,198.0,194.71,142.73
2017,8,6,10,15,24.5,276.5,4.8,33.0,297.5,303.36,223.25
2017,8,6,10,30,42.0,361.0,4.8,33.0,397.0,407.6,298.29
2017,8,6,10,45,87.0,404.5,4.8,33.5,482.0,495.19,360.44
2017,8,6,11,0,132.0,448.0,4.8,34.0,567.0,590.46,426.24
2017,8,6,11,15,84.0,420.5,4.75,34.0,497.5,505.86,365.38
2017,8,6,11,30,36.0,393.0,4.7,34.0,428.0,428.82,309.57
2017,8,6,11,45,115.5,442.0,4.7,34.5,553.5,559.95,402.86
2017,8,6,12,0,195.0,491.0,4.7,35.0,679.0,682.74,486.72
2017,8,6,12,15,145.0,487.5,4.65,35.0,628.0,625.75,445.85
2017,8,6,12,30,95.0,484.0,4.6,35.0,577.0,566.24,403.75
2017,8,6,12,45,110.0,488.5,4.6,35.5,596.0,580.38,413.21
2017,8,6,13,0,125.0,493.0,4.6,36.0,615.0,594.69,422.45
2017,8,6,13,15,144.5,490.0,4.55,36.0,629.0,602.62,428.36
2017,8,6,13,30,164.0,487.0,4.5,36.0,643.0,609.22,433.39
2017,8,6,13,45,234.0,464.5,4.45,36.0,682.5,638.48,455.31
2017,8,6,14,0,304.0,442.0,4.4,36.0,722.0,661.26,472.48
2017,8,6,14,15,346.0,410.5,4.35,36.0,720.5,650.49,466.34
2017,8,6,14,30,388.0,379.0,4.3,36.0,719.0,636.29,457.81
2017,8,6,14,45,353.0,377.0,4.25,36.0,677.5,591.56,426.46
2017,8,6,15,0,318.0,375.0,4.2,36.0,636.0,548.88,396.39
2017,8,6,15,15,520.0,265.0,4.15,35.5,666.5,553.14,403.64
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,539.95,396.74
2017,8,6,15,45,703.5,151.5,4.05,35.0,653.0,490.73,359.56
2017,8,6,16,0,685.0,148.0,4.0,35.0,609.0,442.31,322.26
2017,8,6,16,15,663.0,143.0,3.9,34.5,560.5,392.14,283.45
2017,8,6,16,30,641.0,138.0,3.8,34.0,512.0,343.59,244.94
2017,8,6,16,45,613.0,131.5,3.75,34.0,461.0,293.73,204.52
2017,8,6,17,0,585.0,125.0,3.7,34.0,410.0,246.57,166.01
2017,8,6,17,15,546.5,117.0,3.5,33.5,357.5,198.96,128.35
2017,8,6,17,30,508.0,109.0,3.3,33.0,305.0,156.0,95.87
2017,8,6,17,45,458.5,98.0,3.15,33.0,253.5,112.99,66.73
2017,8,6,18,0,409.0,87.0,3.0,33.0,202.0,75.45,46.75
2017,8,6,18,15,336.5,73.5,2.8,32.0,154.0,53.56,39.03
2017,8,6,18,30,264.0,60.0,2.6,31.0,106.0,45.04,31.71
2017,8,6,18,45,170.5,41.5,2.45,30.5,67.0,31.84,20.11
2017,8,6,19,0,77.0,23.0,2.3,30.0,28.0,19.32,5.25
2017,8,6,19,15,38.5,11.5,2.4,29.5,14.0,11.3,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.0,2.9,25.0,3.0,2.89,0.0
2017,8,7,6,30,0.0,6.0,3.0,25.0,6.0,5.78,0.0
2017,8,7,6,45,0.0,10.5,3.15,25.0,10.5,10.12,2.55
2017,8,7,7,0,0.0,15.0,3.3,25.0,15.0,14.46,6.22
2017,8,7,7,15,0.0,20.5,3.3,25.0,20.5,19.77,10.64
2017,8,7,7,30,0.0,26.0,3.3,25.0,26.0,25.09,15.01
2017,8,7,7,45,0.0,23.0,3.35,25.0,23.0,22.2,12.59
2017,8,7,8,0,0.0,20.0,3.4,25.0,20.0,19.3,10.17
2017,8,7,8,15,0.0,21.5,3.3,25.0,21.5,20.76,11.29
2017,8,7,8,30,0.0,23.0,3.2,25.0,23.0,22.21,12.41
2017,8,7,8,45,0.0,33.5,3.1,25.0,33.5,32.37,20.56
2017,8,7,9,0,0.0,44.0,3.0,25.0,44.0,42.54,28.64
2017,8,7,9,15,0.0,62.0,2.9,25.0,62.0,59.98,42.46
2017,8,7,9,30,0.0,80.0,2.8,25.0,80.0,77.44,56.15
2017,8,7,9,45,0.0,96.0,2.75,25.5,96.0,93.01,68.11
2017,8,7,10,0,0.0,112.0,2.7,26.0,112.0,108.77,80.07
2017,8,7,10,15,2.5,137.0,2.6,26.0,139.5,135.75,100.87
2017,8,7,10,30,5.0,162.0,2.5,26.0,167.0,162.82,121.51
2017,8,7,10,45,8.0,193.0,2.4,26.0,200.5,196.37,146.87
2017,8,7,11,0,11.0,224.0,2.3,26.0,234.0,229.91,171.91
2017,8,7,11,15,14.5,267.5,2.25,26.0,281.0,276.27,206.2
2017,8,7,11,30,18.0,311.0,2.2,26.0,328.0,322.47,239.82
2017,8,7,11,45,46.5,387.0,2.15,26.0,431.5,431.07,318.63
2017,8,7,12,0,75.0,463.0,2.1,26.0,535.0,533.02,390.06
2017,8,7,12,15,101.5,479.0,2.0,26.0,577.0,571.29,416.2
2017,8,7,12,30,128.0,495.0,1.9,26.0,619.0,611.28,443.45
2017,8,7,12,45,129.5,494.0,1.85,26.0,620.0,605.87,439.23
2017,8,7,13,0,131.0,493.0,1.8,26.0,621.0,599.95,435.05
2017,8,7,13,15,214.0,478.0,1.7,26.0,683.5,652.89,473.14
2017,8,7,13,30,297.0,463.0,1.6,26.0,746.0,700.75,506.5
2017,8,7,13,45,235.5,464.0,1.5,26.0,685.5,638.85,462.41
2017,8,7,14,0,174.0,465.0,1.4,26.0,625.0,579.32,420.47
2017,8,7,14,15,149.5,449.0,1.3,26.0,583.5,536.36,390.65
2017,8,7,14,30,125.0,433.0,1.2,26.0,542.0,495.02,361.63
2017,8,7,14,45,192.0,411.0,1.1,26.0,571.5,513.36,375.94
2017,8,7,15,0,259.0,389.0,1.0,26.0,601.0,522.35,382.83
2017,8,7,15,15,386.5,325.0,0.9,26.0,623.5,528.06,388.12
2017,8,7,15,30,514.0,261.0,0.8,26.0,646.0,518.35,381.62
2017,8,7,15,45,616.0,196.0,0.7,26.0,629.0,484.6,356.96
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,440.79,323.63
2017,8,7,16,15,697.5,126.5,0.5,26.0,564.0,390.03,283.61
2017,8,7,16,30,677.0,122.0,0.4,26.0,516.0,340.66,243.81
2017,8,7,16,45,640.0,120.0,0.35,26.0,463.0,290.13,203.04
2017,8,7,17,0,603.0,118.0,0.3,26.0,410.0,243.24,164.88
2017,8,7,17,15,571.0,108.5,0.4,26.0,358.0,194.59,126.08
2017,8,7,17,30,539.0,99.0,0.5,26.0,306.0,149.42,91.34
2017,8,7,17,45,495.5,88.5,0.65,26.0,255.0,106.06,61.76
2017,8,7,18,0,452.0,78.0,0.8,26.0,204.0,68.2,42.18
2017,8,7,18,15,385.5,65.5,0.75,25.5,156.0,47.46,34.98
2017,8,7,18,30,319.0,53.0,0.7,25.0,108.0,39.53,27.94
2017,8,7,18,45,220.5,37.5,0.65,25.0,68.5,28.65,18.0
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,17.15,3.29
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,10.81,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.0,17.5,3.05,22.5,31.0,66.91,13.25
2017,8,8,6,30,250.0,35.0,3.3,23.0,62.0,144.92,103.72
2017,8,8,6,45,341.0,47.0,3.6,23.5,107.5,209.15,159.77
2017,8,8,7,0,432.0,59.0,3.9,24.0,153.0,281.73,221.32
2017,8,8,7,15,272.0,93.0,4.0,24.5,158.0,250.57,198.78
2017,8,8,7,30,112.0,127.0,4.1,25.0,163.0,205.78,162.27
2017,8,8,7,45,204.0,144.5,4.25,25.5,226.5,291.68,231.31
2017,8,8,8,0,296.0,162.0,4.4,26.0,290.0,378.45,299.37
2017,8,8,8,15,366.5,172.5,4.4,26.5,352.0,449.64,353.59
2017,8,8,8,30,437.0,183.0,4.4,27.0,414.0,535.09,416.93
2017,8,8,8,45,401.5,215.5,4.45,27.5,444.5,558.66,431.13
2017,8,8,9,0,366.0,248.0,4.5,28.0,475.0,569.61,436.25
2017,8,8,9,15,385.5,258.0,4.5,28.5,514.0,606.61,461.43
2017,8,8,9,30,405.0,268.0,4.5,29.0,553.0,652.49,492.22
2017,8,8,9,45,261.0,320.0,4.55,29.5,508.5,580.35,434.69
2017,8,8,10,0,117.0,372.0,4.6,30.0,464.0,499.57,370.79
2017,8,8,10,15,154.0,393.5,4.6,30.0,520.5,556.76,412.16
2017,8,8,10,30,191.0,415.0,4.6,30.0,577.0,614.47,452.8
2017,8,8,10,45,240.0,422.5,4.7,30.5,633.0,669.05,490.7
2017,8,8,11,0,289.0,430.0,4.8,31.0,689.0,731.08,533.01
2017,8,8,11,15,190.5,444.0,4.8,31.0,617.0,640.83,467.18
2017,8,8,11,30,92.0,458.0,4.8,31.0,545.0,549.92,400.44
2017,8,8,11,45,55.5,390.5,4.8,31.5,443.0,443.32,323.75
2017,8,8,12,0,19.0,323.0,4.8,32.0,341.0,333.99,243.77
2017,8,8,12,15,96.0,410.5,4.75,32.0,503.5,497.63,363.19
2017,8,8,12,30,173.0,498.0,4.7,32.0,666.0,656.69,474.25
2017,8,8,12,45,152.0,495.0,4.7,32.0,642.5,627.59,452.92
2017,8,8,13,0,131.0,492.0,4.7,32.0,619.0,598.76,432.56
2017,8,8,13,15,179.0,485.5,4.65,32.0,657.0,628.52,454.61
2017,8,8,13,30,227.0,479.0,4.6,32.0,695.0,655.5,474.29
2017,8,8,13,45,177.5,469.5,4.55,32.0,636.5,595.14,431.41
2017,8,8,14,0,128.0,460.0,4.5,32.0,578.0,537.47,390.36
2017,8,8,14,15,71.5,368.0,4.45,32.0,434.0,403.88,295.42
2017,8,8,14,30,15.0,276.0,4.4,32.0,290.0,275.32,201.62
2017,8,8,14,45,77.0,337.0,4.4,32.0,400.5,369.97,272.47
2017,8,8,15,0,139.0,398.0,4.4,32.0,511.0,455.76,334.85
2017,8,8,15,15,87.5,350.0,4.35,31.5,420.0,377.14,278.19
2017,8,8,15,30,36.0,302.0,4.3,31.0,329.0,299.91,222.12
2017,8,8,15,45,362.0,226.0,4.3,31.0,469.0,382.15,285.68
2017,8,8,16,0,688.0,150.0,4.3,31.0,609.0,442.2,327.85
2017,8,8,16,15,666.0,144.5,4.2,30.5,560.5,391.41,287.44
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,342.24,247.72
2017,8,8,16,45,619.5,131.0,4.05,30.0,461.0,291.97,206.15
2017,8,8,17,0,595.0,123.0,4.0,30.0,410.0,244.03,166.23
2017,8,8,17,15,557.0,114.5,3.7,29.5,357.0,195.62,127.3
2017,8,8,17,30,519.0,106.0,3.4,29.0,304.0,151.4,93.47
2017,8,8,17,45,474.5,94.5,3.15,28.5,252.5,108.54,64.45
2017,8,8,18,0,430.0,83.0,2.9,28.0,201.0,70.09,44.51
2017,8,8,18,15,358.0,69.5,2.6,27.5,152.5,50.67,37.36
2017,8,8,18,30,286.0,56.0,2.3,27.0,104.0,42.03,29.72
2017,8,8,18,45,193.5,38.0,2.0,26.5,65.0,29.14,18.16
2017,8,8,19,0,101.0,20.0,1.7,26.0,26.0,15.54,1.29
2017,8,8,19,15,50.5,10.0,1.65,25.5,13.0,9.83,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,28.5,58.56,6.64
2017,8,9,6,30,183.0,38.0,2.4,23.0,57.0,125.15,89.01
2017,8,9,6,45,267.0,54.0,2.45,23.5,101.5,185.65,141.32
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,254.95,199.45
2017,8,9,7,15,413.0,82.5,2.5,24.5,197.0,317.05,250.76
2017,8,9,7,30,475.0,95.0,2.5,25.0,248.0,384.72,304.76
2017,8,9,7,45,522.5,103.5,2.55,25.5,301.5,447.47,353.24
2017,8,9,8,0,570.0,112.0,2.6,26.0,355.0,510.75,400.61
2017,8,9,8,15,603.5,119.0,2.6,26.5,408.0,565.4,439.95
2017,8,9,8,30,637.0,126.0,2.6,27.0,461.0,621.19,478.98
2017,8,9,8,45,664.5,130.5,2.65,27.5,512.5,670.39,512.37
2017,8,9,9,0,692.0,135.0,2.7,28.0,564.0,719.63,544.16
2017,8,9,9,15,711.0,139.5,2.7,28.5,611.0,761.48,570.01
2017,8,9,9,30,730.0,144.0,2.7,29.0,658.0,802.22,594.73
2017,8,9,9,45,744.0,148.5,2.75,29.5,700.0,833.89,613.35
2017,8,9,10,0,758.0,153.0,2.8,30.0,742.0,866.99,632.82
2017,8,9,10,15,769.0,155.5,2.8,30.5,778.5,893.07,647.18
2017,8,9,10,30,780.0,158.0,2.8,31.0,815.0,916.77,659.95
2017,8,9,10,45,789.0,160.0,2.85,31.5,845.0,935.47,669.87
2017,8,9,11,0,798.0,162.0,2.9,32.0,875.0,951.44,678.1
2017,8,9,11,15,804.0,163.5,2.9,32.0,897.5,961.11,683.41
2017,8,9,11,30,810.0,165.0,2.9,32.0,920.0,967.81,686.98
2017,8,9,11,45,813.0,166.5,2.9,32.5,934.5,968.56,685.53
2017,8,9,12,0,816.0,168.0,2.9,33.0,949.0,966.27,682.33
2017,8,9,12,15,817.5,168.0,2.85,33.0,955.5,958.03,676.51
2017,8,9,12,30,819.0,168.0,2.8,33.0,962.0,946.86,669.0
2017,8,9,12,45,821.0,166.5,2.75,33.0,960.5,931.84,659.18
2017,8,9,13,0,823.0,165.0,2.7,33.0,959.0,914.06,647.71
2017,8,9,13,15,820.5,164.0,2.65,33.0,949.0,890.05,632.34
2017,8,9,13,30,818.0,163.0,2.6,33.0,939.0,863.63,615.5
2017,8,9,13,45,815.0,161.0,2.55,33.5,921.0,833.53,595.07
2017,8,9,14,0,812.0,159.0,2.5,34.0,903.0,801.28,573.3
2017,8,9,14,15,805.5,157.0,2.45,33.5,877.0,764.33,550.72
2017,8,9,14,30,799.0,155.0,2.4,33.0,851.0,725.75,526.84
2017,8,9,14,45,796.0,149.0,2.4,33.0,819.5,684.44,498.74
2017,8,9,15,0,793.0,143.0,2.4,33.0,788.0,641.58,468.97
2017,8,9,15,15,780.5,140.0,2.35,33.0,748.5,594.4,435.18
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,546.87,400.38
2017,8,9,15,45,754.0,132.5,2.3,33.0,664.5,497.1,363.29
2017,8,9,16,0,740.0,128.0,2.3,33.0,620.0,447.59,325.36
2017,8,9,16,15,719.5,123.5,2.25,32.5,571.0,392.68,283.08
2017,8,9,16,30,699.0,119.0,2.2,32.0,522.0,342.13,242.84
2017,8,9,16,45,673.5,113.0,2.15,32.0,470.0,290.41,200.59
2017,8,9,17,0,648.0,107.0,2.1,32.0,418.0,241.04,159.92
2017,8,9,17,15,611.0,100.0,1.9,31.5,364.0,191.24,120.2
2017,8,9,17,30,574.0,93.0,1.7,31.0,310.0,145.46,85.56
2017,8,9,17,45,526.0,83.5,1.55,30.5,257.5,100.86,56.22
2017,8,9,18,0,478.0,74.0,1.4,30.0,205.0,61.78,37.61
2017,8,9,18,15,404.5,62.5,1.3,29.0,155.0,45.16,32.48
2017,8,9,18,30,331.0,51.0,1.2,28.0,105.0,38.13,26.31
2017,8,9,18,45,227.0,35.0,1.1,27.5,65.5,26.77,16.07
2017,8,9,19,0,123.0,19.0,1.0,27.0,26.0,14.78,0.0
2017,8,9,19,15,61.5,9.5,1.0,26.5,13.0,9.34,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,58.75,1.42
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,126.96,89.47
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,192.37,145.62
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,271.02,211.14
2017,8,10,7,15,467.5,71.5,2.65,25.5,200.0,334.05,263.26
2017,8,10,7,30,531.0,81.0,2.7,26.0,252.0,402.41,317.84
2017,8,10,7,45,580.5,87.0,2.75,27.0,306.5,463.32,364.25
2017,8,10,8,0,630.0,93.0,2.8,28.0,361.0,527.45,411.31
2017,8,10,8,15,661.5,98.5,2.75,28.5,414.5,581.42,449.73
2017,8,10,8,30,693.0,104.0,2.7,29.0,468.0,636.33,487.4
2017,8,10,8,45,718.0,107.5,2.7,29.5,519.0,684.52,518.44
2017,8,10,9,0,743.0,111.0,2.7,30.0,570.0,730.13,547.06
2017,8,10,9,15,760.5,114.5,2.65,30.5,617.5,771.4,571.93
2017,8,10,9,30,778.0,118.0,2.6,31.0,665.0,811.34,595.45
2017,8,10,9,45,791.5,121.0,2.55,31.5,707.0,845.59,614.82
2017,8,10,10,0,805.0,124.0,2.5,32.0,749.0,877.81,632.62
2017,8,10,10,15,815.0,126.0,2.45,32.0,785.5,903.45,647.29
2017,8,10,10,30,825.0,128.0,2.4,32.0,822.0,921.12,656.85
2017,8,10,10,45,832.5,129.5,2.4,32.5,851.5,938.69,665.54
2017,8,10,11,0,840.0,131.0,2.4,33.0,881.0,953.41,672.46
2017,8,10,11,15,585.5,285.5,2.4,33.0,815.0,875.97,620.34
2017,8,10,11,30,331.0,440.0,2.4,33.0,749.0,776.62,547.64
2017,8,10,11,45,299.5,457.5,2.4,33.5,740.0,759.29,534.57
2017,8,10,12,0,268.0,475.0,2.4,34.0,731.0,740.64,520.09
2017,8,10,12,15,285.0,473.5,2.4,34.0,747.5,748.65,525.71
2017,8,10,12,30,302.0,472.0,2.4,34.0,764.0,755.2,530.21
2017,8,10,12,45,579.0,304.5,2.45,34.5,863.0,841.62,594.38
2017,8,10,13,0,856.0,137.0,2.5,35.0,962.0,913.28,641.19
2017,8,10,13,15,477.5,303.0,2.5,35.0,763.0,719.46,511.35
2017,8,10,13,30,99.0,469.0,2.5,35.0,564.0,535.49,378.18
2017,8,10,13,45,472.5,300.5,2.55,35.0,734.5,679.82,487.78
2017,8,10,14,0,846.0,132.0,2.6,35.0,905.0,801.7,573.07
2017,8,10,14,15,839.5,130.5,2.65,35.0,879.0,764.71,548.79
2017,8,10,14,30,833.0,129.0,2.7,35.0,853.0,725.94,524.29
2017,8,10,14,45,819.5,130.0,2.75,35.0,819.0,683.04,495.96
2017,8,10,15,0,806.0,131.0,2.8,35.0,785.0,637.2,464.14
2017,8,10,15,15,794.0,128.0,2.85,34.5,745.5,589.74,431.36
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,541.85,397.24
2017,8,10,15,45,763.0,123.5,2.95,34.0,660.5,491.61,359.57
2017,8,10,16,0,744.0,122.0,3.0,34.0,615.0,442.08,321.4
2017,8,10,16,15,723.0,118.0,3.0,33.5,566.0,387.37,279.07
2017,8,10,16,30,702.0,114.0,3.0,33.0,517.0,336.91,238.71
2017,8,10,16,45,667.5,110.5,3.0,33.0,464.0,284.58,196.06
2017,8,10,17,0,633.0,107.0,3.0,33.0,411.0,235.59,155.91
2017,8,10,17,15,594.5,100.5,2.8,32.5,357.5,186.83,117.14
2017,8,10,17,30,556.0,94.0,2.6,32.0,304.0,142.27,83.69
2017,8,10,17,45,495.5,86.5,2.4,31.5,250.5,99.66,56.54
2017,8,10,18,0,435.0,79.0,2.2,31.0,197.0,64.09,40.79
2017,8,10,18,15,356.5,66.5,2.05,30.0,148.0,48.55,35.14
2017,8,10,18,30,278.0,54.0,1.9,29.0,99.0,40.63,28.21
2017,8,10,18,45,171.5,36.5,1.75,28.5,61.0,28.07,16.92
2017,8,10,19,0,65.0,19.0,1.6,28.0,23.0,16.06,0.0
2017,8,10,19,15,32.5,9.5,1.65,27.5,11.5,9.34,0.0
2017,8,10,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
