Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.5,59.93,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,57.0,130.78,91.43
2017,8,11,6,45,318.5,46.5,2.75,25.5,103.0,196.28,147.91
2017,8,11,7,0,426.0,58.0,3.0,26.0,149.0,276.14,214.39
2017,8,11,7,15,491.0,66.5,3.05,26.5,201.0,339.68,267.01
2017,8,11,7,30,556.0,75.0,3.1,27.0,253.0,408.73,322.18
2017,8,11,7,45,607.5,79.5,3.2,27.5,308.5,470.13,369.84
2017,8,11,8,0,659.0,84.0,3.3,28.0,364.0,534.91,418.51
2017,8,11,8,15,690.0,89.0,3.35,28.5,417.5,589.16,457.69
2017,8,11,8,30,721.0,94.0,3.4,29.0,471.0,642.08,494.0
2017,8,11,8,45,744.0,97.5,3.45,29.5,522.5,689.96,525.3
2017,8,11,9,0,767.0,101.0,3.5,30.0,574.0,737.36,555.69
2017,8,11,9,15,783.5,104.0,3.45,30.5,621.0,778.03,580.49
2017,8,11,9,30,800.0,107.0,3.4,31.0,668.0,817.25,603.91
2017,8,11,9,45,813.5,109.5,3.4,31.5,710.5,846.36,620.48
2017,8,11,10,0,827.0,112.0,3.4,32.0,753.0,878.59,639.04
2017,8,11,10,15,836.5,114.0,3.35,32.0,789.5,904.3,654.17
2017,8,11,10,30,846.0,116.0,3.3,32.0,826.0,927.42,667.61
2017,8,11,10,45,855.5,115.5,3.25,32.5,856.5,945.17,676.22
2017,8,11,11,0,865.0,115.0,3.2,33.0,887.0,960.06,683.04
2017,8,11,11,15,560.5,288.0,3.15,33.0,793.0,853.44,610.39
2017,8,11,11,30,256.0,461.0,3.1,33.0,699.0,724.61,515.04
2017,8,11,11,45,334.0,438.0,3.05,33.5,754.0,772.66,548.39
2017,8,11,12,0,412.0,415.0,3.0,34.0,809.0,822.72,581.22
2017,8,11,12,15,636.5,275.0,2.95,34.0,887.5,891.42,632.4
2017,8,11,12,30,861.0,135.0,2.9,34.0,966.0,948.15,668.48
2017,8,11,12,45,597.5,296.0,2.9,34.5,872.0,849.75,601.58
2017,8,11,13,0,334.0,457.0,2.9,35.0,778.0,749.59,527.28
2017,8,11,13,15,596.5,294.0,2.85,35.0,860.5,814.2,578.41
2017,8,11,13,30,859.0,131.0,2.8,35.0,943.0,864.52,613.09
2017,8,11,13,45,488.5,293.0,2.75,35.0,753.5,685.17,490.52
2017,8,11,14,0,118.0,455.0,2.7,35.0,564.0,523.98,372.16
2017,8,11,14,15,480.5,289.5,2.65,35.0,709.5,636.73,459.4
2017,8,11,14,30,843.0,124.0,2.6,35.0,855.0,726.92,525.39
2017,8,11,14,45,831.5,123.5,2.6,35.0,821.5,683.61,495.87
2017,8,11,15,0,820.0,123.0,2.6,35.0,788.0,639.27,464.91
2017,8,11,15,15,809.0,120.5,2.6,35.0,748.5,589.97,429.94
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,542.36,395.19
2017,8,11,15,45,785.5,114.0,2.65,35.0,665.0,492.31,357.9
2017,8,11,16,0,773.0,110.0,2.7,35.0,621.0,442.31,319.54
2017,8,11,16,15,753.5,106.0,2.65,34.5,571.5,389.79,278.75
2017,8,11,16,30,734.0,102.0,2.6,34.0,522.0,338.51,237.76
2017,8,11,16,45,711.0,96.5,2.6,34.0,470.0,286.32,194.98
2017,8,11,17,0,688.0,91.0,2.6,34.0,418.0,232.86,151.08
2017,8,11,17,15,652.0,85.5,2.35,33.5,364.0,182.45,110.86
2017,8,11,17,30,616.0,80.0,2.1,33.0,310.0,135.89,75.96
2017,8,11,17,45,567.5,72.5,1.85,32.5,256.5,90.82,47.31
2017,8,11,18,0,519.0,65.0,1.6,32.0,203.0,51.29,30.69
2017,8,11,18,15,442.0,55.0,1.45,31.0,153.0,38.85,26.9
2017,8,11,18,30,365.0,45.0,1.3,30.0,103.0,33.42,22.1
2017,8,11,18,45,182.5,34.5,1.15,29.5,63.5,26.51,15.48
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,21.94,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.8,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.5,18.0,2.6,24.5,27.0,56.1,0.0
2017,8,12,6,30,183.0,36.0,2.9,25.0,54.0,122.28,85.02
2017,8,12,6,45,297.0,48.0,3.25,25.5,100.0,189.28,142.56
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,270.93,210.52
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,334.82,263.55
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,404.3,319.24
2017,8,12,7,45,601.0,81.5,3.6,27.5,307.0,467.84,368.67
2017,8,12,8,0,659.0,85.0,3.6,28.0,363.0,535.31,419.42
2017,8,12,8,15,690.0,89.5,3.5,28.5,417.0,588.95,457.91
2017,8,12,8,30,721.0,94.0,3.4,29.0,471.0,641.26,493.46
2017,8,12,8,45,750.5,95.5,3.3,30.0,523.5,691.83,525.09
2017,8,12,9,0,780.0,97.0,3.2,31.0,576.0,742.38,555.75
2017,8,12,9,15,797.0,100.0,3.15,31.0,624.0,783.88,581.94
2017,8,12,9,30,814.0,103.0,3.1,31.0,672.0,823.93,606.87
2017,8,12,9,45,829.5,103.5,3.1,31.5,715.5,853.11,623.32
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,885.39,641.74
2017,8,12,10,15,854.5,106.0,3.1,32.5,795.5,911.5,655.96
2017,8,12,10,30,864.0,108.0,3.1,33.0,832.0,934.97,668.44
2017,8,12,10,45,873.0,108.0,3.15,33.5,862.5,953.02,677.8
2017,8,12,11,0,882.0,108.0,3.2,34.0,893.0,968.15,685.37
2017,8,12,11,15,887.0,109.0,3.25,34.0,915.5,977.37,690.71
2017,8,12,11,30,892.0,110.0,3.3,34.0,938.0,983.37,694.18
2017,8,12,11,45,899.0,107.5,3.35,34.5,953.5,984.51,693.29
2017,8,12,12,0,906.0,105.0,3.4,35.0,969.0,982.41,690.51
2017,8,12,12,15,907.5,105.0,3.4,35.0,975.0,974.25,685.14
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,962.88,677.9
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,946.49,666.53
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,927.07,653.35
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,902.49,637.71
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,875.17,620.36
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,844.32,599.76
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,811.01,577.57
2017,8,12,14,15,892.5,100.0,3.35,37.0,893.0,773.45,553.51
2017,8,12,14,30,887.0,99.0,3.3,37.0,867.0,733.9,528.0
2017,8,12,14,45,873.5,101.0,3.3,37.0,832.5,689.84,499.46
2017,8,12,15,0,860.0,103.0,3.3,37.0,798.0,644.78,467.93
2017,8,12,15,15,849.5,101.0,3.25,36.5,758.5,597.14,434.61
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,548.76,399.8
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,497.67,361.36
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,446.63,321.88
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,389.66,277.65
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,337.54,235.72
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,284.27,191.86
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,233.28,149.63
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,181.9,108.77
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,130.96,70.73
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,84.99,42.07
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,44.8,26.51
2017,8,12,18,15,473.5,50.5,1.8,31.0,154.0,35.14,23.79
2017,8,12,18,30,395.0,42.0,1.8,30.0,103.0,30.86,19.94
2017,8,12,18,45,265.5,29.5,1.8,29.5,63.0,22.45,12.13
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.28,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,8.36,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.0,27.5,59.1,0.0
2017,8,13,6,30,215.0,34.0,3.6,24.0,55.0,130.61,90.78
2017,8,13,6,45,341.0,43.5,3.8,24.5,102.5,202.95,153.43
2017,8,13,7,0,467.0,53.0,4.0,25.0,150.0,287.89,224.59
2017,8,13,7,15,532.5,60.5,4.05,25.5,203.5,352.29,278.64
2017,8,13,7,30,598.0,68.0,4.1,26.0,257.0,422.28,335.26
2017,8,13,7,45,654.5,70.5,4.2,27.0,314.5,486.03,384.64
2017,8,13,8,0,711.0,73.0,4.3,28.0,372.0,551.74,433.74
2017,8,13,8,15,740.5,77.0,4.3,28.5,427.0,606.15,473.17
2017,8,13,8,30,770.0,81.0,4.3,29.0,482.0,661.14,510.38
2017,8,13,8,45,796.5,82.0,4.3,29.5,535.0,710.62,542.76
2017,8,13,9,0,823.0,83.0,4.3,30.0,588.0,755.14,571.03
2017,8,13,9,15,838.5,85.5,4.25,30.5,636.5,796.23,596.29
2017,8,13,9,30,854.0,88.0,4.2,31.0,685.0,835.71,620.04
2017,8,13,9,45,868.0,89.0,4.2,31.5,728.5,870.32,640.4
2017,8,13,10,0,882.0,90.0,4.2,32.0,772.0,902.76,659.13
2017,8,13,10,15,890.5,91.5,4.15,32.5,809.0,928.25,672.87
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,950.93,684.74
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.5,968.63,693.36
2017,8,13,11,0,914.0,94.0,4.0,34.0,907.0,983.24,700.04
2017,8,13,11,15,918.5,95.0,3.95,34.0,929.5,992.25,704.65
2017,8,13,11,30,923.0,96.0,3.9,34.0,952.0,997.93,707.28
2017,8,13,11,45,916.0,103.0,3.9,34.5,964.0,995.19,703.56
2017,8,13,12,0,909.0,110.0,3.9,35.0,976.0,989.03,697.86
2017,8,13,12,15,910.0,110.5,3.85,35.0,982.0,980.75,692.11
2017,8,13,12,30,911.0,111.0,3.8,35.0,988.0,969.26,684.45
2017,8,13,12,45,911.0,110.0,3.8,35.5,986.0,952.24,672.28
2017,8,13,13,0,911.0,109.0,3.8,36.0,984.0,932.19,658.33
2017,8,13,13,15,908.5,108.5,3.75,36.0,973.0,907.46,642.57
2017,8,13,13,30,906.0,108.0,3.7,36.0,962.0,879.98,625.08
2017,8,13,13,45,902.0,107.5,3.7,36.5,942.5,848.62,604.06
2017,8,13,14,0,898.0,107.0,3.7,37.0,923.0,814.84,581.48
2017,8,13,14,15,892.0,105.5,3.65,37.0,896.5,776.34,556.73
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,735.88,530.54
2017,8,13,14,45,874.0,104.5,3.6,37.0,835.0,691.41,501.54
2017,8,13,15,0,862.0,105.0,3.6,37.0,800.0,645.85,469.45
2017,8,13,15,15,851.0,103.0,3.55,36.5,760.0,597.76,435.69
2017,8,13,15,30,840.0,101.0,3.5,36.0,720.0,548.96,400.46
2017,8,13,15,45,824.5,99.0,3.45,36.0,673.5,497.47,361.48
2017,8,13,16,0,809.0,97.0,3.4,36.0,627.0,442.39,318.98
2017,8,13,16,15,789.5,93.5,3.3,35.5,577.0,388.46,276.73
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,335.7,234.24
2017,8,13,16,45,741.5,87.0,3.15,35.0,473.0,282.24,190.27
2017,8,13,17,0,713.0,84.0,3.1,35.0,419.0,231.41,148.29
2017,8,13,17,15,677.0,79.0,2.75,34.0,364.0,177.14,105.45
2017,8,13,17,30,641.0,74.0,2.4,33.0,309.0,129.73,70.41
2017,8,13,17,45,585.0,68.0,2.05,32.5,254.5,84.28,42.65
2017,8,13,18,0,529.0,62.0,1.7,32.0,200.0,45.2,32.19
2017,8,13,18,15,449.0,52.5,1.7,31.0,149.5,37.06,25.37
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,31.99,20.84
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,22.64,12.14
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.5,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,7.86,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,0.0,14.5,4.05,24.0,14.5,14.02,0.0
2017,8,14,6,30,0.0,29.0,4.2,24.0,29.0,29.21,16.66
2017,8,14,6,45,20.0,51.5,4.4,24.5,56.0,64.63,46.22
2017,8,14,7,0,40.0,74.0,4.6,25.0,83.0,98.85,74.76
2017,8,14,7,15,56.0,97.5,4.65,25.5,113.0,133.74,103.58
2017,8,14,7,30,72.0,121.0,4.7,26.0,143.0,169.76,132.76
2017,8,14,7,45,80.5,147.0,4.8,26.5,176.5,205.48,160.95
2017,8,14,8,0,89.0,173.0,4.9,27.0,210.0,241.54,188.78
2017,8,14,8,15,125.0,199.0,5.0,27.5,259.5,304.65,237.54
2017,8,14,8,30,161.0,225.0,5.1,28.0,309.0,362.7,281.48
2017,8,14,8,45,153.0,251.0,5.2,28.5,337.5,389.38,299.87
2017,8,14,9,0,145.0,277.0,5.3,29.0,366.0,414.84,317.1
2017,8,14,9,15,146.0,302.0,5.25,29.5,397.5,445.46,337.96
2017,8,14,9,30,147.0,327.0,5.2,30.0,429.0,475.47,358.05
2017,8,14,9,45,506.5,213.0,5.2,30.5,598.5,689.04,520.96
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,897.04,664.51
2017,8,14,10,15,593.5,242.5,5.15,31.5,711.0,821.67,607.57
2017,8,14,10,30,321.0,386.0,5.1,32.0,654.0,713.15,522.12
2017,8,14,10,45,608.5,245.5,5.05,32.5,777.0,851.49,624.39
2017,8,14,11,0,896.0,105.0,5.0,33.0,900.0,976.28,705.04
2017,8,14,11,15,900.0,106.0,4.9,33.5,922.0,984.55,706.67
2017,8,14,11,30,904.0,107.0,4.8,34.0,944.0,989.55,706.98
2017,8,14,11,45,902.5,110.0,4.7,34.5,957.0,987.94,703.38
2017,8,14,12,0,901.0,113.0,4.6,35.0,970.0,983.0,697.92
2017,8,14,12,15,901.5,113.5,4.5,35.0,975.5,974.25,691.59
2017,8,14,12,30,902.0,114.0,4.4,35.0,981.0,962.31,683.36
2017,8,14,12,45,902.0,113.0,4.3,35.5,978.5,945.34,670.62
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,925.38,656.13
2017,8,14,13,15,899.5,111.5,4.1,36.0,965.0,900.77,640.11
2017,8,14,13,30,897.0,111.0,4.0,36.0,954.0,873.44,622.38
2017,8,14,13,45,893.0,110.0,3.95,36.0,935.0,841.79,602.08
2017,8,14,14,0,889.0,109.0,3.9,36.0,916.0,807.75,580.17
2017,8,14,14,15,883.0,107.5,3.8,36.0,889.5,769.49,555.17
2017,8,14,14,30,877.0,106.0,3.7,36.0,863.0,729.3,528.78
2017,8,14,14,45,869.5,104.0,3.65,36.0,829.0,685.88,500.01
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,641.04,468.13
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.5,593.2,433.44
2017,8,14,15,30,841.0,98.0,3.5,36.0,716.0,544.62,397.37
2017,8,14,15,45,827.5,95.0,3.45,36.0,670.5,493.15,358.34
2017,8,14,16,0,814.0,92.0,3.4,36.0,625.0,441.69,318.26
2017,8,14,16,15,795.5,89.0,3.3,35.5,575.0,384.49,273.59
2017,8,14,16,30,777.0,86.0,3.2,35.0,525.0,332.19,231.29
2017,8,14,16,45,751.0,82.5,3.15,35.0,471.5,278.63,187.08
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,227.42,144.66
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,176.37,104.24
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,125.85,66.96
2017,8,14,17,45,600.0,64.0,2.05,32.5,254.0,79.81,39.27
2017,8,14,18,0,545.0,58.0,1.7,32.0,199.0,40.02,27.87
2017,8,14,18,15,463.5,49.5,1.7,31.0,148.5,34.65,23.35
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,30.34,19.45
2017,8,14,18,45,243.0,28.0,1.75,29.5,58.5,21.4,11.0
2017,8,14,19,0,104.0,15.0,1.8,29.0,19.0,14.74,0.0
2017,8,14,19,15,52.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.0,18.0,3.6,24.0,25.5,52.26,0.0
2017,8,15,6,30,164.0,36.0,3.8,24.0,51.0,115.61,79.21
2017,8,15,6,45,288.0,48.5,4.05,24.5,98.0,185.48,139.82
2017,8,15,7,0,412.0,61.0,4.3,25.0,145.0,270.67,210.98
2017,8,15,7,15,481.0,70.5,4.35,25.5,198.5,336.56,266.14
2017,8,15,7,30,550.0,80.0,4.4,26.0,252.0,408.3,324.21
2017,8,15,7,45,616.5,81.5,4.5,26.5,310.0,474.83,376.75
2017,8,15,8,0,683.0,83.0,4.6,27.0,368.0,545.92,431.18
2017,8,15,8,15,459.5,150.5,4.6,27.5,354.5,494.43,387.44
2017,8,15,8,30,236.0,218.0,4.6,28.0,341.0,417.28,323.37
2017,8,15,8,45,521.5,155.5,4.7,28.5,463.5,580.42,450.33
2017,8,15,9,0,807.0,93.0,4.8,29.0,586.0,756.62,577.18
2017,8,15,9,15,823.0,95.5,4.8,29.5,634.0,792.66,598.63
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,831.96,622.8
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,866.49,642.35
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,898.9,660.23
2017,8,15,10,15,876.5,102.0,4.85,32.0,806.0,924.49,675.52
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,947.31,688.97
2017,8,15,10,45,891.5,105.0,4.8,32.5,872.5,964.23,697.48
2017,8,15,11,0,898.0,106.0,4.8,33.0,902.0,978.06,704.06
2017,8,15,11,15,902.5,107.0,4.75,33.5,924.0,986.77,707.0
2017,8,15,11,30,907.0,108.0,4.7,34.0,946.0,992.2,708.14
2017,8,15,11,45,902.5,113.0,4.7,34.5,958.5,989.65,704.51
2017,8,15,12,0,898.0,118.0,4.7,35.0,971.0,983.75,698.93
2017,8,15,12,15,898.5,118.5,4.65,35.0,976.5,974.92,692.8
2017,8,15,12,30,899.0,119.0,4.6,35.0,982.0,962.91,684.76
2017,8,15,12,45,898.0,119.0,4.6,35.5,979.0,945.93,672.48
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,925.99,658.43
2017,8,15,13,15,894.5,118.0,4.6,36.0,965.0,900.9,642.48
2017,8,15,13,30,892.0,117.0,4.6,36.0,954.0,873.12,624.79
2017,8,15,13,45,887.0,116.5,4.6,36.0,934.5,841.15,604.33
2017,8,15,14,0,882.0,116.0,4.6,36.0,915.0,806.88,582.27
2017,8,15,14,15,875.5,115.0,4.6,36.0,888.0,768.84,557.58
2017,8,15,14,30,869.0,114.0,4.6,36.0,861.0,728.93,531.46
2017,8,15,14,45,853.5,116.0,4.6,36.0,825.5,683.99,500.96
2017,8,15,15,0,838.0,118.0,4.6,36.0,790.0,638.27,468.15
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.5,590.05,433.0
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,538.14,394.46
2017,8,15,15,45,791.0,113.5,4.6,36.0,661.5,486.1,354.75
2017,8,15,16,0,768.0,114.0,4.6,36.0,614.0,435.12,314.86
2017,8,15,16,15,746.5,110.0,4.6,35.5,563.5,382.03,273.13
2017,8,15,16,30,725.0,106.0,4.6,35.0,513.0,327.21,229.15
2017,8,15,16,45,679.0,107.0,4.65,34.5,457.5,274.53,186.63
2017,8,15,17,0,633.0,108.0,4.7,34.0,402.0,226.48,147.84
2017,8,15,17,15,591.5,101.0,4.55,33.5,347.5,177.13,109.1
2017,8,15,17,30,550.0,94.0,4.4,33.0,293.0,132.37,76.57
2017,8,15,17,45,471.5,88.0,4.3,32.5,237.5,91.61,53.11
2017,8,15,18,0,393.0,82.0,4.2,32.0,182.0,58.98,43.65
2017,8,15,18,15,308.0,67.5,4.2,31.5,134.0,49.97,35.97
2017,8,15,18,30,223.0,53.0,4.2,31.0,86.0,40.41,27.53
2017,8,15,18,45,122.5,33.0,4.25,30.5,50.0,27.31,15.23
2017,8,15,19,0,22.0,13.0,4.3,30.0,14.0,12.78,0.0
2017,8,15,19,15,11.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,15.5,3.85,25.0,16.0,16.98,0.0
2017,8,16,6,30,12.0,31.0,4.1,25.0,32.0,38.84,23.37
2017,8,16,6,45,44.0,54.0,4.4,25.5,62.0,78.04,56.43
2017,8,16,7,0,76.0,77.0,4.7,26.0,92.0,124.9,95.26
2017,8,16,7,15,106.0,99.0,4.85,26.5,127.5,166.89,129.97
2017,8,16,7,30,136.0,121.0,5.0,27.0,163.0,211.48,166.15
2017,8,16,7,45,97.0,143.0,5.2,27.5,176.0,217.59,170.2
2017,8,16,8,0,58.0,165.0,5.4,28.0,189.0,212.32,164.7
2017,8,16,8,15,114.0,194.0,5.35,28.5,250.5,291.21,226.33
2017,8,16,8,30,170.0,223.0,5.3,29.0,312.0,366.67,283.86
2017,8,16,8,45,227.5,242.0,5.3,29.5,373.5,435.53,335.39
2017,8,16,9,0,285.0,261.0,5.3,30.0,435.0,516.81,394.77
2017,8,16,9,15,518.0,196.5,5.25,30.5,544.0,654.69,498.82
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,798.17,599.68
2017,8,16,9,45,571.5,227.0,5.2,31.5,638.5,760.33,568.0
2017,8,16,10,0,392.0,322.0,5.2,32.0,624.0,702.27,519.94
2017,8,16,10,15,407.5,331.5,5.15,32.0,658.5,739.45,544.93
2017,8,16,10,30,423.0,341.0,5.1,32.0,693.0,767.8,563.39
2017,8,16,10,45,413.0,359.5,5.1,32.5,713.5,779.75,568.89
2017,8,16,11,0,403.0,378.0,5.1,33.0,734.0,789.54,573.03
2017,8,16,11,15,441.0,354.0,5.05,33.0,753.0,800.62,581.16
2017,8,16,11,30,479.0,330.0,5.0,33.0,772.0,810.29,588.36
2017,8,16,11,45,668.5,233.5,5.0,33.5,861.5,892.3,646.74
2017,8,16,12,0,858.0,137.0,5.0,34.0,951.0,962.84,690.95
2017,8,16,12,15,859.5,137.5,5.0,34.0,957.0,955.08,685.22
2017,8,16,12,30,861.0,138.0,5.0,34.0,963.0,944.27,678.09
2017,8,16,12,45,862.0,136.5,5.0,34.5,961.0,928.09,666.16
2017,8,16,13,0,863.0,135.0,5.0,35.0,959.0,909.03,652.48
2017,8,16,13,15,860.5,134.5,4.95,35.0,948.0,885.03,636.71
2017,8,16,13,30,858.0,134.0,4.9,35.0,937.0,858.43,619.28
2017,8,16,13,45,855.0,132.0,4.9,35.0,918.5,827.54,599.29
2017,8,16,14,0,852.0,130.0,4.9,35.0,900.0,794.33,577.69
2017,8,16,14,15,845.5,128.5,4.85,35.0,873.5,756.76,552.8
2017,8,16,14,30,839.0,127.0,4.8,35.0,847.0,717.4,526.57
2017,8,16,14,45,830.5,124.5,4.8,35.0,813.5,674.17,496.52
2017,8,16,15,0,822.0,122.0,4.8,35.0,780.0,629.69,464.47
2017,8,16,15,15,810.0,119.5,4.75,35.0,740.0,579.39,427.52
2017,8,16,15,30,798.0,117.0,4.7,35.0,700.0,530.97,391.0
2017,8,16,15,45,779.0,115.5,4.7,35.0,653.5,479.82,351.73
2017,8,16,16,0,760.0,114.0,4.7,35.0,607.0,429.38,312.01
2017,8,16,16,15,738.5,110.0,4.6,34.5,557.0,376.7,270.22
2017,8,16,16,30,717.0,106.0,4.5,34.0,507.0,322.28,226.26
2017,8,16,16,45,682.0,103.0,4.45,34.0,453.0,269.69,182.96
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,220.5,142.53
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,170.96,103.64
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,125.93,71.09
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,83.25,46.16
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,50.27,36.4
2017,8,16,18,15,355.5,59.0,3.7,31.0,134.0,43.38,30.56
2017,8,16,18,30,268.0,47.0,3.7,30.0,85.0,35.63,23.69
2017,8,16,18,45,152.5,30.0,3.75,29.5,49.5,23.23,11.91
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,12.78,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,31.44,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,85.92,57.08
2017,8,17,6,45,207.0,52.5,2.95,24.5,88.5,158.08,118.5
2017,8,17,7,0,319.0,69.0,3.2,25.0,133.0,236.28,183.47
2017,8,17,7,15,301.0,89.0,3.35,25.5,164.5,265.26,208.9
2017,8,17,7,30,283.0,109.0,3.5,26.0,196.0,284.02,224.84
2017,8,17,7,45,279.0,134.0,3.65,26.5,234.5,322.14,254.66
2017,8,17,8,0,275.0,159.0,3.8,27.0,273.0,358.99,282.39
2017,8,17,8,15,473.0,135.0,3.85,27.0,365.0,484.9,381.19
2017,8,17,8,30,671.0,111.0,3.9,27.0,457.0,622.82,485.67
2017,8,17,8,45,707.5,111.5,3.95,27.5,510.5,675.34,521.05
2017,8,17,9,0,744.0,112.0,4.0,28.0,564.0,725.97,554.33
2017,8,17,9,15,762.5,115.5,4.0,28.5,612.0,767.99,580.8
2017,8,17,9,30,781.0,119.0,4.0,29.0,660.0,808.68,605.99
2017,8,17,9,45,801.0,118.5,4.05,29.5,704.5,844.73,627.88
2017,8,17,10,0,821.0,118.0,4.1,30.0,749.0,879.02,648.41
2017,8,17,10,15,831.5,120.0,4.05,30.5,785.5,900.01,659.41
2017,8,17,10,30,842.0,122.0,4.0,31.0,822.0,923.73,672.27
2017,8,17,10,45,852.0,122.0,4.0,31.5,852.5,942.15,681.83
2017,8,17,11,0,862.0,122.0,4.0,32.0,883.0,957.7,689.59
2017,8,17,11,15,867.0,123.0,3.95,32.0,905.5,966.45,694.13
2017,8,17,11,30,872.0,124.0,3.9,32.0,928.0,972.04,696.78
2017,8,17,11,45,866.0,131.0,3.9,32.5,940.0,969.83,693.42
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,964.36,688.14
2017,8,17,12,15,861.5,138.5,3.85,33.0,958.0,956.51,682.61
2017,8,17,12,30,863.0,139.0,3.8,33.0,964.0,945.61,675.23
2017,8,17,12,45,863.0,138.0,3.75,33.5,961.5,928.88,662.86
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,909.3,648.81
2017,8,17,13,15,860.5,136.5,3.65,34.0,948.5,885.21,633.26
2017,8,17,13,30,858.0,136.0,3.6,34.0,938.0,858.53,616.07
2017,8,17,13,45,854.5,134.0,3.55,34.5,919.0,827.15,594.58
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,793.48,571.64
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.5,755.87,547.2
2017,8,17,14,30,838.0,129.0,3.4,35.0,847.0,716.47,521.42
2017,8,17,14,45,821.5,131.5,3.35,35.0,811.0,670.62,489.6
2017,8,17,15,0,805.0,134.0,3.3,35.0,775.0,625.56,457.36
2017,8,17,15,15,792.5,131.0,3.25,35.0,735.0,577.52,422.49
2017,8,17,15,30,780.0,128.0,3.2,35.0,695.0,529.12,386.55
2017,8,17,15,45,764.0,124.5,3.15,35.0,649.5,478.45,348.1
2017,8,17,16,0,748.0,121.0,3.1,35.0,604.0,428.23,308.99
2017,8,17,16,15,726.0,116.5,2.95,34.5,554.0,372.32,265.35
2017,8,17,16,30,704.0,112.0,2.8,34.0,504.0,320.91,224.0
2017,8,17,16,45,674.5,107.0,2.7,34.0,451.0,268.83,181.38
2017,8,17,17,0,645.0,102.0,2.6,34.0,398.0,219.57,141.11
2017,8,17,17,15,604.0,95.5,2.25,33.0,343.5,170.23,102.93
2017,8,17,17,30,563.0,89.0,1.9,32.0,289.0,125.42,71.07
2017,8,17,17,45,503.5,80.0,1.6,31.5,235.0,82.25,46.17
2017,8,17,18,0,444.0,71.0,1.3,31.0,181.0,50.56,36.78
2017,8,17,18,15,354.5,59.0,1.3,30.0,132.5,43.5,30.78
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,35.75,23.86
2017,8,17,18,45,147.0,29.5,1.3,28.5,48.5,22.91,11.41
2017,8,17,19,0,29.0,12.0,1.3,28.0,13.0,11.8,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,16.5,2.6,23.5,23.5,39.25,0.0
2017,8,18,6,30,160.0,33.0,2.8,24.0,47.0,110.13,73.32
2017,8,18,6,45,274.5,47.0,3.05,24.5,93.0,177.4,132.88
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,257.18,199.63
2017,8,18,7,15,460.0,71.0,3.35,25.5,192.0,324.71,255.88
2017,8,18,7,30,531.0,81.0,3.4,26.0,245.0,396.87,314.07
2017,8,18,7,45,594.5,84.5,3.5,26.5,302.0,462.91,365.91
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,533.3,419.4
2017,8,18,8,15,691.0,93.0,3.6,27.5,414.0,588.71,459.69
2017,8,18,8,30,724.0,98.0,3.6,28.0,469.0,645.1,499.17
2017,8,18,8,45,756.5,98.5,3.6,28.5,523.0,694.33,531.42
2017,8,18,9,0,789.0,99.0,3.6,29.0,577.0,746.17,564.87
2017,8,18,9,15,806.0,102.0,3.55,29.5,625.5,787.84,590.37
2017,8,18,9,30,823.0,105.0,3.5,30.0,674.0,827.98,614.45
2017,8,18,9,45,840.0,105.5,3.45,31.0,718.0,858.52,630.44
2017,8,18,10,0,857.0,106.0,3.4,32.0,762.0,892.17,648.28
2017,8,18,10,15,866.0,108.0,3.3,32.0,799.0,917.85,662.98
2017,8,18,10,30,875.0,110.0,3.2,32.0,836.0,940.79,675.86
2017,8,18,10,45,883.5,110.0,3.15,32.5,866.5,958.25,684.17
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,972.7,690.6
2017,8,18,11,15,897.0,111.0,3.05,33.5,919.5,981.68,693.63
2017,8,18,11,30,902.0,112.0,3.0,34.0,942.0,987.38,694.73
2017,8,18,11,45,899.0,116.5,2.95,34.5,955.0,985.6,691.26
2017,8,18,12,0,896.0,121.0,2.9,35.0,968.0,980.48,685.9
2017,8,18,12,15,897.0,121.5,2.85,35.0,973.5,971.93,679.98
2017,8,18,12,30,898.0,122.0,2.8,35.0,979.0,960.2,672.2
2017,8,18,12,45,897.0,122.0,2.75,35.5,976.5,943.02,659.77
2017,8,18,13,0,896.0,122.0,2.7,36.0,974.0,922.87,645.65
2017,8,18,13,15,893.5,121.5,2.65,36.0,962.5,898.06,630.03
2017,8,18,13,30,891.0,121.0,2.6,36.0,951.0,870.53,612.74
2017,8,18,13,45,886.0,120.5,2.6,36.0,931.5,838.36,592.82
2017,8,18,14,0,881.0,120.0,2.6,36.0,912.0,803.87,571.35
2017,8,18,14,15,874.5,118.5,2.55,36.0,885.0,765.19,546.7
2017,8,18,14,30,868.0,117.0,2.5,36.0,858.0,724.63,520.68
2017,8,18,14,45,858.0,115.5,2.45,36.0,823.5,680.05,490.75
2017,8,18,15,0,848.0,114.0,2.4,36.0,789.0,634.28,458.63
2017,8,18,15,15,836.5,112.0,2.4,36.0,748.0,586.21,424.38
2017,8,18,15,30,825.0,110.0,2.4,36.0,707.0,534.32,386.63
2017,8,18,15,45,808.5,107.0,2.4,36.0,660.5,481.66,347.23
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,429.43,307.0
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.5,375.9,265.36
2017,8,18,16,30,751.0,97.0,2.4,35.0,513.0,323.71,223.56
2017,8,18,16,45,723.0,92.5,2.45,35.0,459.0,270.21,179.89
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,215.96,135.82
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,165.1,96.42
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,118.48,63.49
2017,8,18,17,45,562.5,69.0,1.6,32.5,240.0,73.48,38.26
2017,8,18,18,0,508.0,61.0,1.3,32.0,186.0,42.0,29.49
2017,8,18,18,15,419.5,51.0,1.3,31.0,136.0,36.81,25.07
2017,8,18,18,30,331.0,41.0,1.3,30.0,86.0,31.27,20.03
2017,8,18,18,45,196.0,26.0,1.3,29.5,49.5,20.1,8.88
2017,8,18,19,0,61.0,11.0,1.3,29.0,13.0,10.81,0.0
2017,8,18,19,15,30.5,5.5,1.4,28.5,6.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,42.3,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,117.16,77.19
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,190.22,142.19
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,276.93,214.45
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,342.63,269.3
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,414.16,326.77
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,479.05,376.64
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,545.95,426.15
2017,8,19,8,15,735.5,80.5,2.85,28.5,421.5,601.24,465.62
2017,8,19,8,30,766.0,85.0,2.8,29.0,477.0,657.17,503.08
2017,8,19,8,45,792.5,87.0,2.75,29.5,530.5,707.52,535.18
2017,8,19,9,0,819.0,89.0,2.7,30.0,584.0,757.51,566.28
2017,8,19,9,15,835.0,91.5,2.6,30.5,633.0,793.96,587.21
2017,8,19,9,30,851.0,94.0,2.5,31.0,682.0,833.54,609.89
2017,8,19,9,45,865.0,95.5,2.4,32.0,725.5,868.39,627.7
2017,8,19,10,0,879.0,97.0,2.3,33.0,769.0,901.04,643.68
2017,8,19,10,15,888.0,98.5,2.2,33.5,806.0,926.66,656.18
2017,8,19,10,30,897.0,100.0,2.1,34.0,843.0,949.47,666.79
2017,8,19,10,45,904.0,101.0,2.05,34.5,873.5,966.88,674.47
2017,8,19,11,0,911.0,102.0,2.0,35.0,904.0,981.16,680.28
2017,8,19,11,15,915.0,103.0,2.0,35.0,926.0,989.3,684.38
2017,8,19,11,30,919.0,104.0,2.0,35.0,948.0,994.1,686.61
2017,8,19,11,45,925.0,102.0,2.05,35.5,963.0,994.38,685.4
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,991.28,682.3
2017,8,19,12,15,931.5,100.5,2.15,36.0,983.5,982.09,677.03
2017,8,19,12,30,932.0,101.0,2.2,36.0,989.0,969.58,669.86
2017,8,19,12,45,931.5,100.5,2.3,36.5,986.5,951.93,658.72
2017,8,19,13,0,931.0,100.0,2.4,37.0,984.0,931.16,645.7
2017,8,19,13,15,928.5,99.5,2.45,37.0,972.5,905.62,630.61
2017,8,19,13,30,926.0,99.0,2.5,37.0,961.0,877.23,613.71
2017,8,19,13,45,922.0,98.0,2.6,37.0,941.0,844.43,594.26
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,809.14,573.01
2017,8,19,14,15,912.0,96.0,2.75,37.0,894.0,770.03,548.74
2017,8,19,14,30,906.0,95.0,2.8,37.0,867.0,728.9,522.9
2017,8,19,14,45,889.5,98.5,2.85,37.0,830.5,683.12,493.09
2017,8,19,15,0,873.0,102.0,2.9,37.0,794.0,636.54,460.51
2017,8,19,15,15,861.5,100.0,2.95,36.5,753.0,587.35,426.31
2017,8,19,15,30,850.0,98.0,3.0,36.0,712.0,537.49,390.49
2017,8,19,15,45,836.0,95.0,3.05,36.0,665.5,485.13,350.93
2017,8,19,16,0,822.0,92.0,3.1,36.0,619.0,432.82,310.24
2017,8,19,16,15,802.5,89.0,3.1,35.5,568.0,374.69,264.79
2017,8,19,16,30,783.0,86.0,3.1,35.0,517.0,321.62,221.79
2017,8,19,16,45,756.5,82.0,3.1,35.0,462.5,267.24,176.89
2017,8,19,17,0,730.0,78.0,3.1,35.0,408.0,215.29,134.08
2017,8,19,17,15,692.5,73.0,2.8,34.0,352.5,163.43,93.75
2017,8,19,17,30,655.0,68.0,2.5,33.0,297.0,112.37,57.59
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.5,66.61,32.83
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,37.17,25.47
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,32.6,21.54
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,27.71,17.06
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.5,18.09,6.97
2017,8,19,19,0,78.0,10.0,1.7,29.0,12.0,9.83,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,6.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.0,15.0,2.0,23.5,24.0,45.52,0.0
2017,8,20,6,30,216.0,30.0,2.2,24.0,48.0,124.81,81.33
2017,8,20,6,45,337.0,41.5,2.4,24.5,95.0,195.77,146.03
2017,8,20,7,0,458.0,53.0,2.6,25.0,142.0,279.38,216.01
2017,8,20,7,15,526.5,61.0,2.65,25.5,196.0,344.95,270.85
2017,8,20,7,30,595.0,69.0,2.7,26.0,250.0,416.37,328.31
2017,8,20,7,45,652.0,72.0,2.75,27.0,307.5,480.52,377.57
2017,8,20,8,0,709.0,75.0,2.8,28.0,365.0,546.4,426.23
2017,8,20,8,15,739.5,79.5,2.75,28.5,420.5,601.83,465.76
2017,8,20,8,30,770.0,84.0,2.7,29.0,476.0,657.89,503.23
2017,8,20,8,45,796.5,85.5,2.7,29.5,530.0,707.77,535.17
2017,8,20,9,0,823.0,87.0,2.7,30.0,584.0,752.6,562.96
2017,8,20,9,15,838.5,89.5,2.65,30.5,632.5,793.49,587.3
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,832.73,610.1
2017,8,20,9,45,868.0,93.5,2.6,32.0,724.5,867.65,628.77
2017,8,20,10,0,882.0,95.0,2.6,33.0,768.0,900.34,645.72
2017,8,20,10,15,891.0,96.5,2.65,33.0,805.5,926.0,661.02
2017,8,20,10,30,900.0,98.0,2.7,33.0,843.0,948.83,674.61
2017,8,20,10,45,907.5,98.5,2.75,33.5,873.0,966.19,683.42
2017,8,20,11,0,915.0,99.0,2.8,34.0,903.0,980.42,690.35
2017,8,20,11,15,919.0,100.0,2.85,34.5,925.5,988.57,693.58
2017,8,20,11,30,923.0,101.0,2.9,35.0,948.0,993.34,694.85
2017,8,20,11,45,916.5,108.0,3.0,35.5,959.5,990.74,692.07
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,984.69,687.3
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,975.45,681.71
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,962.97,674.21
2017,8,20,12,45,911.5,114.5,3.3,36.0,980.5,945.47,663.96
2017,8,20,13,0,911.0,114.0,3.4,36.0,978.0,924.91,651.8
2017,8,20,13,15,908.5,113.5,3.45,36.0,966.5,899.65,636.34
2017,8,20,13,30,906.0,113.0,3.5,36.0,955.0,871.63,619.08
2017,8,20,13,45,902.5,112.0,3.55,36.5,935.5,839.67,597.96
2017,8,20,14,0,899.0,111.0,3.6,37.0,916.0,805.25,575.21
2017,8,20,14,15,892.5,109.5,3.6,37.0,888.5,765.83,550.03
2017,8,20,14,30,886.0,108.0,3.6,37.0,861.0,724.49,523.39
2017,8,20,14,45,875.0,108.0,3.6,37.0,825.5,679.82,493.25
2017,8,20,15,0,864.0,108.0,3.6,37.0,790.0,633.97,460.72
2017,8,20,15,15,852.0,105.5,3.6,36.5,749.0,584.37,425.74
2017,8,20,15,30,840.0,103.0,3.6,36.0,708.0,534.17,389.26
2017,8,20,15,45,824.0,100.5,3.6,36.0,661.0,478.13,346.79
2017,8,20,16,0,808.0,98.0,3.6,36.0,614.0,425.74,305.73
2017,8,20,16,15,787.5,94.5,3.55,35.5,562.5,371.38,262.72
2017,8,20,16,30,767.0,91.0,3.5,35.0,511.0,318.33,219.64
2017,8,20,16,45,737.5,87.5,3.5,35.0,456.5,264.51,175.25
2017,8,20,17,0,708.0,84.0,3.5,35.0,402.0,213.48,133.35
2017,8,20,17,15,669.0,78.5,3.15,34.0,346.0,158.85,91.16
2017,8,20,17,30,630.0,73.0,2.8,33.0,290.0,111.68,58.36
2017,8,20,17,45,570.0,66.0,2.5,32.5,235.0,66.89,34.72
2017,8,20,18,0,510.0,59.0,2.2,32.0,180.0,40.75,28.44
2017,8,20,18,15,420.0,48.5,2.05,31.0,130.0,35.03,23.53
2017,8,20,18,30,330.0,38.0,1.9,30.0,80.0,28.89,17.96
2017,8,20,18,45,165.0,19.0,1.8,29.5,40.0,14.06,3.7
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
