Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,6,15,89.5,14.5,1.85,23.5,22.0,39.62,0.0
2017,8,21,6,30,179.0,29.0,2.0,24.0,44.0,110.27,70.53
2017,8,21,6,45,296.0,42.0,2.15,25.0,89.5,178.38,132.4
2017,8,21,7,0,413.0,55.0,2.3,26.0,135.0,261.1,200.82
2017,8,21,7,15,482.5,64.0,2.3,26.5,187.5,326.05,254.71
2017,8,21,7,30,552.0,73.0,2.3,27.0,240.0,396.99,311.38
2017,8,21,7,45,608.0,77.0,2.3,27.5,296.0,459.75,359.91
2017,8,21,8,0,664.0,81.0,2.3,28.0,352.0,526.27,409.47
2017,8,21,8,15,493.5,140.0,2.3,28.5,358.0,502.07,387.61
2017,8,21,8,30,323.0,199.0,2.3,29.0,364.0,456.35,349.5
2017,8,21,8,45,551.5,147.5,2.3,29.5,465.0,594.38,452.68
2017,8,21,9,0,780.0,96.0,2.3,30.0,566.0,732.58,547.89
2017,8,21,9,15,797.0,99.0,2.3,30.5,614.0,773.87,572.04
2017,8,21,9,30,814.0,102.0,2.3,31.0,662.0,813.66,595.54
2017,8,21,9,45,827.0,104.5,2.3,31.5,704.5,842.64,611.6
2017,8,21,10,0,840.0,107.0,2.3,32.0,747.0,874.44,629.45
2017,8,21,10,15,849.5,109.0,2.25,32.5,783.5,900.12,642.73
2017,8,21,10,30,859.0,111.0,2.2,33.0,820.0,923.12,654.24
2017,8,21,10,45,866.0,112.5,2.2,33.5,850.0,940.39,662.58
2017,8,21,11,0,873.0,114.0,2.2,34.0,880.0,954.63,669.1
2017,8,21,11,15,877.5,115.0,2.2,34.0,902.0,962.84,673.35
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,967.82,675.76
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,966.4,672.98
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,961.68,668.35
2017,8,21,12,15,631.0,274.5,2.25,35.0,869.5,874.71,613.1
2017,8,21,12,30,386.0,423.0,2.3,35.0,790.0,778.55,544.69
2017,8,21,12,45,631.0,275.0,2.35,35.5,872.5,848.88,597.46
2017,8,21,13,0,876.0,127.0,2.4,36.0,955.0,904.3,632.6
2017,8,21,13,15,590.5,287.5,2.45,36.0,843.0,790.81,557.62
2017,8,21,13,30,305.0,448.0,2.5,36.0,731.0,684.36,480.76
2017,8,21,13,45,289.0,442.0,2.6,36.0,705.5,652.59,460.75
2017,8,21,14,0,273.0,436.0,2.7,36.0,680.0,621.13,440.2
2017,8,21,14,15,560.5,279.0,2.7,36.0,760.0,674.42,483.55
2017,8,21,14,30,848.0,122.0,2.7,36.0,840.0,708.36,511.67
2017,8,21,14,45,840.0,119.5,2.75,36.0,806.0,664.82,481.57
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,619.96,450.16
2017,8,21,15,15,820.0,114.5,2.85,35.5,731.5,568.86,414.5
2017,8,21,15,30,808.0,112.0,2.9,35.0,691.0,519.77,379.01
2017,8,21,15,45,792.5,108.5,2.95,35.0,645.0,467.89,339.64
2017,8,21,16,0,777.0,105.0,3.0,35.0,599.0,416.37,299.39
2017,8,21,16,15,756.0,101.5,3.0,34.5,548.5,363.44,257.57
2017,8,21,16,30,735.0,98.0,3.0,34.0,498.0,311.93,215.78
2017,8,21,16,45,704.5,93.5,3.05,34.0,444.0,255.5,169.66
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,205.01,128.37
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,154.93,89.71
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,109.29,58.25
2017,8,21,17,45,529.5,70.0,2.65,33.0,226.0,66.67,36.33
2017,8,21,18,0,466.0,63.0,2.5,33.0,172.0,44.48,31.38
2017,8,21,18,15,373.5,51.5,2.35,32.0,123.0,38.02,25.85
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,30.49,19.09
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.38,3.87
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,14.5,2.1,24.5,21.5,37.79,0.0
2017,8,22,6,30,167.0,29.0,2.2,25.0,43.0,105.64,66.13
2017,8,22,6,45,289.0,42.0,2.35,25.5,88.0,175.38,129.73
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,259.61,199.65
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,324.88,253.86
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,396.23,310.9
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,460.67,360.73
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,529.31,411.8
2017,8,22,8,15,706.0,84.0,2.15,28.5,408.0,582.39,449.13
2017,8,22,8,30,738.0,89.0,2.0,29.0,463.0,638.67,486.53
2017,8,22,8,45,765.0,91.0,1.9,30.0,516.0,688.24,516.38
2017,8,22,9,0,792.0,93.0,1.8,31.0,569.0,737.54,545.03
2017,8,22,9,15,809.0,96.0,1.65,31.5,617.0,779.19,568.34
2017,8,22,9,30,826.0,99.0,1.5,32.0,665.0,814.4,586.76
2017,8,22,9,45,840.0,101.0,1.4,32.5,708.5,848.98,604.82
2017,8,22,10,0,854.0,103.0,1.3,33.0,752.0,881.43,621.09
2017,8,22,10,15,863.5,104.5,1.3,33.5,789.0,906.83,634.02
2017,8,22,10,30,873.0,106.0,1.3,34.0,826.0,929.52,645.27
2017,8,22,10,45,881.0,107.0,1.35,34.5,856.5,947.37,654.3
2017,8,22,11,0,889.0,108.0,1.4,35.0,887.0,962.17,661.58
2017,8,22,11,15,894.0,109.0,1.5,35.0,909.5,970.93,667.37
2017,8,22,11,30,899.0,110.0,1.6,35.0,932.0,976.42,671.34
2017,8,22,11,45,900.5,112.0,1.7,35.5,946.0,976.24,670.61
2017,8,22,12,0,902.0,114.0,1.8,36.0,960.0,972.72,667.97
2017,8,22,12,15,903.0,114.0,1.9,36.0,966.0,963.45,663.3
2017,8,22,12,30,904.0,114.0,2.0,36.0,972.0,950.95,656.73
2017,8,22,12,45,905.0,113.0,2.15,36.5,969.5,934.32,646.79
2017,8,22,13,0,906.0,112.0,2.3,37.0,967.0,914.61,634.88
2017,8,22,13,15,646.0,260.5,2.35,37.0,866.5,811.75,569.45
2017,8,22,13,30,386.0,409.0,2.4,37.0,766.0,714.61,500.2
2017,8,22,13,45,641.5,258.0,2.5,37.0,836.5,762.43,539.86
2017,8,22,14,0,897.0,107.0,2.6,37.0,907.0,795.41,564.33
2017,8,22,14,15,891.5,106.0,2.65,37.0,880.0,757.15,540.06
2017,8,22,14,30,886.0,105.0,2.7,37.0,853.0,716.89,514.74
2017,8,22,14,45,870.5,107.0,2.75,37.0,816.5,671.0,484.09
2017,8,22,15,0,855.0,109.0,2.8,37.0,780.0,624.32,451.39
2017,8,22,15,15,843.5,107.0,2.8,36.5,739.0,575.75,417.35
2017,8,22,15,30,832.0,105.0,2.8,36.0,698.0,526.57,381.78
2017,8,22,15,45,816.5,102.0,2.8,36.0,651.5,470.65,339.63
2017,8,22,16,0,801.0,99.0,2.8,36.0,605.0,418.34,298.83
2017,8,22,16,15,780.0,95.5,2.75,35.5,554.0,364.16,256.12
2017,8,22,16,30,759.0,92.0,2.7,35.0,503.0,311.37,213.4
2017,8,22,16,45,730.0,88.0,2.65,35.0,448.5,257.74,169.35
2017,8,22,17,0,701.0,84.0,2.6,35.0,394.0,203.6,125.4
2017,8,22,17,15,661.0,78.5,2.3,34.5,338.5,152.61,86.3
2017,8,22,17,30,621.0,73.0,2.0,34.0,283.0,105.99,54.7
2017,8,22,17,45,559.0,65.5,1.7,33.5,228.0,61.6,32.7
2017,8,22,18,0,497.0,58.0,1.4,33.0,173.0,40.36,27.95
2017,8,22,18,15,403.5,47.5,1.25,32.0,123.5,34.6,23.01
2017,8,22,18,30,310.0,37.0,1.1,31.0,74.0,28.44,17.37
2017,8,22,18,45,155.0,18.5,1.0,30.5,37.0,13.91,2.17
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,35.5,13.5,1.2,23.5,16.5,23.23,0.0
2017,8,23,6,30,71.0,27.0,1.3,24.0,33.0,63.55,37.64
2017,8,23,6,45,128.5,47.0,1.45,25.0,68.0,113.01,82.67
2017,8,23,7,0,186.0,67.0,1.6,26.0,103.0,166.5,127.21
2017,8,23,7,15,224.5,87.0,1.4,26.5,144.0,216.14,168.06
2017,8,23,7,30,263.0,107.0,1.2,27.0,185.0,269.11,210.12
2017,8,23,7,45,454.5,96.5,1.0,28.0,266.0,387.08,300.56
2017,8,23,8,0,646.0,86.0,0.8,29.0,347.0,519.03,395.81
2017,8,23,8,15,679.5,91.0,0.8,29.5,401.5,574.06,432.94
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,630.13,470.02
2017,8,23,8,45,735.0,101.0,0.8,31.0,507.5,675.93,496.78
2017,8,23,9,0,757.0,106.0,0.8,32.0,559.0,723.58,524.07
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.0,765.41,549.25
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,805.84,573.29
2017,8,23,9,45,803.5,117.0,1.1,33.5,697.5,838.6,592.24
2017,8,23,10,0,814.0,121.0,1.2,34.0,740.0,869.08,609.72
2017,8,23,10,15,824.5,123.5,1.15,34.0,776.5,895.46,623.82
2017,8,23,10,30,835.0,126.0,1.1,34.0,813.0,914.0,633.04
2017,8,23,10,45,610.5,254.0,1.1,34.5,766.0,853.74,592.32
2017,8,23,11,0,386.0,382.0,1.1,35.0,719.0,766.85,529.97
2017,8,23,11,15,623.5,256.0,1.15,35.0,817.5,870.82,602.96
2017,8,23,11,30,861.0,130.0,1.2,35.0,916.0,958.84,656.29
2017,8,23,11,45,493.5,302.5,1.25,35.5,754.5,785.68,544.03
2017,8,23,12,0,126.0,475.0,1.3,36.0,593.0,595.48,411.5
2017,8,23,12,15,110.5,472.5,1.35,36.0,576.5,569.97,396.09
2017,8,23,12,30,95.0,470.0,1.4,36.0,560.0,548.99,382.22
2017,8,23,12,45,480.5,301.0,1.5,36.5,753.5,735.41,515.35
2017,8,23,13,0,866.0,132.0,1.6,37.0,947.0,896.32,618.74
2017,8,23,13,15,457.0,272.0,1.65,37.0,701.5,659.12,463.51
2017,8,23,13,30,48.0,412.0,1.7,37.0,456.0,435.52,304.95
2017,8,23,13,45,217.0,401.0,1.75,37.0,594.5,556.34,392.31
2017,8,23,14,0,386.0,390.0,1.8,37.0,733.0,664.14,466.18
2017,8,23,14,15,219.0,382.0,1.85,37.0,575.5,519.46,366.96
2017,8,23,14,30,52.0,374.0,1.9,37.0,418.0,387.56,274.6
2017,8,23,14,45,29.5,281.5,1.95,37.0,306.0,284.59,203.38
2017,8,23,15,0,7.0,189.0,2.0,37.0,194.0,185.54,132.55
2017,8,23,15,15,11.0,213.5,2.05,36.5,221.5,209.95,151.17
2017,8,23,15,30,15.0,238.0,2.1,36.0,249.0,233.35,168.82
2017,8,23,15,45,14.0,225.0,2.15,36.0,234.5,219.33,158.94
2017,8,23,16,0,13.0,212.0,2.2,36.0,220.0,205.39,149.16
2017,8,23,16,15,36.0,217.5,2.2,35.5,237.5,211.91,154.43
2017,8,23,16,30,59.0,223.0,2.2,35.0,255.0,219.03,159.78
2017,8,23,16,45,29.5,174.0,2.2,34.5,190.0,165.39,120.87
2017,8,23,17,0,0.0,125.0,2.2,34.0,125.0,118.05,86.43
2017,8,23,17,15,0.0,106.5,2.1,33.5,106.5,100.66,73.51
2017,8,23,17,30,0.0,88.0,2.0,33.0,88.0,83.36,60.36
2017,8,23,17,45,0.0,70.0,1.9,32.5,70.0,66.6,47.35
2017,8,23,18,0,0.0,52.0,1.8,32.0,52.0,50.0,36.08
2017,8,23,18,15,0.0,36.5,1.75,31.5,36.5,35.25,23.56
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,20.26,10.69
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,10.12,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.0,0.5,0.49,0.0
2017,8,24,6,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2017,8,24,6,45,0.0,2.5,0.45,24.5,2.5,2.41,0.0
2017,8,24,7,0,0.0,4.0,0.5,25.0,4.0,3.85,0.0
2017,8,24,7,15,0.0,6.0,0.5,25.5,6.0,5.78,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.71,0.71
2017,8,24,7,45,0.0,24.5,0.5,27.0,24.5,23.64,13.72
2017,8,24,8,0,0.0,41.0,0.5,28.0,41.0,39.6,26.47
2017,8,24,8,15,0.0,29.5,0.65,28.5,29.5,28.48,17.35
2017,8,24,8,30,0.0,18.0,0.8,29.0,18.0,17.38,8.32
2017,8,24,8,45,0.0,21.0,1.0,29.5,21.0,20.28,10.56
2017,8,24,9,0,0.0,24.0,1.2,30.0,24.0,23.19,12.77
2017,8,24,9,15,0.0,31.5,1.3,30.0,31.5,30.45,18.44
2017,8,24,9,30,0.0,39.0,1.4,30.0,39.0,37.71,24.07
2017,8,24,9,45,0.0,85.0,1.55,30.5,85.0,82.3,58.53
2017,8,24,10,0,0.0,131.0,1.7,31.0,131.0,127.52,92.71
2017,8,24,10,15,38.5,258.0,1.8,31.0,289.5,296.44,219.18
2017,8,24,10,30,77.0,385.0,1.9,31.0,448.0,464.81,338.69
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,698.75,507.81
2017,8,24,11,0,761.0,177.0,2.1,32.0,841.0,914.65,650.85
2017,8,24,11,15,767.0,179.0,2.15,32.0,863.0,923.86,654.38
2017,8,24,11,30,773.0,181.0,2.2,32.0,885.0,930.16,658.16
2017,8,24,11,45,451.5,328.0,2.3,32.5,741.0,770.44,548.89
2017,8,24,12,0,130.0,475.0,2.4,33.0,597.0,598.93,424.83
2017,8,24,12,15,452.5,332.5,2.45,33.0,759.0,761.13,544.57
2017,8,24,12,30,775.0,190.0,2.5,33.0,921.0,906.09,643.19
2017,8,24,12,45,772.5,191.0,2.65,33.0,918.0,889.09,632.23
2017,8,24,13,0,770.0,192.0,2.8,33.0,915.0,869.55,620.95
2017,8,24,13,15,532.0,320.0,2.85,33.0,817.0,768.08,550.5
2017,8,24,13,30,294.0,448.0,2.9,33.0,719.0,672.7,480.67
2017,8,24,13,45,158.5,388.0,2.95,33.0,534.0,496.76,359.14
2017,8,24,14,0,23.0,328.0,3.0,33.0,349.0,332.06,240.57
2017,8,24,14,15,43.0,356.5,3.05,32.5,393.5,368.82,268.64
2017,8,24,14,30,63.0,385.0,3.1,32.0,438.0,404.9,295.46
2017,8,24,14,45,152.5,378.5,3.2,32.0,499.5,448.91,328.84
2017,8,24,15,0,242.0,372.0,3.3,32.0,561.0,487.49,357.48
2017,8,24,15,15,307.5,334.5,3.3,32.0,561.0,473.17,347.9
2017,8,24,15,30,373.0,297.0,3.3,32.0,561.0,456.12,335.72
2017,8,24,15,45,499.5,231.0,3.35,32.0,559.0,431.85,317.58
2017,8,24,16,0,626.0,165.0,3.4,32.0,557.0,397.01,289.58
2017,8,24,16,15,513.5,181.0,3.4,31.5,484.5,336.72,243.69
2017,8,24,16,30,401.0,197.0,3.4,31.0,412.0,286.56,206.0
2017,8,24,16,45,452.5,165.5,3.4,30.5,383.0,248.17,173.41
2017,8,24,17,0,504.0,134.0,3.4,30.0,354.0,204.21,135.71
2017,8,24,17,15,458.5,122.5,3.15,29.5,301.0,158.16,100.99
2017,8,24,17,30,413.0,111.0,2.9,29.0,248.0,117.12,73.26
2017,8,24,17,45,344.5,97.5,2.65,29.0,196.5,79.06,52.97
2017,8,24,18,0,276.0,84.0,2.4,29.0,145.0,65.83,49.8
2017,8,24,18,15,201.0,63.0,2.2,28.5,100.5,50.41,36.48
2017,8,24,18,30,126.0,42.0,2.0,28.0,56.0,34.36,22.21
2017,8,24,18,45,63.0,21.0,1.8,27.5,28.0,17.68,1.13
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.5,13.0,3.4,23.0,14.5,17.91,0.0
2017,8,25,6,30,37.0,26.0,3.6,23.0,29.0,45.46,24.44
2017,8,25,6,45,91.5,48.0,3.85,23.5,63.0,94.65,68.94
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,152.94,117.81
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,203.11,159.95
2017,8,25,7,30,243.0,107.0,4.4,25.0,179.0,257.89,205.01
2017,8,25,7,45,190.5,136.0,4.6,25.5,199.5,263.36,208.95
2017,8,25,8,0,138.0,165.0,4.8,26.0,220.0,270.17,212.95
2017,8,25,8,15,167.0,190.0,4.85,26.5,267.0,321.49,252.54
2017,8,25,8,30,196.0,215.0,4.9,27.0,314.0,374.62,292.61
2017,8,25,8,45,234.0,236.0,4.95,27.5,366.5,431.46,334.94
2017,8,25,9,0,272.0,257.0,5.0,28.0,419.0,499.09,384.27
2017,8,25,9,15,256.5,284.5,5.05,28.5,447.5,523.29,399.5
2017,8,25,9,30,241.0,312.0,5.1,29.0,476.0,536.53,406.83
2017,8,25,9,45,253.0,332.5,5.2,29.5,515.0,581.71,437.84
2017,8,25,10,0,265.0,353.0,5.3,30.0,554.0,617.49,461.77
2017,8,25,10,15,207.5,378.5,5.35,30.0,541.0,586.26,436.87
2017,8,25,10,30,150.0,404.0,5.4,30.0,528.0,560.58,415.98
2017,8,25,10,45,138.5,419.0,5.5,30.5,536.0,564.49,417.08
2017,8,25,11,0,127.0,434.0,5.6,31.0,544.0,567.44,417.46
2017,8,25,11,15,116.0,443.0,5.65,31.0,545.5,563.81,414.08
2017,8,25,11,30,105.0,452.0,5.7,31.0,547.0,553.49,406.12
2017,8,25,11,45,165.0,462.5,5.8,31.0,615.0,623.51,457.28
2017,8,25,12,0,225.0,473.0,5.9,31.0,683.0,686.08,502.44
2017,8,25,12,15,191.5,478.5,6.05,31.0,658.0,654.48,479.29
2017,8,25,12,30,158.0,484.0,6.2,31.0,633.0,622.82,456.32
2017,8,25,12,45,124.5,473.5,6.35,31.0,590.5,576.0,422.7
2017,8,25,13,0,91.0,463.0,6.5,31.0,548.0,529.09,388.75
2017,8,25,13,15,78.5,448.0,6.55,31.0,521.0,499.17,367.31
2017,8,25,13,30,66.0,433.0,6.6,31.0,494.0,469.91,346.22
2017,8,25,13,45,38.5,329.0,6.65,31.0,365.0,345.79,255.89
2017,8,25,14,0,11.0,225.0,6.7,31.0,236.0,225.08,166.12
2017,8,25,14,15,45.0,310.0,6.6,30.5,348.5,327.05,243.58
2017,8,25,14,30,79.0,395.0,6.5,30.0,461.0,424.68,316.41
2017,8,25,14,45,39.5,255.0,6.45,30.0,288.0,266.46,198.97
2017,8,25,15,0,0.0,115.0,6.4,30.0,115.0,111.13,80.67
2017,8,25,15,15,0.0,127.0,6.3,29.5,127.0,122.48,89.87
2017,8,25,15,30,0.0,139.0,6.2,29.0,139.0,133.69,98.95
2017,8,25,15,45,10.0,182.0,6.1,29.0,188.5,177.98,133.44
2017,8,25,16,0,20.0,225.0,6.0,29.0,238.0,219.63,165.64
2017,8,25,16,15,60.5,227.5,5.85,28.5,261.0,228.44,172.48
2017,8,25,16,30,101.0,230.0,5.7,28.0,284.0,236.38,178.05
2017,8,25,16,45,59.5,192.0,5.6,27.5,223.0,186.79,140.91
2017,8,25,17,0,18.0,154.0,5.5,27.0,162.0,146.28,111.03
2017,8,25,17,15,13.0,133.0,5.4,26.5,138.5,124.77,94.67
2017,8,25,17,30,8.0,112.0,5.3,26.0,115.0,103.91,78.61
2017,8,25,17,45,4.0,90.5,5.2,26.0,92.0,83.38,62.29
2017,8,25,18,0,0.0,69.0,5.1,26.0,69.0,64.03,48.93
2017,8,25,18,15,0.0,48.0,5.1,25.5,48.0,45.21,32.54
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,26.07,15.62
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,13.03,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,21.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,10.0,21.0,3.0,2.95,0.0
2017,8,26,6,30,0.0,6.0,10.0,21.0,6.0,5.78,0.0
2017,8,26,6,45,0.0,14.0,10.05,21.5,14.0,13.5,5.21
2017,8,26,7,0,0.0,22.0,10.1,22.0,22.0,21.22,11.8
2017,8,26,7,15,0.0,31.5,10.1,22.0,31.5,30.4,19.58
2017,8,26,7,30,0.0,41.0,10.1,22.0,41.0,39.59,27.26
2017,8,26,7,45,0.0,23.0,10.15,22.0,23.0,22.19,12.79
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.82,0.0
2017,8,26,8,15,0.0,56.5,10.25,22.0,56.5,54.6,39.37
2017,8,26,8,30,0.0,108.0,10.3,22.0,108.0,105.42,80.65
2017,8,26,8,45,1.0,135.5,10.4,22.5,136.5,133.83,103.13
2017,8,26,9,0,2.0,163.0,10.5,23.0,165.0,162.31,125.36
2017,8,26,9,15,1.0,142.5,10.55,23.0,143.5,140.25,107.32
2017,8,26,9,30,0.0,122.0,10.6,23.0,122.0,118.73,89.82
2017,8,26,9,45,42.0,236.0,10.65,23.5,268.0,276.96,215.7
2017,8,26,10,0,84.0,350.0,10.7,24.0,414.0,435.56,338.09
2017,8,26,10,15,48.5,297.5,10.7,24.0,335.0,346.86,268.23
2017,8,26,10,30,13.0,245.0,10.7,24.0,256.0,252.94,193.97
2017,8,26,10,45,14.5,265.0,10.75,24.0,277.5,274.09,210.13
2017,8,26,11,0,16.0,285.0,10.8,24.0,299.0,295.13,226.09
2017,8,26,11,15,9.5,215.5,10.85,24.0,224.5,219.53,167.28
2017,8,26,11,30,3.0,146.0,10.9,24.0,150.0,144.86,108.79
2017,8,26,11,45,7.5,192.5,10.95,24.5,200.5,194.57,147.38
2017,8,26,12,0,12.0,239.0,11.0,25.0,251.0,244.11,185.35
2017,8,26,12,15,10.5,216.0,11.1,25.0,227.0,219.81,166.52
2017,8,26,12,30,9.0,193.0,11.2,25.0,203.0,195.66,147.82
2017,8,26,12,45,8.0,180.0,11.3,25.0,188.0,181.79,137.06
2017,8,26,13,0,7.0,167.0,11.4,25.0,173.0,167.99,126.35
2017,8,26,13,15,6.5,165.5,11.45,24.5,171.5,165.79,124.93
2017,8,26,13,30,6.0,164.0,11.5,24.0,170.0,163.61,123.51
2017,8,26,13,45,6.5,168.0,11.55,24.0,174.0,167.52,126.67
2017,8,26,14,0,7.0,172.0,11.6,24.0,178.0,171.36,129.8
2017,8,26,14,15,5.0,160.0,11.55,24.0,164.5,158.01,119.43
2017,8,26,14,30,3.0,148.0,11.5,24.0,151.0,144.85,109.2
2017,8,26,14,45,3.0,151.5,11.5,24.0,154.0,147.93,111.8
2017,8,26,15,0,3.0,155.0,11.5,24.0,157.0,150.95,114.39
2017,8,26,15,15,1.5,132.5,11.45,23.5,133.5,128.52,97.08
2017,8,26,15,30,0.0,110.0,11.4,23.0,110.0,106.25,79.75
2017,8,26,15,45,0.0,93.5,11.35,23.0,93.5,90.51,67.37
2017,8,26,16,0,0.0,77.0,11.3,23.0,77.0,74.5,54.69
2017,8,26,16,15,0.0,110.5,11.35,23.0,110.5,106.36,80.61
2017,8,26,16,30,0.0,144.0,11.4,23.0,144.0,136.69,105.38
2017,8,26,16,45,0.0,75.0,11.45,23.0,75.0,72.52,53.71
2017,8,26,17,0,0.0,6.0,11.5,23.0,6.0,5.79,0.0
2017,8,26,17,15,0.0,5.0,11.6,23.0,5.0,4.82,0.0
2017,8,26,17,30,0.0,4.0,11.7,23.0,4.0,3.86,0.0
2017,8,26,17,45,0.0,3.0,11.85,23.0,3.0,2.89,0.0
2017,8,26,18,0,0.0,2.0,12.0,23.0,2.0,1.93,0.0
2017,8,26,18,15,0.0,1.5,12.1,23.0,1.5,1.44,0.0
2017,8,26,18,30,0.0,1.0,12.2,23.0,1.0,0.96,0.0
2017,8,26,18,45,0.0,0.5,12.3,23.0,0.5,0.48,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,22.0,4.5,4.42,0.0
2017,8,27,6,30,0.0,9.0,8.3,22.0,9.0,8.67,0.0
2017,8,27,6,45,0.0,20.0,8.45,22.0,20.0,19.29,9.84
2017,8,27,7,0,0.0,31.0,8.6,22.0,31.0,29.92,18.95
2017,8,27,7,15,0.0,44.0,8.7,22.0,44.0,42.5,29.59
2017,8,27,7,30,0.0,57.0,8.8,22.0,57.0,55.08,40.1
2017,8,27,7,45,0.0,74.0,8.9,22.0,74.0,71.92,53.95
2017,8,27,8,0,0.0,91.0,9.0,22.0,91.0,88.95,67.76
2017,8,27,8,15,1.0,121.5,9.1,22.0,122.0,120.66,93.39
2017,8,27,8,30,2.0,152.0,9.2,22.0,153.0,152.45,118.77
2017,8,27,8,45,3.5,164.5,9.35,22.5,166.5,165.72,128.77
2017,8,27,9,0,5.0,177.0,9.5,23.0,180.0,179.12,138.8
2017,8,27,9,15,2.5,139.5,9.6,23.0,141.0,138.44,105.92
2017,8,27,9,30,0.0,102.0,9.7,23.0,102.0,98.89,73.97
2017,8,27,9,45,0.0,101.5,9.8,23.0,101.5,98.4,73.39
2017,8,27,10,0,0.0,101.0,9.9,23.0,101.0,97.93,72.83
2017,8,27,10,15,4.5,152.0,9.95,23.0,155.5,152.34,115.96
2017,8,27,10,30,9.0,203.0,10.0,23.0,210.0,207.14,158.92
2017,8,27,10,45,8.0,192.5,10.1,23.0,199.0,195.63,149.62
2017,8,27,11,0,7.0,182.0,10.2,23.0,188.0,184.19,140.45
2017,8,27,11,15,3.5,110.5,10.25,23.0,113.5,110.63,82.41
2017,8,27,11,30,0.0,39.0,10.3,23.0,39.0,37.79,24.49
2017,8,27,11,45,0.0,46.0,10.4,23.5,46.0,44.59,29.81
2017,8,27,12,0,0.0,53.0,10.5,24.0,53.0,51.39,35.11
2017,8,27,12,15,0.0,68.0,10.55,24.0,68.0,65.95,46.6
2017,8,27,12,30,0.0,83.0,10.6,24.0,83.0,80.51,58.06
2017,8,27,12,45,2.5,121.0,10.65,24.0,123.5,119.6,88.87
2017,8,27,13,0,5.0,159.0,10.7,24.0,164.0,158.47,119.36
2017,8,27,13,15,7.5,181.5,10.75,24.0,188.5,182.07,137.86
2017,8,27,13,30,10.0,204.0,10.8,24.0,213.0,205.37,156.11
2017,8,27,13,45,8.0,184.5,10.9,24.0,191.5,184.52,139.94
2017,8,27,14,0,6.0,165.0,11.0,24.0,170.0,163.87,123.89
2017,8,27,14,15,3.0,140.5,10.95,23.5,143.0,137.89,103.79
2017,8,27,14,30,0.0,116.0,10.9,23.0,116.0,112.17,83.75
2017,8,27,14,45,0.0,91.5,10.85,23.0,91.5,88.63,65.22
2017,8,27,15,0,0.0,67.0,10.8,23.0,67.0,64.87,46.39
2017,8,27,15,15,0.0,95.0,10.7,23.0,95.0,91.98,68.19
2017,8,27,15,30,0.0,123.0,10.6,23.0,123.0,118.57,89.59
2017,8,27,15,45,0.0,83.0,10.5,23.0,83.0,80.33,59.2
2017,8,27,16,0,0.0,43.0,10.4,23.0,43.0,41.57,28.09
2017,8,27,16,15,0.0,74.0,10.3,22.5,74.0,71.57,52.65
2017,8,27,16,30,0.0,105.0,10.2,22.0,105.0,100.98,76.88
2017,8,27,16,45,0.0,58.0,10.15,22.0,58.0,56.06,40.46
2017,8,27,17,0,0.0,11.0,10.1,22.0,11.0,10.61,3.13
2017,8,27,17,15,0.0,9.0,9.95,22.0,9.0,8.68,1.55
2017,8,27,17,30,0.0,7.0,9.8,22.0,7.0,6.75,0.0
2017,8,27,17,45,0.0,5.5,9.75,22.0,5.5,5.3,0.0
2017,8,27,18,0,0.0,4.0,9.7,22.0,4.0,3.85,0.0
2017,8,27,18,15,0.0,2.5,9.6,21.5,2.5,2.41,0.0
2017,8,27,18,30,0.0,1.0,9.5,21.0,1.0,0.96,0.0
2017,8,27,18,45,0.0,0.5,9.4,21.0,0.5,0.48,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.2,20.0,8.5,8.36,0.0
2017,8,28,6,30,0.0,17.0,8.3,20.0,17.0,16.41,4.57
2017,8,28,6,45,0.5,38.5,8.4,20.0,38.5,39.39,26.12
2017,8,28,7,0,1.0,60.0,8.5,20.0,60.0,62.09,45.64
2017,8,28,7,15,12.0,82.0,8.65,20.0,85.5,89.91,69.28
2017,8,28,7,30,23.0,104.0,8.8,20.0,111.0,123.56,97.56
2017,8,28,7,45,11.5,99.5,9.0,20.5,103.0,105.63,82.39
2017,8,28,8,0,0.0,95.0,9.2,21.0,95.0,93.13,71.48
2017,8,28,8,15,126.0,151.0,9.2,21.0,213.5,248.52,200.99
2017,8,28,8,30,252.0,207.0,9.2,21.0,332.0,412.6,334.16
2017,8,28,8,45,173.0,234.5,9.25,21.5,325.0,383.59,307.56
2017,8,28,9,0,94.0,262.0,9.3,22.0,318.0,347.92,275.69
2017,8,28,9,15,47.0,201.0,9.15,22.0,229.0,243.78,191.7
2017,8,28,9,30,0.0,140.0,9.0,22.0,140.0,136.7,104.48
2017,8,28,9,45,52.5,248.0,8.9,22.5,287.0,298.68,233.58
2017,8,28,10,0,105.0,356.0,8.8,23.0,434.0,460.47,358.18
2017,8,28,10,15,67.5,339.5,8.7,23.5,390.5,408.43,315.66
2017,8,28,10,30,30.0,323.0,8.6,24.0,347.0,355.64,272.89
2017,8,28,10,45,134.5,375.5,8.55,24.5,491.0,514.23,395.42
2017,8,28,11,0,239.0,428.0,8.5,25.0,635.0,665.69,508.65
2017,8,28,11,15,140.0,409.5,8.5,25.0,532.0,551.13,420.38
2017,8,28,11,30,41.0,391.0,8.5,25.0,429.0,429.94,326.33
2017,8,28,11,45,32.0,369.0,8.55,25.5,399.0,397.18,300.9
2017,8,28,12,0,23.0,347.0,8.6,26.0,369.0,360.49,272.43
2017,8,28,12,15,80.0,412.5,8.55,26.0,488.0,480.65,363.99
2017,8,28,12,30,137.0,478.0,8.5,26.0,607.0,596.44,450.27
2017,8,28,12,45,126.5,474.0,8.5,26.5,593.0,577.09,434.64
2017,8,28,13,0,116.0,470.0,8.5,27.0,579.0,557.77,419.39
2017,8,28,13,15,164.0,465.5,8.35,27.0,616.5,587.73,442.75
2017,8,28,13,30,212.0,461.0,8.2,27.0,654.0,614.72,463.63
2017,8,28,13,45,160.0,447.0,8.1,27.0,591.0,550.6,415.4
2017,8,28,14,0,108.0,433.0,8.0,27.0,528.0,491.43,370.7
2017,8,28,14,15,65.0,368.5,7.85,26.5,425.5,394.83,299.01
2017,8,28,14,30,22.0,304.0,7.7,26.0,323.0,304.89,231.14
2017,8,28,14,45,100.0,338.0,7.55,26.0,416.5,377.01,287.69
2017,8,28,15,0,178.0,372.0,7.4,26.0,510.0,445.85,340.35
2017,8,28,15,15,146.0,348.5,7.2,26.0,457.0,396.44,302.61
2017,8,28,15,30,114.0,325.0,7.0,26.0,404.0,354.15,270.37
2017,8,28,15,45,145.0,302.0,6.85,26.0,395.5,335.38,256.12
2017,8,28,16,0,176.0,279.0,6.7,26.0,387.0,317.5,241.89
2017,8,28,16,15,446.0,187.5,6.4,25.5,428.0,311.32,232.64
2017,8,28,16,30,716.0,96.0,6.1,25.0,469.0,285.53,203.22
2017,8,28,16,45,687.5,90.0,5.85,25.0,415.5,229.61,155.04
2017,8,28,17,0,659.0,84.0,5.6,25.0,362.0,179.59,112.7
2017,8,28,17,15,616.0,78.0,5.35,24.5,307.5,130.8,75.08
2017,8,28,17,30,573.0,72.0,5.1,24.0,253.0,86.8,46.8
2017,8,28,17,45,513.0,63.0,4.95,24.0,200.5,45.14,33.33
2017,8,28,18,0,453.0,54.0,4.8,24.0,148.0,38.36,27.32
2017,8,28,18,15,352.0,42.0,4.75,23.5,101.0,31.06,20.7
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,23.21,12.96
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.71,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,11.0,5.5,19.5,18.0,37.44,0.0
2017,8,29,6,30,196.0,22.0,5.6,20.0,36.0,102.37,52.6
2017,8,29,6,45,315.0,34.5,5.75,20.5,80.5,175.37,130.87
2017,8,29,7,0,434.0,47.0,5.9,21.0,125.0,256.29,201.12
2017,8,29,7,15,506.5,55.5,6.1,21.5,178.0,322.16,258.69
2017,8,29,7,30,579.0,64.0,6.3,22.0,231.0,394.42,319.84
2017,8,29,7,45,628.0,70.0,6.5,22.5,287.0,456.05,370.78
2017,8,29,8,0,677.0,76.0,6.7,23.0,343.0,520.85,422.65
2017,8,29,8,15,709.5,80.5,6.8,23.5,398.0,573.57,463.55
2017,8,29,8,30,742.0,85.0,6.9,24.0,453.0,629.41,505.19
2017,8,29,8,45,493.0,172.0,7.0,24.5,427.5,567.92,451.62
2017,8,29,9,0,244.0,259.0,7.1,25.0,402.0,478.09,375.09
2017,8,29,9,15,534.0,179.0,7.1,25.0,528.5,638.75,503.92
2017,8,29,9,30,824.0,99.0,7.1,25.0,655.0,803.85,626.71
2017,8,29,9,45,510.5,229.5,7.15,25.5,581.5,699.33,543.4
2017,8,29,10,0,197.0,360.0,7.2,26.0,508.0,554.58,424.85
2017,8,29,10,15,532.0,234.5,7.1,26.0,661.0,741.07,572.17
2017,8,29,10,30,867.0,109.0,7.0,26.0,814.0,916.74,698.89
2017,8,29,10,45,437.5,152.5,6.95,26.5,509.0,579.34,450.34
2017,8,29,11,0,8.0,196.0,6.9,27.0,204.0,198.94,148.93
2017,8,29,11,15,145.5,318.0,6.8,27.0,450.0,461.86,351.8
2017,8,29,11,30,283.0,440.0,6.7,27.0,696.0,719.81,540.25
2017,8,29,11,45,570.5,291.0,6.65,27.5,815.5,840.46,633.14
2017,8,29,12,0,858.0,142.0,6.6,28.0,935.0,946.15,707.37
2017,8,29,12,15,529.0,309.5,6.55,28.0,800.0,803.48,602.77
2017,8,29,12,30,200.0,477.0,6.5,28.0,665.0,652.27,484.58
2017,8,29,12,45,182.0,476.0,6.45,28.0,646.5,628.05,467.09
2017,8,29,13,0,164.0,475.0,6.4,28.0,628.0,603.89,449.24
2017,8,29,13,15,508.5,307.5,6.3,28.0,771.5,729.02,549.65
2017,8,29,13,30,853.0,140.0,6.2,28.0,915.0,832.77,627.7
2017,8,29,13,45,849.5,138.0,6.15,28.0,895.0,800.63,604.9
2017,8,29,14,0,846.0,136.0,6.1,28.0,875.0,766.21,581.02
2017,8,29,14,15,838.0,134.5,6.0,28.0,846.5,726.88,553.4
2017,8,29,14,30,830.0,133.0,5.9,28.0,818.0,684.43,522.17
2017,8,29,14,45,817.5,131.5,5.85,28.0,782.0,638.7,487.73
2017,8,29,15,0,805.0,130.0,5.8,28.0,746.0,592.16,452.06
2017,8,29,15,15,791.0,127.5,5.65,28.0,704.5,543.32,413.75
2017,8,29,15,30,777.0,125.0,5.5,28.0,663.0,494.31,374.52
2017,8,29,15,45,762.5,119.5,5.35,28.0,616.5,442.41,332.32
2017,8,29,16,0,748.0,114.0,5.2,28.0,570.0,390.89,289.47
2017,8,29,16,15,724.0,109.5,4.95,27.5,518.5,334.39,242.59
2017,8,29,16,30,700.0,105.0,4.7,27.0,467.0,282.73,198.74
2017,8,29,16,45,673.0,98.0,4.45,27.0,413.5,230.32,154.06
2017,8,29,17,0,646.0,91.0,4.2,27.0,360.0,180.54,112.65
2017,8,29,17,15,600.0,84.0,3.85,26.5,305.0,131.43,75.67
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,87.49,48.27
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,46.72,34.46
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,42.27,30.52
2017,8,29,18,15,318.5,44.5,2.7,24.5,97.5,33.45,22.57
2017,8,29,18,30,214.0,31.0,2.6,24.0,51.0,23.95,13.24
2017,8,29,18,45,107.0,15.5,2.55,23.5,25.5,15.24,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.0,17.0,32.2,0.0
2017,8,30,6,30,151.0,24.0,4.0,19.0,34.0,88.8,42.85
2017,8,30,6,45,273.5,38.5,4.15,19.5,78.5,162.64,121.27
2017,8,30,7,0,396.0,53.0,4.3,20.0,123.0,245.97,192.95
2017,8,30,7,15,471.0,62.5,4.4,20.5,176.0,312.47,250.53
2017,8,30,7,30,546.0,72.0,4.5,21.0,229.0,385.47,311.71
2017,8,30,7,45,601.5,78.0,4.65,22.0,285.5,449.34,363.22
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,516.92,415.78
2017,8,30,8,15,691.5,89.5,4.85,23.5,397.5,573.29,458.57
2017,8,30,8,30,726.0,95.0,4.9,24.0,453.0,630.73,500.93
2017,8,30,8,45,754.0,98.0,4.95,24.5,506.5,678.89,534.04
2017,8,30,9,0,782.0,101.0,5.0,25.0,560.0,729.28,568.06
2017,8,30,9,15,800.5,104.0,4.95,25.5,609.0,771.42,595.07
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,812.09,620.61
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,846.74,641.57
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,874.31,657.4
2017,8,30,10,15,860.5,112.5,4.7,27.0,783.5,901.1,673.62
2017,8,30,10,30,871.0,115.0,4.6,27.0,821.0,925.13,687.88
2017,8,30,10,45,879.5,115.5,4.6,27.5,851.0,942.3,696.83
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,956.4,703.82
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,964.53,707.89
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,969.36,709.91
2017,8,30,11,45,539.5,295.0,4.3,28.5,782.5,813.49,599.38
2017,8,30,12,0,181.0,472.0,4.2,29.0,639.0,641.23,468.06
2017,8,30,12,15,543.5,296.0,4.1,29.0,801.5,802.08,591.13
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,942.04,686.95
2017,8,30,12,45,905.5,120.0,3.95,29.0,960.5,924.32,674.0
2017,8,30,13,0,905.0,120.0,3.9,29.0,957.0,903.53,660.22
2017,8,30,13,15,902.5,119.5,3.8,29.0,945.0,877.6,642.84
2017,8,30,13,30,900.0,119.0,3.7,29.0,933.0,848.9,623.66
2017,8,30,13,45,894.5,118.5,3.6,29.5,912.5,815.2,599.92
2017,8,30,14,0,889.0,118.0,3.5,30.0,892.0,779.19,574.68
2017,8,30,14,15,882.5,116.5,3.45,30.0,863.5,739.39,548.18
2017,8,30,14,30,876.0,115.0,3.4,30.0,835.0,697.71,519.51
2017,8,30,14,45,867.5,112.5,3.35,30.0,799.5,652.17,486.5
2017,8,30,15,0,859.0,110.0,3.3,30.0,764.0,605.31,451.83
2017,8,30,15,15,846.5,107.5,3.15,29.5,722.0,555.19,414.54
2017,8,30,15,30,834.0,105.0,3.0,29.0,680.0,501.21,373.45
2017,8,30,15,45,819.5,101.0,2.95,29.0,632.5,447.85,331.08
2017,8,30,16,0,805.0,97.0,2.9,29.0,585.0,394.74,287.74
2017,8,30,16,15,783.0,93.5,2.7,28.5,533.0,340.08,242.64
2017,8,30,16,30,761.0,90.0,2.5,28.0,481.0,286.97,197.93
2017,8,30,16,45,733.0,84.5,2.35,28.0,426.0,232.54,152.02
2017,8,30,17,0,705.0,79.0,2.2,28.0,371.0,177.52,106.9
2017,8,30,17,15,661.5,73.0,2.0,27.0,314.5,126.36,68.98
2017,8,30,17,30,618.0,67.0,1.8,26.0,258.0,80.03,41.07
2017,8,30,17,45,556.0,58.5,1.6,25.5,203.0,39.33,28.14
2017,8,30,18,0,494.0,50.0,1.4,25.0,148.0,35.38,24.64
2017,8,30,18,15,385.5,38.5,1.3,24.0,100.0,28.37,18.32
2017,8,30,18,30,277.0,27.0,1.2,23.0,52.0,20.82,10.57
2017,8,30,18,45,138.5,13.5,1.2,22.5,26.0,13.27,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
