Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,17.5,17.0,37.03,0.0
2017,8,31,6,30,195.0,22.0,2.5,18.0,34.0,100.46,45.76
2017,8,31,6,45,311.5,35.5,2.85,19.0,79.0,174.22,129.69
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,254.64,199.07
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,321.97,257.08
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,395.78,318.3
2017,8,31,7,45,620.5,76.0,3.05,21.5,288.0,456.95,367.39
2017,8,31,8,0,665.0,84.0,3.0,22.0,344.0,520.84,416.65
2017,8,31,8,15,699.0,89.0,2.95,23.0,399.5,576.57,457.12
2017,8,31,8,30,733.0,94.0,2.9,24.0,455.0,630.88,495.08
2017,8,31,8,45,754.0,100.0,2.85,25.0,507.5,679.89,526.39
2017,8,31,9,0,775.0,106.0,2.8,26.0,560.0,728.14,556.24
2017,8,31,9,15,793.5,109.5,2.75,26.0,609.0,770.56,583.53
2017,8,31,9,30,812.0,113.0,2.7,26.0,658.0,811.49,609.44
2017,8,31,9,45,823.5,117.0,2.65,26.5,701.0,845.2,628.9
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,876.57,646.58
2017,8,31,10,15,845.0,123.5,2.55,27.0,781.0,902.41,661.73
2017,8,31,10,30,855.0,126.0,2.5,27.0,818.0,920.41,671.74
2017,8,31,10,45,861.0,129.0,2.5,27.5,847.5,937.5,680.35
2017,8,31,11,0,867.0,132.0,2.5,28.0,877.0,951.48,686.99
2017,8,31,11,15,872.0,133.0,2.4,28.0,899.0,959.29,690.22
2017,8,31,11,30,877.0,134.0,2.3,28.0,921.0,963.86,691.49
2017,8,31,11,45,854.5,151.5,2.25,28.5,928.0,955.81,683.98
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,949.06,677.57
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,939.39,670.77
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,926.67,662.18
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,908.99,650.54
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,888.43,637.18
2017,8,31,13,15,834.0,165.0,1.9,29.0,926.5,862.24,619.8
2017,8,31,13,30,831.0,164.0,1.8,29.0,914.0,833.56,600.88
2017,8,31,13,45,827.0,161.5,1.75,29.5,893.5,800.32,578.31
2017,8,31,14,0,823.0,159.0,1.7,30.0,873.0,764.93,554.37
2017,8,31,14,15,815.0,157.0,1.65,30.0,844.5,725.19,527.91
2017,8,31,14,30,807.0,155.0,1.6,30.0,816.0,683.93,499.35
2017,8,31,14,45,792.0,154.0,1.6,30.0,779.0,637.87,467.24
2017,8,31,15,0,777.0,153.0,1.6,30.0,742.0,591.32,434.04
2017,8,31,15,15,762.0,149.0,1.55,29.5,700.0,539.04,396.63
2017,8,31,15,30,747.0,145.0,1.5,29.0,658.0,489.14,359.74
2017,8,31,15,45,732.0,138.5,1.5,29.0,611.0,437.28,319.82
2017,8,31,16,0,717.0,132.0,1.5,29.0,564.0,385.93,279.11
2017,8,31,16,15,691.0,126.5,1.4,29.0,512.0,332.56,235.87
2017,8,31,16,30,665.0,121.0,1.3,29.0,460.0,281.32,193.69
2017,8,31,16,45,634.0,112.5,1.25,29.0,406.0,228.75,150.79
2017,8,31,17,0,603.0,104.0,1.2,29.0,352.0,179.34,111.41
2017,8,31,17,15,555.0,95.0,1.1,28.0,296.5,131.07,76.76
2017,8,31,17,30,507.0,86.0,1.0,27.0,241.0,88.31,51.56
2017,8,31,17,45,440.5,74.0,0.95,26.5,188.0,53.05,39.64
2017,8,31,18,0,374.0,62.0,0.9,26.0,135.0,45.84,33.35
2017,8,31,18,15,273.5,45.5,0.9,25.5,89.0,34.5,23.25
2017,8,31,18,30,173.0,29.0,0.9,25.0,43.0,22.5,11.33
2017,8,31,18,45,86.5,14.5,0.95,24.5,21.5,14.25,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,25.65,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,72.19,28.89
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,142.02,104.72
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,215.74,167.49
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,280.81,222.52
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,352.73,281.15
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,417.56,332.12
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,484.14,382.39
2017,9,1,8,15,602.5,115.0,1.4,24.0,382.0,541.45,421.89
2017,9,1,8,30,640.0,123.0,1.1,25.0,437.0,600.15,459.92
2017,9,1,8,45,668.5,129.0,0.8,26.0,489.5,651.01,489.82
2017,9,1,9,0,697.0,135.0,0.5,27.0,542.0,701.85,516.96
2017,9,1,9,15,718.0,140.0,0.45,27.0,590.5,745.2,542.51
2017,9,1,9,30,739.0,145.0,0.4,27.0,639.0,787.41,566.88
2017,9,1,9,45,754.0,149.5,0.4,27.5,682.5,822.5,586.01
2017,9,1,10,0,769.0,154.0,0.4,28.0,726.0,852.35,601.71
2017,9,1,10,15,493.5,274.0,0.45,28.0,648.0,745.34,529.2
2017,9,1,10,30,218.0,394.0,0.5,28.0,570.0,610.03,434.26
2017,9,1,10,45,184.0,411.5,0.55,28.5,564.0,596.65,424.83
2017,9,1,11,0,150.0,429.0,0.6,29.0,558.0,581.68,413.0
2017,9,1,11,15,280.0,406.5,0.6,29.0,654.5,684.1,483.56
2017,9,1,11,30,410.0,384.0,0.6,29.0,751.0,784.23,549.02
2017,9,1,11,45,610.0,283.5,0.65,29.5,839.0,865.73,603.89
2017,9,1,12,0,810.0,183.0,0.7,30.0,927.0,940.58,649.83
2017,9,1,12,15,610.5,293.0,0.7,30.0,855.5,857.58,595.64
2017,9,1,12,30,411.0,403.0,0.7,30.0,784.0,772.56,537.46
2017,9,1,12,45,304.0,436.0,0.75,30.0,717.5,696.96,488.17
2017,9,1,13,0,197.0,469.0,0.8,30.0,651.0,624.9,439.76
2017,9,1,13,15,506.5,321.5,0.85,30.0,780.0,736.04,522.24
2017,9,1,13,30,816.0,174.0,0.9,30.0,909.0,828.41,586.18
2017,9,1,13,45,815.0,170.0,1.0,30.5,889.5,796.42,565.48
2017,9,1,14,0,814.0,166.0,1.1,31.0,870.0,762.16,544.52
2017,9,1,14,15,558.0,274.0,1.2,30.5,749.5,648.82,467.14
2017,9,1,14,30,302.0,382.0,1.3,30.0,629.0,553.13,399.54
2017,9,1,14,45,540.5,268.0,1.4,30.0,685.5,580.85,423.96
2017,9,1,15,0,779.0,154.0,1.5,30.0,742.0,590.59,433.25
2017,9,1,15,15,764.0,150.0,1.55,30.0,699.5,538.15,395.03
2017,9,1,15,30,749.0,146.0,1.6,30.0,657.0,488.14,357.76
2017,9,1,15,45,732.5,140.0,1.65,30.0,610.0,435.96,317.78
2017,9,1,16,0,716.0,134.0,1.7,30.0,563.0,384.44,277.08
2017,9,1,16,15,690.0,128.5,1.65,29.5,510.5,331.17,234.5
2017,9,1,16,30,664.0,123.0,1.6,29.0,458.0,280.05,192.82
2017,9,1,16,45,631.5,114.5,1.6,29.0,404.0,227.29,149.79
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,177.88,110.54
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.5,130.04,76.46
2017,9,1,17,30,503.0,88.0,1.4,27.0,239.0,87.74,52.11
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.5,54.0,40.44
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,46.01,33.45
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,34.23,23.0
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,21.77,10.31
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,13.76,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.0,25.17,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,28.0,70.8,25.01
2017,9,2,6,45,214.5,40.0,2.1,20.5,70.5,142.11,104.31
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,217.47,168.74
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,282.69,224.16
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,354.87,283.42
2017,9,2,7,45,523.0,94.5,2.25,23.0,272.5,420.29,334.66
2017,9,2,8,0,577.0,104.0,2.2,24.0,328.0,487.31,385.03
2017,9,2,8,15,614.0,111.5,2.2,24.5,382.5,544.14,426.75
2017,9,2,8,30,651.0,119.0,2.2,25.0,437.0,602.3,468.11
2017,9,2,8,45,677.5,125.0,2.2,26.0,489.0,652.03,501.15
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,701.57,532.54
2017,9,2,9,15,724.0,136.0,2.15,27.5,589.0,744.28,558.67
2017,9,2,9,30,744.0,141.0,2.1,28.0,637.0,785.77,583.48
2017,9,2,9,45,757.0,146.0,2.05,28.5,679.5,819.78,602.82
2017,9,2,10,0,770.0,151.0,2.0,29.0,722.0,848.57,618.51
2017,9,2,10,15,781.5,154.0,2.0,29.0,758.5,874.8,634.12
2017,9,2,10,30,793.0,157.0,2.0,29.0,795.0,898.48,648.08
2017,9,2,10,45,799.5,160.5,2.0,29.0,824.0,915.37,657.72
2017,9,2,11,0,806.0,164.0,2.0,29.0,853.0,929.31,665.61
2017,9,2,11,15,811.5,165.5,2.0,29.0,874.5,937.21,669.78
2017,9,2,11,30,817.0,167.0,2.0,29.0,896.0,942.02,672.16
2017,9,2,11,45,807.5,176.0,2.0,29.5,906.0,937.28,667.31
2017,9,2,12,0,798.0,185.0,2.0,30.0,916.0,929.43,660.73
2017,9,2,12,15,799.0,185.5,2.0,30.0,921.0,919.84,654.52
2017,9,2,12,30,800.0,186.0,2.0,30.0,926.0,907.33,646.58
2017,9,2,12,45,799.0,185.5,2.05,30.0,922.0,889.23,635.65
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,868.45,623.06
2017,9,2,13,15,794.5,184.0,2.1,30.0,906.0,842.53,606.71
2017,9,2,13,30,791.0,183.0,2.1,30.0,894.0,814.28,588.86
2017,9,2,13,45,786.0,181.0,2.15,30.0,873.0,781.74,568.48
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,747.25,546.16
2017,9,2,14,15,553.5,276.5,2.2,30.0,745.5,646.0,472.68
2017,9,2,14,30,326.0,374.0,2.2,30.0,639.0,560.67,409.47
2017,9,2,14,45,515.5,280.0,2.25,30.0,678.0,574.15,422.79
2017,9,2,15,0,705.0,186.0,2.3,30.0,717.0,571.78,422.95
2017,9,2,15,15,688.5,181.0,2.25,30.0,675.0,523.37,386.73
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,475.31,350.2
2017,9,2,15,45,517.0,207.0,2.15,30.0,543.5,401.01,294.35
2017,9,2,16,0,362.0,238.0,2.1,30.0,454.0,344.1,251.86
2017,9,2,16,15,469.5,192.5,2.0,29.5,445.5,313.79,226.04
2017,9,2,16,30,577.0,147.0,1.9,29.0,437.0,275.74,191.99
2017,9,2,16,45,542.0,136.5,1.8,28.5,383.5,225.32,151.64
2017,9,2,17,0,507.0,126.0,1.7,28.0,330.0,178.51,115.19
2017,9,2,17,15,457.5,113.5,1.55,27.5,276.0,132.41,82.48
2017,9,2,17,30,408.0,101.0,1.4,27.0,222.0,91.84,58.66
2017,9,2,17,45,343.0,84.5,1.3,26.5,171.0,61.55,46.81
2017,9,2,18,0,278.0,68.0,1.2,26.0,120.0,50.98,37.59
2017,9,2,18,15,191.0,47.0,1.2,25.5,77.0,36.0,24.33
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,21.75,9.53
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,12.78,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,19.5,9.5,9.34,0.0
2017,9,3,6,30,0.0,19.0,1.2,20.0,19.0,18.86,1.88
2017,9,3,6,45,64.0,42.5,1.45,20.5,53.5,77.77,55.44
2017,9,3,7,0,128.0,66.0,1.7,21.0,88.0,139.8,107.56
2017,9,3,7,15,197.5,82.0,1.55,21.5,130.5,194.82,153.76
2017,9,3,7,30,267.0,98.0,1.4,22.0,173.0,256.88,204.63
2017,9,3,7,45,326.0,114.0,1.25,23.0,226.0,327.53,259.85
2017,9,3,8,0,385.0,130.0,1.1,24.0,279.0,395.21,310.51
2017,9,3,8,15,411.5,148.0,1.15,24.5,329.0,448.03,349.13
2017,9,3,8,30,438.0,166.0,1.2,25.0,379.0,501.83,387.39
2017,9,3,8,45,455.0,183.5,1.3,26.0,427.0,548.77,419.03
2017,9,3,9,0,472.0,201.0,1.4,27.0,475.0,595.4,449.66
2017,9,3,9,15,556.0,192.5,1.4,27.0,542.5,666.61,499.45
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,744.95,552.5
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,741.85,546.04
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,736.54,538.83
2017,9,3,10,15,602.5,234.0,1.55,28.0,702.5,800.96,583.53
2017,9,3,10,30,698.0,205.0,1.6,28.0,767.0,864.53,625.33
2017,9,3,10,45,706.5,209.5,1.65,28.5,796.0,882.69,634.72
2017,9,3,11,0,715.0,214.0,1.7,29.0,825.0,898.22,642.92
2017,9,3,11,15,722.0,216.0,1.75,29.0,846.5,907.02,648.23
2017,9,3,11,30,729.0,218.0,1.8,29.0,868.0,913.0,651.93
2017,9,3,11,45,620.0,296.5,1.85,29.5,855.0,884.62,630.21
2017,9,3,12,0,511.0,375.0,1.9,30.0,842.0,853.91,605.79
2017,9,3,12,15,608.5,310.5,1.95,30.0,869.0,869.3,619.54
2017,9,3,12,30,706.0,246.0,2.0,30.0,896.0,881.64,630.71
2017,9,3,12,45,598.0,314.5,2.05,30.0,864.0,837.26,598.85
2017,9,3,13,0,490.0,383.0,2.1,30.0,832.0,793.55,567.58
2017,9,3,13,15,507.0,369.5,2.15,30.0,828.5,778.52,558.96
2017,9,3,13,30,524.0,356.0,2.2,30.0,825.0,761.21,548.47
2017,9,3,13,45,481.0,354.5,2.25,30.0,777.0,706.38,511.62
2017,9,3,14,0,438.0,353.0,2.3,30.0,729.0,653.05,475.45
2017,9,3,14,15,437.0,340.0,2.3,29.5,704.5,620.57,454.5
2017,9,3,14,30,436.0,327.0,2.3,29.0,680.0,587.24,432.37
2017,9,3,14,45,319.0,343.0,2.3,29.0,595.5,510.22,376.51
2017,9,3,15,0,202.0,359.0,2.3,29.0,511.0,443.42,327.63
2017,9,3,15,15,231.5,332.5,2.3,29.0,497.0,423.17,313.6
2017,9,3,15,30,261.0,306.0,2.3,29.0,483.0,395.88,293.7
2017,9,3,15,45,271.0,280.0,2.3,29.0,451.5,361.47,267.94
2017,9,3,16,0,281.0,254.0,2.3,29.0,420.0,325.92,240.66
2017,9,3,16,15,358.0,213.0,2.15,28.5,404.5,297.99,217.35
2017,9,3,16,30,435.0,172.0,2.0,28.0,389.0,257.19,182.58
2017,9,3,16,45,391.5,163.0,1.95,28.0,341.0,214.09,148.67
2017,9,3,17,0,348.0,154.0,1.9,28.0,293.0,179.83,122.78
2017,9,3,17,15,312.0,134.5,1.75,27.0,244.5,138.1,93.14
2017,9,3,17,30,276.0,115.0,1.6,26.0,196.0,100.45,69.64
2017,9,3,17,45,229.5,93.0,1.45,25.5,150.0,72.2,56.0
2017,9,3,18,0,183.0,71.0,1.3,25.0,104.0,56.32,42.21
2017,9,3,18,15,116.0,47.0,1.3,24.5,65.5,38.23,26.2
2017,9,3,18,30,49.0,23.0,1.3,24.0,27.0,20.54,7.83
2017,9,3,18,45,24.5,11.5,1.3,23.5,13.5,11.3,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,15.46,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,40.84,7.71
2017,9,4,6,45,129.5,41.0,1.4,20.5,59.5,105.4,76.12
2017,9,4,7,0,205.0,65.0,1.6,21.0,99.0,170.65,131.63
2017,9,4,7,15,270.0,85.0,1.5,21.5,148.5,232.52,183.56
2017,9,4,7,30,335.0,105.0,1.4,22.0,198.0,307.49,244.23
2017,9,4,7,45,388.5,120.0,1.3,23.0,251.5,369.24,292.05
2017,9,4,8,0,442.0,135.0,1.2,24.0,305.0,435.07,340.9
2017,9,4,8,15,480.5,147.0,1.15,24.5,358.0,491.3,381.46
2017,9,4,8,30,519.0,159.0,1.1,25.0,411.0,549.44,421.98
2017,9,4,8,45,556.0,165.5,1.05,25.5,463.5,601.81,457.17
2017,9,4,9,0,593.0,172.0,1.0,26.0,516.0,658.45,494.11
2017,9,4,9,15,616.0,179.5,1.1,26.0,563.5,702.67,523.93
2017,9,4,9,30,639.0,187.0,1.2,26.0,611.0,746.05,552.94
2017,9,4,9,45,657.5,192.0,1.3,26.5,654.0,781.85,575.49
2017,9,4,10,0,676.0,197.0,1.4,27.0,697.0,816.05,596.51
2017,9,4,10,15,689.5,201.5,1.45,27.0,733.0,843.42,613.39
2017,9,4,10,30,703.0,206.0,1.5,27.0,769.0,868.57,628.91
2017,9,4,10,45,715.0,207.5,1.55,27.5,799.0,886.79,638.75
2017,9,4,11,0,727.0,209.0,1.6,28.0,829.0,902.44,647.06
2017,9,4,11,15,734.0,211.5,1.65,28.0,850.5,911.76,652.72
2017,9,4,11,30,741.0,214.0,1.7,28.0,872.0,918.21,656.74
2017,9,4,11,45,583.0,301.5,1.8,28.5,824.5,853.35,611.4
2017,9,4,12,0,425.0,389.0,1.9,29.0,777.0,787.23,563.37
2017,9,4,12,15,418.5,393.5,1.95,29.0,777.0,776.83,557.08
2017,9,4,12,30,412.0,398.0,2.0,29.0,777.0,764.9,549.31
2017,9,4,12,45,627.0,277.0,2.1,29.5,851.0,824.26,594.58
2017,9,4,13,0,842.0,156.0,2.2,30.0,925.0,873.21,627.77
2017,9,4,13,15,839.0,155.0,2.25,30.0,912.5,846.7,610.78
2017,9,4,13,30,836.0,154.0,2.3,30.0,900.0,817.67,592.75
2017,9,4,13,45,834.0,150.5,2.35,30.0,880.0,784.66,571.96
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,749.36,549.49
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,709.49,523.68
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,668.03,495.52
2017,9,4,14,45,800.5,143.5,2.4,29.0,765.0,621.98,462.36
2017,9,4,15,0,784.0,144.0,2.4,29.0,728.0,575.54,428.16
2017,9,4,15,15,769.0,140.5,2.35,29.0,685.5,526.09,390.88
2017,9,4,15,30,754.0,137.0,2.3,29.0,643.0,473.64,350.55
2017,9,4,15,45,739.5,130.5,2.3,29.0,596.5,421.66,309.6
2017,9,4,16,0,725.0,124.0,2.3,29.0,550.0,370.14,267.86
2017,9,4,16,15,699.0,118.5,2.15,28.5,498.0,316.56,224.13
2017,9,4,16,30,673.0,113.0,2.0,28.0,446.0,265.13,181.51
2017,9,4,16,45,642.5,105.0,1.95,28.0,392.0,213.01,138.5
2017,9,4,17,0,612.0,97.0,1.9,28.0,338.0,164.0,99.58
2017,9,4,17,15,562.5,88.0,1.75,27.0,282.5,115.76,66.05
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,73.2,43.47
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,48.17,35.62
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,41.48,29.64
2017,9,4,18,15,267.5,39.0,1.3,24.0,77.5,29.73,19.11
2017,9,4,18,30,157.0,23.0,1.3,23.0,33.0,17.91,5.05
2017,9,4,18,45,78.5,11.5,1.3,22.5,16.5,11.3,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,22.65,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,63.58,10.57
2017,9,5,6,45,211.0,37.5,1.5,21.5,67.0,136.97,98.95
2017,9,5,7,0,324.0,55.0,1.7,22.0,109.0,213.7,164.25
2017,9,5,7,15,401.0,67.5,1.7,22.5,160.5,278.88,219.31
2017,9,5,7,30,478.0,80.0,1.7,23.0,212.0,353.82,280.32
2017,9,5,7,45,535.5,87.5,1.75,24.0,267.0,417.05,329.77
2017,9,5,8,0,593.0,95.0,1.8,25.0,322.0,484.15,380.18
2017,9,5,8,15,630.0,102.0,1.65,25.5,376.5,540.79,420.77
2017,9,5,8,30,667.0,109.0,1.5,26.0,431.0,598.75,460.61
2017,9,5,8,45,693.5,114.5,1.4,26.5,483.0,648.28,493.17
2017,9,5,9,0,720.0,120.0,1.3,27.0,535.0,697.6,523.53
2017,9,5,9,15,740.0,124.0,1.15,27.5,583.0,739.51,547.24
2017,9,5,9,30,760.0,128.0,1.0,28.0,631.0,777.45,567.5
2017,9,5,9,45,772.0,133.0,0.85,28.5,673.0,810.96,584.15
2017,9,5,10,0,784.0,138.0,0.7,29.0,715.0,842.25,598.78
2017,9,5,10,15,795.0,141.0,0.75,29.0,751.5,868.12,614.22
2017,9,5,10,30,806.0,144.0,0.8,29.0,788.0,891.39,628.15
2017,9,5,10,45,622.0,246.0,0.85,29.5,754.0,839.7,593.0
2017,9,5,11,0,438.0,348.0,0.9,30.0,720.0,774.81,545.72
2017,9,5,11,15,632.0,251.5,1.05,30.0,804.0,856.22,605.39
2017,9,5,11,30,826.0,155.0,1.2,30.0,888.0,932.02,654.29
2017,9,5,11,45,555.0,300.5,1.35,30.5,796.0,824.9,583.08
2017,9,5,12,0,284.0,446.0,1.5,31.0,704.0,710.38,501.74
2017,9,5,12,15,550.0,308.0,1.55,31.0,811.0,810.75,576.42
2017,9,5,12,30,816.0,170.0,1.6,31.0,918.0,899.1,635.88
2017,9,5,12,45,649.5,276.0,1.7,31.0,869.5,840.99,597.34
2017,9,5,13,0,483.0,382.0,1.8,31.0,821.0,783.48,556.33
2017,9,5,13,15,644.0,275.0,1.85,31.0,852.5,798.14,571.78
2017,9,5,13,30,805.0,168.0,1.9,31.0,884.0,803.59,578.55
2017,9,5,13,45,795.0,169.0,1.95,31.0,861.5,769.53,557.02
2017,9,5,14,0,785.0,170.0,2.0,31.0,839.0,733.78,533.97
2017,9,5,14,15,776.0,167.5,2.0,30.5,810.5,693.99,507.88
2017,9,5,14,30,767.0,165.0,2.0,30.0,782.0,652.89,480.26
2017,9,5,14,45,751.0,164.0,2.0,30.0,745.0,605.58,446.68
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,559.76,413.33
2017,9,5,15,15,718.5,159.0,1.9,30.0,666.0,510.94,376.71
2017,9,5,15,30,702.0,155.0,1.8,30.0,624.0,462.4,339.45
2017,9,5,15,45,674.0,152.5,1.75,30.0,575.5,410.95,299.41
2017,9,5,16,0,646.0,150.0,1.7,30.0,527.0,361.47,260.01
2017,9,5,16,15,617.0,143.0,1.65,29.5,476.0,309.92,218.95
2017,9,5,16,30,588.0,136.0,1.6,29.0,425.0,261.02,179.42
2017,9,5,16,45,542.5,129.0,1.6,29.0,370.0,211.86,140.29
2017,9,5,17,0,497.0,122.0,1.6,29.0,315.0,166.8,105.95
2017,9,5,17,15,445.5,109.5,1.5,28.0,261.5,121.66,75.23
2017,9,5,17,30,394.0,97.0,1.4,27.0,208.0,82.29,53.92
2017,9,5,17,45,318.0,80.5,1.3,26.5,157.0,59.02,44.61
2017,9,5,18,0,242.0,64.0,1.2,26.0,106.0,48.29,35.18
2017,9,5,18,15,157.5,42.0,1.2,25.5,65.0,34.4,22.7
2017,9,5,18,30,73.0,20.0,1.2,25.0,24.0,16.91,2.93
2017,9,5,18,45,36.5,10.0,1.25,24.5,12.0,9.83,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,9.67,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,25.53,0.0
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,85.43,61.15
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,143.74,111.48
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,204.1,163.31
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,269.15,218.34
2017,9,6,7,45,164.5,133.0,4.7,19.5,182.5,243.05,196.94
2017,9,6,8,0,75.0,152.0,4.9,20.0,181.0,207.94,166.85
2017,9,6,8,15,69.5,175.0,5.0,20.5,205.0,230.94,184.61
2017,9,6,8,30,64.0,198.0,5.1,21.0,229.0,253.21,201.28
2017,9,6,8,45,165.5,222.5,5.25,21.5,315.0,362.45,288.81
2017,9,6,9,0,267.0,247.0,5.4,22.0,401.0,479.03,379.47
2017,9,6,9,15,408.5,237.5,5.4,22.5,496.0,595.28,468.61
2017,9,6,9,30,550.0,228.0,5.4,23.0,591.0,711.3,555.05
2017,9,6,9,45,576.0,232.5,5.4,23.5,635.0,750.17,581.09
2017,9,6,10,0,602.0,237.0,5.4,24.0,679.0,788.15,606.45
2017,9,6,10,15,617.5,242.5,5.35,24.0,716.0,818.94,627.11
2017,9,6,10,30,633.0,248.0,5.3,24.0,753.0,845.57,644.78
2017,9,6,10,45,650.5,248.5,5.25,24.5,784.0,866.76,657.44
2017,9,6,11,0,668.0,249.0,5.2,25.0,815.0,885.63,668.42
2017,9,6,11,15,676.0,251.5,5.15,25.0,837.0,895.24,674.11
2017,9,6,11,30,684.0,254.0,5.1,25.0,859.0,902.16,678.04
2017,9,6,11,45,740.0,223.0,5.05,25.5,886.5,916.9,686.32
2017,9,6,12,0,796.0,192.0,5.0,26.0,914.0,925.95,690.37
2017,9,6,12,15,798.0,192.5,4.9,26.0,919.0,916.95,683.31
2017,9,6,12,30,800.0,193.0,4.8,26.0,924.0,904.98,674.46
2017,9,6,12,45,808.0,187.0,4.75,26.5,922.5,889.06,662.04
2017,9,6,13,0,816.0,181.0,4.7,27.0,921.0,870.12,647.74
2017,9,6,13,15,813.5,179.5,4.6,27.0,908.5,843.86,629.53
2017,9,6,13,30,811.0,178.0,4.5,27.0,896.0,815.17,609.81
2017,9,6,13,45,814.5,171.0,4.4,27.0,877.5,783.53,588.19
2017,9,6,14,0,818.0,164.0,4.3,27.0,859.0,749.36,564.5
2017,9,6,14,15,810.0,161.5,4.2,27.0,830.0,709.0,535.22
2017,9,6,14,30,802.0,159.0,4.1,27.0,801.0,667.16,504.42
2017,9,6,14,45,800.5,151.0,4.05,27.0,767.0,622.89,471.59
2017,9,6,15,0,799.0,143.0,4.0,27.0,733.0,576.98,436.8
2017,9,6,15,15,784.5,139.5,3.85,26.5,690.0,527.05,398.68
2017,9,6,15,30,770.0,136.0,3.7,26.0,647.0,474.03,357.27
2017,9,6,15,45,761.0,127.0,3.6,26.0,600.5,421.29,314.32
2017,9,6,16,0,752.0,118.0,3.5,26.0,554.0,368.45,270.17
2017,9,6,16,15,726.0,112.5,3.2,25.5,501.0,313.55,224.16
2017,9,6,16,30,700.0,107.0,2.9,25.0,448.0,260.78,179.41
2017,9,6,16,45,676.5,97.5,2.65,25.0,394.0,207.39,134.3
2017,9,6,17,0,653.0,88.0,2.4,25.0,340.0,156.32,93.11
2017,9,6,17,15,603.0,80.0,2.15,24.0,283.0,106.93,59.23
2017,9,6,17,30,553.0,72.0,1.9,23.0,226.0,63.24,37.8
2017,9,6,17,45,489.0,60.0,1.65,22.0,173.0,42.54,31.28
2017,9,6,18,0,425.0,48.0,1.4,21.0,120.0,35.53,24.99
2017,9,6,18,15,303.5,33.5,1.35,20.5,74.5,25.53,15.71
2017,9,6,18,30,182.0,19.0,1.3,20.0,29.0,14.75,0.21
2017,9,6,18,45,91.0,9.5,1.3,19.5,14.5,9.34,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,14.0,35.55,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,28.0,94.55,2.99
2017,9,7,6,45,339.0,30.0,2.1,14.0,73.0,174.72,129.2
2017,9,7,7,0,468.0,43.0,2.4,15.0,118.0,259.62,204.6
2017,9,7,7,15,545.0,51.5,2.3,15.5,173.5,328.15,264.9
2017,9,7,7,30,622.0,60.0,2.2,16.0,229.0,403.47,328.38
2017,9,7,7,45,668.0,67.0,2.1,17.0,286.5,465.84,378.34
2017,9,7,8,0,714.0,74.0,2.0,18.0,344.0,528.64,426.24
2017,9,7,8,15,747.5,78.5,2.2,19.0,401.0,585.29,468.58
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,642.68,509.9
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,691.74,542.5
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,739.93,573.84
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,782.64,601.07
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,818.92,623.46
2017,9,7,9,45,869.0,103.0,2.95,23.5,707.0,852.14,643.56
2017,9,7,10,0,879.0,107.0,3.0,24.0,750.0,882.79,661.78
2017,9,7,10,15,889.0,108.5,3.0,24.0,787.5,908.01,677.22
2017,9,7,10,30,899.0,110.0,3.0,24.0,825.0,930.35,690.78
2017,9,7,10,45,903.5,113.0,3.0,24.5,854.5,946.21,698.73
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,958.75,704.6
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,966.31,708.7
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,970.46,710.74
2017,9,7,11,45,914.0,123.0,3.0,25.5,939.0,966.92,706.52
2017,9,7,12,0,910.0,128.0,3.0,26.0,950.0,959.94,700.26
2017,9,7,12,15,911.0,128.0,3.0,26.0,954.5,949.2,693.08
2017,9,7,12,30,912.0,128.0,3.0,26.0,959.0,935.16,683.87
2017,9,7,12,45,911.0,128.0,3.0,26.0,954.5,916.16,671.51
2017,9,7,13,0,910.0,128.0,3.0,26.0,950.0,894.08,657.2
2017,9,7,13,15,906.5,127.0,3.0,26.0,936.5,866.03,638.94
2017,9,7,13,30,903.0,126.0,3.0,26.0,923.0,835.25,618.86
2017,9,7,13,45,898.0,125.0,3.05,26.0,901.5,800.74,596.46
2017,9,7,14,0,893.0,124.0,3.1,26.0,880.0,763.9,572.28
2017,9,7,14,15,885.0,122.0,3.05,26.0,850.0,721.9,543.54
2017,9,7,14,30,877.0,120.0,3.0,26.0,820.0,678.15,511.72
2017,9,7,14,45,861.5,120.5,3.0,26.0,781.0,630.6,476.61
2017,9,7,15,0,846.0,121.0,3.0,26.0,742.0,579.76,438.35
2017,9,7,15,15,831.5,118.0,3.0,26.0,698.0,528.13,398.53
2017,9,7,15,30,817.0,115.0,3.0,26.0,654.0,476.33,357.48
2017,9,7,15,45,798.0,111.0,3.0,26.0,605.0,421.88,313.34
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,368.23,268.71
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,313.12,222.53
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,256.54,174.8
2017,9,7,16,45,692.0,92.0,2.55,24.5,392.0,202.57,129.9
2017,9,7,17,0,657.0,86.0,2.4,24.0,336.0,152.18,90.05
2017,9,7,17,15,606.0,78.0,2.15,23.0,279.0,102.67,56.5
2017,9,7,17,30,555.0,70.0,1.9,22.0,222.0,58.98,35.96
2017,9,7,17,45,479.0,59.0,1.65,21.5,168.5,41.96,30.83
2017,9,7,18,0,403.0,48.0,1.4,21.0,115.0,35.84,25.21
2017,9,7,18,15,282.0,33.0,1.4,20.0,70.5,25.33,15.45
2017,9,7,18,30,161.0,18.0,1.4,19.0,26.0,14.0,0.0
2017,9,7,18,45,80.5,9.0,1.4,18.5,13.0,8.85,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,29.21,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,79.06,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,157.5,115.66
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,239.78,188.75
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,307.94,248.07
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,383.0,310.75
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,446.44,361.79
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,513.27,413.22
2017,9,8,8,15,708.5,86.5,2.4,19.5,391.5,570.3,456.72
2017,9,8,8,30,744.0,92.0,2.6,20.0,448.0,625.96,498.08
2017,9,8,8,45,768.0,97.0,2.8,21.0,501.5,675.94,532.1
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,725.29,564.51
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,768.08,591.52
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,809.31,616.97
2017,9,8,9,45,843.5,112.0,2.85,23.5,696.5,843.52,637.16
2017,9,8,10,0,857.0,115.0,2.8,24.0,740.0,875.39,655.54
2017,9,8,10,15,867.0,117.0,2.75,24.0,777.5,895.67,667.25
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,918.04,680.46
2017,9,8,10,45,884.5,120.5,2.65,24.5,844.5,934.64,688.48
2017,9,8,11,0,892.0,122.0,2.6,25.0,874.0,948.07,694.49
2017,9,8,11,15,897.0,123.0,2.55,25.0,896.0,955.42,697.98
2017,9,8,11,30,902.0,124.0,2.5,25.0,918.0,959.42,699.45
2017,9,8,11,45,909.0,122.0,2.45,25.5,932.0,958.84,696.74
2017,9,8,12,0,916.0,120.0,2.4,26.0,946.0,954.85,692.0
2017,9,8,12,15,917.0,120.5,2.35,26.0,950.5,944.53,684.68
2017,9,8,12,30,918.0,121.0,2.3,26.0,955.0,930.87,675.4
2017,9,8,12,45,916.5,121.0,2.3,26.5,950.5,911.31,661.55
2017,9,8,13,0,915.0,121.0,2.3,27.0,946.0,888.67,645.86
2017,9,8,13,15,912.0,120.5,2.25,26.5,932.5,861.35,629.25
2017,9,8,13,30,909.0,120.0,2.2,26.0,919.0,831.25,610.77
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.0,795.87,587.87
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,758.22,563.32
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,716.88,535.41
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,673.75,504.36
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,627.21,470.49
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,579.55,434.93
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,524.78,393.15
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,472.51,352.0
2017,9,8,15,45,739.0,123.5,2.0,26.0,581.5,402.91,297.63
2017,9,8,16,0,646.0,140.0,2.0,26.0,509.0,344.26,251.05
2017,9,8,16,15,495.5,161.0,1.9,25.5,428.0,282.03,203.59
2017,9,8,16,30,345.0,182.0,1.8,25.0,347.0,238.24,171.88
2017,9,8,16,45,325.0,163.5,1.75,24.5,303.5,197.28,139.51
2017,9,8,17,0,305.0,145.0,1.7,24.0,260.0,158.44,109.71
2017,9,8,17,15,286.0,122.0,1.55,23.5,216.0,118.46,81.03
2017,9,8,17,30,267.0,99.0,1.4,23.0,172.0,80.89,58.31
2017,9,8,17,45,231.0,78.0,1.3,22.5,130.0,61.46,47.39
2017,9,8,18,0,195.0,57.0,1.2,22.0,88.0,45.93,33.62
2017,9,8,18,15,97.5,38.0,1.2,21.5,53.5,31.24,20.02
2017,9,8,18,30,0.0,19.0,1.2,21.0,19.0,17.91,0.0
2017,9,8,18,45,0.0,9.5,1.3,20.5,9.5,9.34,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,7.5,1.65,14.5,9.5,7.37,0.0
2017,9,9,6,30,86.0,15.0,1.9,15.0,19.0,51.25,0.0
2017,9,9,6,45,190.5,35.0,2.2,15.5,60.5,125.59,91.22
2017,9,9,7,0,295.0,55.0,2.5,16.0,102.0,200.09,156.92
2017,9,9,7,15,370.5,70.5,2.4,17.0,154.0,266.09,213.81
2017,9,9,7,30,446.0,86.0,2.3,18.0,206.0,339.19,274.58
2017,9,9,7,45,507.5,95.5,2.25,19.0,262.0,403.85,326.55
2017,9,9,8,0,569.0,105.0,2.2,20.0,318.0,476.46,382.43
2017,9,9,8,15,607.5,113.0,2.3,20.5,373.0,533.96,425.9
2017,9,9,8,30,646.0,121.0,2.4,21.0,428.0,592.85,469.19
2017,9,9,8,45,676.5,126.5,2.55,22.0,481.0,644.22,505.06
2017,9,9,9,0,707.0,132.0,2.7,23.0,534.0,695.64,539.92
2017,9,9,9,15,728.0,136.5,2.7,23.0,583.0,738.15,568.15
2017,9,9,9,30,749.0,141.0,2.7,23.0,632.0,779.45,595.24
2017,9,9,9,45,770.5,142.5,2.75,23.5,676.5,813.28,616.0
2017,9,9,10,0,792.0,144.0,2.8,24.0,721.0,848.67,637.69
2017,9,9,10,15,803.5,146.5,2.8,24.5,757.5,874.25,652.19
2017,9,9,10,30,815.0,149.0,2.8,25.0,794.0,897.19,664.94
2017,9,9,10,45,830.0,147.5,2.85,25.5,825.0,916.3,675.51
2017,9,9,11,0,845.0,146.0,2.9,26.0,856.0,932.55,684.26
2017,9,9,11,15,851.0,147.0,2.95,26.0,878.0,940.1,688.73
2017,9,9,11,30,857.0,148.0,3.0,26.0,900.0,944.42,691.28
2017,9,9,11,45,867.0,144.5,3.05,26.5,914.5,940.46,687.19
2017,9,9,12,0,877.0,141.0,3.1,27.0,929.0,937.75,684.12
2017,9,9,12,15,878.0,141.0,3.1,27.0,933.5,927.09,676.94
2017,9,9,12,30,879.0,141.0,3.1,27.0,938.0,913.26,667.84
2017,9,9,12,45,882.0,138.5,3.15,27.5,934.5,895.63,655.37
2017,9,9,13,0,885.0,136.0,3.2,28.0,931.0,874.91,640.95
2017,9,9,13,15,881.5,135.5,3.25,28.0,917.5,847.75,623.55
2017,9,9,13,30,878.0,135.0,3.3,28.0,904.0,817.95,604.33
2017,9,9,13,45,875.0,132.0,3.35,28.0,883.0,783.68,581.99
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,747.04,557.87
2017,9,9,14,15,864.5,127.5,3.4,28.0,832.5,706.49,529.72
2017,9,9,14,30,857.0,126.0,3.4,28.0,803.0,664.21,499.04
2017,9,9,14,45,842.0,125.5,3.45,28.0,764.5,614.64,462.65
2017,9,9,15,0,827.0,125.0,3.5,28.0,726.0,566.26,426.16
2017,9,9,15,15,812.0,122.0,3.5,27.5,682.5,515.25,387.48
2017,9,9,15,30,797.0,119.0,3.5,27.0,639.0,464.17,347.53
2017,9,9,15,45,777.5,115.0,3.5,27.0,590.0,410.57,303.9
2017,9,9,16,0,758.0,111.0,3.5,27.0,541.0,357.9,259.94
2017,9,9,16,15,731.0,106.0,3.3,26.5,487.5,299.81,211.57
2017,9,9,16,30,704.0,101.0,3.1,26.0,434.0,247.17,167.07
2017,9,9,16,45,665.0,95.0,2.95,26.0,378.0,193.99,123.12
2017,9,9,17,0,626.0,89.0,2.8,26.0,322.0,144.89,85.07
2017,9,9,17,15,572.5,80.5,2.5,25.0,266.0,96.97,53.97
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,55.22,41.99
2017,9,9,17,45,436.5,60.5,1.95,23.0,156.5,43.98,32.31
2017,9,9,18,0,354.0,49.0,1.7,22.0,103.0,37.48,26.39
2017,9,9,18,15,234.0,32.0,1.7,21.5,61.5,24.59,14.37
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,11.67,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,7.37,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
