Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,6.88,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,45.52,0.0
2017,9,10,6,45,171.0,34.5,3.0,15.5,57.0,117.84,85.04
2017,9,10,7,0,269.0,55.0,3.3,16.0,97.0,189.08,148.24
2017,9,10,7,15,344.0,71.0,3.25,17.0,148.0,253.97,204.42
2017,9,10,7,30,419.0,87.0,3.2,18.0,199.0,325.93,264.78
2017,9,10,7,45,475.0,98.5,3.15,19.0,253.5,388.47,315.6
2017,9,10,8,0,531.0,110.0,3.1,20.0,308.0,455.2,367.74
2017,9,10,8,15,570.0,119.0,3.2,20.5,362.5,515.2,413.73
2017,9,10,8,30,609.0,128.0,3.3,21.0,417.0,573.98,457.55
2017,9,10,8,45,641.0,134.0,3.4,22.0,469.5,625.57,493.97
2017,9,10,9,0,673.0,140.0,3.5,23.0,522.0,677.37,529.58
2017,9,10,9,15,695.0,145.5,3.5,23.5,570.0,720.62,558.38
2017,9,10,9,30,717.0,151.0,3.5,24.0,618.0,762.79,585.45
2017,9,10,9,45,736.0,154.0,3.55,24.5,661.5,798.32,607.72
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,832.08,628.57
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,857.64,644.65
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,877.68,657.01
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.0,895.38,666.58
2017,9,10,11,0,799.0,167.0,3.6,26.0,836.0,910.21,674.25
2017,9,10,11,15,805.0,168.5,3.6,26.0,857.5,917.88,678.56
2017,9,10,11,30,811.0,170.0,3.6,26.0,879.0,922.46,680.98
2017,9,10,11,45,817.5,169.5,3.65,26.5,893.0,922.35,679.37
2017,9,10,12,0,824.0,169.0,3.7,27.0,907.0,919.08,675.82
2017,9,10,12,15,825.5,169.0,3.7,27.0,911.5,908.69,668.72
2017,9,10,12,30,827.0,169.0,3.7,27.0,916.0,895.27,659.75
2017,9,10,12,45,828.5,167.5,3.75,27.5,912.5,877.41,646.89
2017,9,10,13,0,830.0,166.0,3.8,28.0,909.0,856.67,632.2
2017,9,10,13,15,827.0,165.0,3.8,28.0,896.0,829.97,614.55
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,800.8,595.23
2017,9,10,13,45,822.0,160.5,3.8,28.0,862.5,767.67,573.15
2017,9,10,14,0,820.0,157.0,3.8,28.0,842.0,732.31,548.82
2017,9,10,14,15,811.5,154.5,3.85,28.0,813.0,691.39,519.69
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,649.04,488.94
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.0,603.09,454.89
2017,9,10,15,0,778.0,147.0,4.0,28.0,710.0,556.48,419.53
2017,9,10,15,15,762.5,143.0,3.95,28.0,667.0,503.69,378.66
2017,9,10,15,30,747.0,139.0,3.9,28.0,624.0,453.54,338.71
2017,9,10,15,45,728.5,133.0,3.9,28.0,576.0,400.79,295.93
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,348.95,252.9
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,295.26,208.28
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,244.12,165.51
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,192.44,123.43
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,144.53,86.81
2017,9,10,17,15,526.0,88.0,2.7,25.0,256.5,98.06,57.14
2017,9,10,17,30,471.0,78.0,2.4,24.0,201.0,58.02,44.38
2017,9,10,17,45,394.0,64.0,2.15,23.0,149.5,46.99,34.86
2017,9,10,18,0,317.0,50.0,1.9,22.0,98.0,37.79,26.58
2017,9,10,18,15,199.5,32.0,1.9,21.5,57.5,24.7,14.21
2017,9,10,18,30,82.0,14.0,1.9,21.0,17.0,13.76,0.0
2017,9,10,18,45,41.0,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,53.93,0.0
2017,9,11,6,45,211.0,33.0,2.4,17.0,60.0,129.82,92.72
2017,9,11,7,0,325.0,51.0,2.8,18.0,101.0,206.38,160.25
2017,9,11,7,15,405.5,64.0,2.85,18.5,153.0,272.92,218.04
2017,9,11,7,30,486.0,77.0,2.9,19.0,205.0,349.46,282.34
2017,9,11,7,45,538.0,86.5,3.0,20.0,260.0,411.54,332.69
2017,9,11,8,0,590.0,96.0,3.1,21.0,315.0,477.0,383.73
2017,9,11,8,15,628.5,103.5,3.2,21.5,370.5,534.54,427.67
2017,9,11,8,30,667.0,111.0,3.3,22.0,426.0,593.47,471.37
2017,9,11,8,45,692.0,117.5,3.45,23.0,478.0,642.57,505.72
2017,9,11,9,0,717.0,124.0,3.6,24.0,530.0,691.3,538.52
2017,9,11,9,15,738.0,129.0,3.65,24.0,578.5,734.52,567.85
2017,9,11,9,30,759.0,134.0,3.7,24.0,627.0,776.49,596.02
2017,9,11,9,45,773.5,138.5,3.8,24.5,670.0,808.04,615.66
2017,9,11,10,0,788.0,143.0,3.9,25.0,713.0,840.48,635.84
2017,9,11,10,15,799.5,145.5,3.9,25.0,750.0,865.81,651.81
2017,9,11,10,30,811.0,148.0,3.9,25.0,787.0,888.52,666.03
2017,9,11,10,45,820.5,150.0,3.9,25.5,816.5,906.1,675.49
2017,9,11,11,0,830.0,152.0,3.9,26.0,846.0,920.7,683.01
2017,9,11,11,15,493.5,296.0,3.85,26.0,711.5,763.46,569.77
2017,9,11,11,30,157.0,440.0,3.8,26.0,577.0,589.28,437.08
2017,9,11,11,45,244.0,432.0,3.8,26.5,648.5,660.86,489.65
2017,9,11,12,0,331.0,424.0,3.8,27.0,720.0,725.15,534.94
2017,9,11,12,15,317.5,430.5,3.75,27.0,715.5,711.8,524.51
2017,9,11,12,30,304.0,437.0,3.7,27.0,711.0,697.48,513.92
2017,9,11,12,45,287.5,439.0,3.65,27.5,696.5,675.47,497.09
2017,9,11,13,0,271.0,441.0,3.6,28.0,682.0,653.1,480.1
2017,9,11,13,15,552.0,300.5,3.55,28.0,783.0,735.51,545.24
2017,9,11,13,30,833.0,160.0,3.5,28.0,884.0,801.02,594.78
2017,9,11,13,45,828.5,157.5,3.5,28.0,862.5,766.65,571.3
2017,9,11,14,0,824.0,155.0,3.5,28.0,841.0,730.17,546.25
2017,9,11,14,15,815.0,153.0,3.45,28.0,811.5,689.21,516.8
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,646.83,485.82
2017,9,11,14,45,773.0,158.5,3.4,28.0,740.0,597.99,449.42
2017,9,11,15,0,740.0,166.0,3.4,28.0,698.0,547.4,411.15
2017,9,11,15,15,722.5,161.5,3.35,28.0,655.0,497.43,372.58
2017,9,11,15,30,705.0,157.0,3.3,28.0,612.0,447.87,333.4
2017,9,11,15,45,690.0,148.5,3.25,28.0,564.5,396.37,291.87
2017,9,11,16,0,675.0,140.0,3.2,28.0,517.0,345.52,249.9
2017,9,11,16,15,645.0,133.0,3.0,27.5,464.5,292.64,206.38
2017,9,11,16,30,615.0,126.0,2.8,27.0,412.0,242.5,164.9
2017,9,11,16,45,581.5,115.5,2.6,26.5,358.0,191.63,123.86
2017,9,11,17,0,548.0,105.0,2.4,26.0,304.0,144.36,88.11
2017,9,11,17,15,492.5,93.5,2.1,25.0,249.0,98.44,59.22
2017,9,11,17,30,437.0,82.0,1.8,24.0,194.0,58.91,45.12
2017,9,11,17,45,362.5,66.5,1.5,23.5,143.5,49.13,36.58
2017,9,11,18,0,288.0,51.0,1.2,23.0,93.0,38.76,27.22
2017,9,11,18,15,176.5,31.5,1.2,22.0,53.5,24.4,13.63
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,11.8,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,49.87,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,141.59,100.57
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,225.42,174.53
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,295.14,235.05
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,372.18,299.64
2017,9,12,7,45,603.0,78.0,2.5,20.0,271.5,436.86,351.82
2017,9,12,8,0,658.0,86.0,2.6,21.0,329.0,505.12,404.64
2017,9,12,8,15,695.0,92.0,2.6,22.0,385.5,562.7,447.03
2017,9,12,8,30,732.0,98.0,2.6,23.0,442.0,621.43,488.66
2017,9,12,8,45,756.5,103.5,2.6,24.0,495.5,671.37,522.12
2017,9,12,9,0,781.0,109.0,2.6,25.0,549.0,718.23,551.37
2017,9,12,9,15,800.5,112.5,2.6,25.5,598.5,760.73,577.98
2017,9,12,9,30,820.0,116.0,2.6,26.0,648.0,801.68,603.12
2017,9,12,9,45,830.0,121.0,2.65,26.5,690.5,834.54,622.72
2017,9,12,10,0,840.0,126.0,2.7,27.0,733.0,864.87,640.54
2017,9,12,10,15,850.0,128.5,2.7,27.0,769.5,889.81,655.61
2017,9,12,10,30,860.0,131.0,2.7,27.0,806.0,911.9,668.86
2017,9,12,10,45,863.0,135.5,2.7,27.5,834.0,926.84,676.12
2017,9,12,11,0,866.0,140.0,2.7,28.0,862.0,938.49,681.37
2017,9,12,11,15,870.5,141.0,2.7,28.0,882.5,940.0,681.51
2017,9,12,11,30,875.0,142.0,2.7,28.0,903.0,943.01,682.86
2017,9,12,11,45,876.5,143.5,2.7,28.5,915.0,940.51,679.4
2017,9,12,12,0,878.0,145.0,2.7,29.0,927.0,934.71,674.0
2017,9,12,12,15,878.5,145.5,2.65,29.0,930.5,923.8,666.4
2017,9,12,12,30,879.0,146.0,2.6,29.0,934.0,909.71,656.91
2017,9,12,12,45,877.5,145.5,2.6,29.5,929.0,889.87,642.89
2017,9,12,13,0,876.0,145.0,2.6,30.0,924.0,867.09,627.1
2017,9,12,13,15,872.5,144.0,2.55,30.0,910.0,839.4,609.06
2017,9,12,13,30,869.0,143.0,2.5,30.0,896.0,809.11,589.32
2017,9,12,13,45,863.0,141.5,2.45,30.5,874.0,773.92,565.16
2017,9,12,14,0,857.0,140.0,2.4,31.0,852.0,736.17,539.14
2017,9,12,14,15,849.0,138.0,2.3,31.0,821.5,694.66,509.83
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,651.57,478.92
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,602.88,443.62
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,554.1,407.47
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,503.34,369.69
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,449.62,328.7
2017,9,12,15,45,745.0,127.0,1.85,30.0,574.0,395.47,285.8
2017,9,12,16,0,721.0,123.0,1.8,30.0,524.0,342.78,243.03
2017,9,12,16,15,691.5,117.0,1.65,29.5,470.0,288.53,198.88
2017,9,12,16,30,662.0,111.0,1.5,29.0,416.0,236.89,156.58
2017,9,12,16,45,609.0,106.0,1.35,29.0,358.5,185.07,115.8
2017,9,12,17,0,556.0,101.0,1.2,29.0,301.0,139.09,82.5
2017,9,12,17,15,499.0,89.5,1.15,28.0,245.5,93.12,54.72
2017,9,12,17,30,442.0,78.0,1.1,27.0,190.0,56.03,42.08
2017,9,12,17,45,342.0,64.0,1.05,26.0,137.0,47.31,34.61
2017,9,12,18,0,242.0,50.0,1.0,25.0,84.0,38.09,26.34
2017,9,12,18,15,121.0,30.0,1.05,24.5,47.0,24.95,13.45
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,9.83,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.81,0.0
2017,9,13,6,45,94.5,33.5,1.85,18.5,47.5,82.42,56.57
2017,9,13,7,0,189.0,56.0,2.1,19.0,84.0,150.59,115.6
2017,9,13,7,15,253.0,77.0,2.05,19.5,132.0,211.66,167.74
2017,9,13,7,30,317.0,98.0,2.0,20.0,180.0,285.44,228.84
2017,9,13,7,45,403.5,101.5,2.0,20.5,232.5,350.17,281.59
2017,9,13,8,0,490.0,105.0,2.0,21.0,285.0,422.04,338.38
2017,9,13,8,15,475.0,129.5,2.1,22.0,327.5,460.05,365.76
2017,9,13,8,30,460.0,154.0,2.2,23.0,370.0,495.11,389.96
2017,9,13,8,45,368.5,197.0,2.3,24.0,382.5,484.8,378.28
2017,9,13,9,0,277.0,240.0,2.4,25.0,395.0,475.07,366.7
2017,9,13,9,15,321.5,254.0,2.35,25.5,449.5,531.48,407.03
2017,9,13,9,30,366.0,268.0,2.3,26.0,504.0,589.41,447.11
2017,9,13,9,45,323.5,299.5,2.25,27.0,519.0,595.01,446.34
2017,9,13,10,0,281.0,331.0,2.2,28.0,534.0,597.02,443.35
2017,9,13,10,15,295.0,346.5,2.1,28.5,569.0,627.95,462.74
2017,9,13,10,30,309.0,362.0,2.0,29.0,604.0,658.01,480.98
2017,9,13,10,45,326.5,372.5,1.9,29.5,636.5,684.89,496.94
2017,9,13,11,0,344.0,383.0,1.8,30.0,669.0,710.64,511.88
2017,9,13,11,15,307.0,404.0,1.75,30.0,664.5,696.47,500.15
2017,9,13,11,30,270.0,425.0,1.7,30.0,660.0,680.58,487.68
2017,9,13,11,45,308.0,421.5,1.65,30.5,692.5,706.25,504.11
2017,9,13,12,0,346.0,418.0,1.6,31.0,725.0,730.3,518.9
2017,9,13,12,15,381.0,402.0,1.55,31.0,741.5,737.36,523.74
2017,9,13,12,30,416.0,386.0,1.5,31.0,758.0,744.27,528.56
2017,9,13,12,45,536.0,328.0,1.5,31.5,805.0,778.07,552.55
2017,9,13,13,0,656.0,270.0,1.5,32.0,852.0,805.36,571.62
2017,9,13,13,15,651.5,268.0,1.55,32.0,838.5,779.57,555.0
2017,9,13,13,30,647.0,266.0,1.6,32.0,825.0,752.01,537.52
2017,9,13,13,45,644.5,260.0,1.65,32.5,804.5,720.56,516.28
2017,9,13,14,0,642.0,254.0,1.7,33.0,784.0,687.54,493.71
2017,9,13,14,15,631.0,249.0,1.75,32.5,755.0,648.35,468.46
2017,9,13,14,30,620.0,244.0,1.8,32.0,726.0,608.52,442.12
2017,9,13,14,45,592.0,245.0,1.9,32.0,687.0,564.01,410.97
2017,9,13,15,0,564.0,246.0,2.0,32.0,648.0,520.25,379.65
2017,9,13,15,15,502.0,244.0,2.05,31.5,585.0,458.82,335.72
2017,9,13,15,30,440.0,242.0,2.1,31.0,522.0,402.53,294.74
2017,9,13,15,45,387.0,233.0,2.2,31.0,465.0,352.81,257.47
2017,9,13,16,0,334.0,224.0,2.3,31.0,408.0,304.44,220.96
2017,9,13,16,15,390.0,197.0,2.25,30.5,391.0,276.27,197.05
2017,9,13,16,30,446.0,170.0,2.2,30.0,374.0,237.57,164.03
2017,9,13,16,45,424.5,150.5,2.2,29.5,324.0,190.2,127.15
2017,9,13,17,0,403.0,131.0,2.2,29.0,274.0,145.18,93.87
2017,9,13,17,15,350.0,113.5,2.05,28.0,221.5,102.72,67.42
2017,9,13,17,30,297.0,96.0,1.9,27.0,169.0,74.35,57.53
2017,9,13,17,45,241.5,73.5,1.8,26.0,122.5,58.2,43.74
2017,9,13,18,0,186.0,51.0,1.7,25.0,76.0,41.34,28.94
2017,9,13,18,15,93.0,29.0,1.7,24.5,41.5,24.13,12.26
2017,9,13,18,30,0.0,7.0,1.7,24.0,7.0,6.88,0.0
2017,9,13,18,45,0.0,3.5,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,18.82,0.0
2017,9,14,6,45,115.0,34.5,3.0,21.0,50.0,91.35,61.97
2017,9,14,7,0,203.0,58.0,3.4,22.0,88.0,158.92,120.74
2017,9,14,7,15,279.0,76.5,3.55,22.5,137.5,229.02,179.94
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,300.4,239.27
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.0,366.56,293.23
2017,9,14,8,0,504.0,113.0,4.0,24.0,297.0,438.7,350.37
2017,9,14,8,15,544.5,122.5,4.0,24.5,350.5,495.18,393.44
2017,9,14,8,30,585.0,132.0,4.0,25.0,404.0,557.04,439.22
2017,9,14,8,45,624.5,135.5,4.0,25.5,457.0,610.03,477.4
2017,9,14,9,0,664.0,139.0,4.0,26.0,510.0,663.72,515.19
2017,9,14,9,15,686.0,144.5,4.05,26.5,557.5,706.32,543.97
2017,9,14,9,30,708.0,150.0,4.1,27.0,605.0,747.85,570.82
2017,9,14,9,45,728.0,152.0,4.15,28.0,648.0,782.52,591.34
2017,9,14,10,0,748.0,154.0,4.2,29.0,691.0,815.47,610.4
2017,9,14,10,15,760.5,157.5,4.2,29.5,727.0,841.54,625.59
2017,9,14,10,30,773.0,161.0,4.2,30.0,763.0,862.2,637.07
2017,9,14,10,45,782.0,163.0,4.25,30.5,791.5,878.59,645.94
2017,9,14,11,0,791.0,165.0,4.3,31.0,820.0,892.11,652.96
2017,9,14,11,15,796.5,166.5,4.3,31.0,840.5,898.98,656.75
2017,9,14,11,30,802.0,168.0,4.3,31.0,861.0,902.78,658.67
2017,9,14,11,45,808.5,167.0,4.3,31.5,874.0,901.85,656.27
2017,9,14,12,0,815.0,166.0,4.3,32.0,887.0,897.81,651.97
2017,9,14,12,15,815.5,166.5,4.25,32.0,890.5,886.86,644.33
2017,9,14,12,30,816.0,167.0,4.2,32.0,894.0,872.93,634.87
2017,9,14,12,45,814.0,166.5,4.2,32.5,888.5,853.01,620.48
2017,9,14,13,0,812.0,166.0,4.2,33.0,883.0,830.38,604.43
2017,9,14,13,15,808.0,165.0,4.2,33.0,869.5,803.1,586.54
2017,9,14,13,30,804.0,164.0,4.2,33.0,856.0,773.46,567.05
2017,9,14,13,45,796.5,163.0,4.2,33.0,833.5,739.06,544.06
2017,9,14,14,0,789.0,162.0,4.2,33.0,811.0,702.84,518.61
2017,9,14,14,15,779.5,159.5,4.15,33.0,781.5,662.29,489.62
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,620.47,459.23
2017,9,14,14,45,751.5,156.5,4.1,33.0,714.0,571.93,423.54
2017,9,14,15,0,733.0,156.0,4.1,33.0,676.0,525.3,388.41
2017,9,14,15,15,716.0,152.0,4.05,32.5,633.0,476.46,351.58
2017,9,14,15,30,699.0,148.0,4.0,32.0,590.0,428.0,313.99
2017,9,14,15,45,676.0,142.0,4.0,32.0,542.0,376.12,272.45
2017,9,14,16,0,653.0,136.0,4.0,32.0,494.0,325.75,231.27
2017,9,14,16,15,622.0,129.0,3.85,31.5,442.0,274.1,189.23
2017,9,14,16,30,591.0,122.0,3.7,31.0,390.0,225.35,149.51
2017,9,14,16,45,549.0,113.0,3.55,30.5,336.0,176.22,111.13
2017,9,14,17,0,507.0,104.0,3.4,30.0,282.0,131.6,79.11
2017,9,14,17,15,449.0,92.0,3.1,29.0,229.0,87.99,53.59
2017,9,14,17,30,391.0,80.0,2.8,28.0,176.0,57.96,43.52
2017,9,14,17,45,308.0,64.0,2.55,27.5,127.0,47.67,34.59
2017,9,14,18,0,225.0,48.0,2.3,27.0,78.0,36.77,24.82
2017,9,14,18,15,125.5,27.5,2.45,26.5,43.0,21.42,9.46
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,6.88,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.5,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,11.0,2.6,21.0,11.0,17.01,0.0
2017,9,15,6,45,102.0,34.5,2.8,21.5,48.0,87.01,58.24
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,150.83,114.26
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.0,214.84,168.45
2017,9,15,7,30,334.0,98.0,3.2,23.0,183.0,292.77,232.76
2017,9,15,7,45,402.5,109.5,3.35,23.5,237.5,357.4,285.28
2017,9,15,8,0,471.0,121.0,3.5,24.0,292.0,427.46,340.58
2017,9,15,8,15,513.0,131.0,3.45,24.5,345.5,483.89,383.42
2017,9,15,8,30,555.0,141.0,3.4,25.0,399.0,542.4,426.55
2017,9,15,8,45,597.0,144.5,3.4,25.5,451.5,598.81,467.11
2017,9,15,9,0,639.0,148.0,3.4,26.0,504.0,653.39,505.39
2017,9,15,9,15,662.0,154.0,3.35,26.5,551.5,696.47,534.08
2017,9,15,9,30,685.0,160.0,3.3,27.0,599.0,738.55,561.33
2017,9,15,9,45,712.5,159.0,3.3,27.5,643.5,775.52,584.23
2017,9,15,10,0,740.0,158.0,3.3,28.0,688.0,811.12,605.95
2017,9,15,10,15,752.5,161.5,3.25,28.0,724.0,836.93,621.76
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,860.27,635.93
2017,9,15,10,45,778.5,164.5,3.2,28.5,789.5,874.82,643.25
2017,9,15,11,0,792.0,164.0,3.2,29.0,819.0,889.69,650.89
2017,9,15,11,15,798.0,165.5,3.2,29.5,839.5,896.93,653.56
2017,9,15,11,30,804.0,167.0,3.2,30.0,860.0,901.1,654.38
2017,9,15,11,45,821.0,159.5,3.2,30.5,875.5,902.91,653.79
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,901.5,651.24
2017,9,15,12,15,838.5,152.0,3.15,31.0,894.5,889.83,643.12
2017,9,15,12,30,839.0,152.0,3.1,31.0,898.0,875.1,633.2
2017,9,15,12,45,837.5,152.0,3.1,31.5,892.5,855.71,619.37
2017,9,15,13,0,836.0,152.0,3.1,32.0,887.0,833.5,603.81
2017,9,15,13,15,832.5,151.0,3.05,32.0,873.0,806.04,585.78
2017,9,15,13,30,829.0,150.0,3.0,32.0,859.0,776.11,566.14
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.0,741.21,543.1
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,704.34,517.61
2017,9,15,14,15,807.0,144.5,2.85,32.0,785.0,663.13,488.42
2017,9,15,14,30,798.0,142.0,2.8,32.0,755.0,620.54,457.72
2017,9,15,14,45,786.0,139.0,2.8,32.0,718.0,574.61,424.18
2017,9,15,15,0,774.0,136.0,2.8,32.0,681.0,528.01,389.31
2017,9,15,15,15,757.0,132.5,2.8,31.5,637.5,478.12,351.89
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,425.4,311.31
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,372.8,269.17
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,321.51,227.09
2017,9,15,16,15,666.0,113.0,2.85,30.5,444.5,268.79,183.93
2017,9,15,16,30,636.0,107.0,2.8,30.0,392.0,218.77,142.92
2017,9,15,16,45,595.5,99.5,2.75,30.0,338.0,168.77,103.46
2017,9,15,17,0,555.0,92.0,2.7,30.0,284.0,123.15,70.82
2017,9,15,17,15,495.5,82.0,2.5,29.0,230.0,79.18,46.34
2017,9,15,17,30,436.0,72.0,2.3,28.0,176.0,51.97,38.45
2017,9,15,17,45,350.0,57.5,2.1,27.0,126.5,42.67,30.42
2017,9,15,18,0,264.0,43.0,1.9,26.0,77.0,32.82,21.58
2017,9,15,18,15,132.0,21.5,2.0,25.5,38.5,16.55,5.38
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,20.5,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,22.94,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,104.43,69.91
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,174.8,132.48
2017,9,16,7,15,326.5,68.5,2.9,22.5,138.0,239.72,187.85
2017,9,16,7,30,408.0,84.0,3.0,23.0,188.0,312.46,248.35
2017,9,16,7,45,473.0,93.5,3.15,23.5,242.5,376.24,300.33
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,448.07,356.89
2017,9,16,8,15,370.0,149.0,3.25,24.5,293.0,413.01,326.97
2017,9,16,8,30,202.0,195.0,3.2,25.0,289.0,349.67,274.52
2017,9,16,8,45,232.5,217.0,3.2,25.5,337.0,400.9,313.02
2017,9,16,9,0,263.0,239.0,3.2,26.0,385.0,461.8,357.33
2017,9,16,9,15,501.0,186.0,3.15,26.5,495.5,601.68,463.52
2017,9,16,9,30,739.0,133.0,3.1,27.0,606.0,750.45,569.53
2017,9,16,9,45,761.0,133.5,3.05,27.5,649.5,783.0,588.19
2017,9,16,10,0,783.0,134.0,3.0,28.0,693.0,816.8,608.25
2017,9,16,10,15,795.0,137.0,2.95,28.5,729.0,842.59,622.66
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,865.76,635.27
2017,9,16,10,45,818.5,140.0,2.85,29.5,794.0,882.55,643.61
2017,9,16,11,0,830.0,140.0,2.8,30.0,823.0,896.42,650.1
2017,9,16,11,15,835.5,141.5,2.75,30.0,844.0,903.42,653.49
2017,9,16,11,30,841.0,143.0,2.7,30.0,865.0,907.22,654.96
2017,9,16,11,45,822.0,158.0,2.7,30.5,872.0,899.65,648.28
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,888.87,639.75
2017,9,16,12,15,804.0,173.0,2.65,31.0,882.5,877.8,632.11
2017,9,16,12,30,805.0,173.0,2.6,31.0,886.0,863.79,622.67
2017,9,16,12,45,805.5,171.5,2.6,31.5,881.0,845.02,609.35
2017,9,16,13,0,806.0,170.0,2.6,32.0,876.0,823.49,594.36
2017,9,16,13,15,802.0,168.5,2.6,32.0,862.5,795.74,576.53
2017,9,16,13,30,798.0,167.0,2.6,32.0,849.0,765.67,557.16
2017,9,16,13,45,793.5,164.5,2.6,32.0,827.0,732.12,534.85
2017,9,16,14,0,789.0,162.0,2.6,32.0,805.0,696.59,510.35
2017,9,16,14,15,779.0,159.5,2.6,32.0,775.0,655.66,481.65
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,613.52,451.55
2017,9,16,14,45,759.0,152.0,2.6,32.0,708.5,565.71,416.88
2017,9,16,15,0,749.0,147.0,2.6,32.0,672.0,519.15,382.19
2017,9,16,15,15,731.5,143.0,2.6,32.0,628.5,469.41,344.27
2017,9,16,15,30,714.0,139.0,2.6,32.0,585.0,420.07,305.66
2017,9,16,15,45,692.0,133.5,2.6,32.0,537.0,368.38,264.45
2017,9,16,16,0,670.0,128.0,2.6,32.0,489.0,318.07,223.45
2017,9,16,16,15,639.0,121.5,2.55,31.5,436.5,266.16,181.38
2017,9,16,16,30,608.0,115.0,2.5,31.0,384.0,217.12,141.67
2017,9,16,16,45,566.0,106.0,2.45,30.5,330.0,167.35,103.21
2017,9,16,17,0,524.0,97.0,2.4,30.0,276.0,122.19,71.58
2017,9,16,17,15,463.5,86.0,2.15,29.0,222.5,79.22,48.12
2017,9,16,17,30,403.0,75.0,1.9,28.0,169.0,54.48,40.54
2017,9,16,17,45,317.0,59.0,1.65,27.5,120.5,44.03,31.45
2017,9,16,18,0,231.0,43.0,1.4,27.0,72.0,32.97,21.5
2017,9,16,18,15,115.5,21.5,1.4,26.5,36.0,16.64,4.41
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.0,1.05,20.5,6.0,0.0,0.0
2017,9,17,6,30,0.0,12.0,1.3,21.0,12.0,11.8,0.0
2017,9,17,6,45,98.0,31.5,1.55,21.5,45.5,81.16,52.77
2017,9,17,7,0,196.0,51.0,1.8,22.0,79.0,152.58,115.02
2017,9,17,7,15,253.5,70.5,1.9,22.5,124.0,209.08,163.15
2017,9,17,7,30,311.0,90.0,2.0,23.0,169.0,270.86,214.44
2017,9,17,7,45,368.5,101.5,2.15,23.5,217.5,328.16,261.02
2017,9,17,8,0,426.0,113.0,2.3,24.0,266.0,389.98,309.77
2017,9,17,8,15,551.0,108.5,2.35,24.5,340.5,483.56,381.83
2017,9,17,8,30,676.0,104.0,2.4,25.0,415.0,583.11,455.91
2017,9,17,8,45,706.5,109.0,2.45,25.5,468.0,634.17,491.52
2017,9,17,9,0,737.0,114.0,2.5,26.0,521.0,685.18,525.97
2017,9,17,9,15,757.5,118.0,2.45,26.5,569.0,726.96,552.01
2017,9,17,9,30,778.0,122.0,2.4,27.0,617.0,764.91,574.96
2017,9,17,9,45,792.0,125.5,2.4,28.0,659.5,797.94,593.37
2017,9,17,10,0,806.0,129.0,2.4,29.0,702.0,828.76,610.03
2017,9,17,10,15,817.5,131.5,2.35,29.0,738.0,853.91,624.84
2017,9,17,10,30,829.0,134.0,2.3,29.0,774.0,876.36,637.87
2017,9,17,10,45,837.0,136.0,2.3,29.5,803.0,892.32,645.82
2017,9,17,11,0,845.0,138.0,2.3,30.0,832.0,905.21,651.88
2017,9,17,11,15,850.5,139.0,2.25,30.0,852.0,911.66,654.76
2017,9,17,11,30,856.0,140.0,2.2,30.0,872.0,910.85,653.16
2017,9,17,11,45,860.5,139.5,2.2,30.5,884.5,908.72,650.07
2017,9,17,12,0,865.0,139.0,2.2,31.0,897.0,903.36,645.05
2017,9,17,12,15,865.5,139.0,2.15,31.0,900.0,891.77,637.06
2017,9,17,12,30,866.0,139.0,2.1,31.0,903.0,877.07,627.24
2017,9,17,12,45,864.0,138.5,2.1,31.5,897.0,856.75,613.12
2017,9,17,13,0,862.0,138.0,2.1,32.0,891.0,833.56,597.28
2017,9,17,13,15,858.0,137.0,2.1,32.0,876.5,805.57,579.58
2017,9,17,13,30,854.0,136.0,2.1,32.0,862.0,775.06,560.21
2017,9,17,13,45,848.5,134.5,2.1,32.0,839.5,740.61,538.14
2017,9,17,14,0,843.0,133.0,2.1,32.0,817.0,703.12,513.1
2017,9,17,14,15,834.5,131.0,2.1,32.0,786.5,661.69,484.27
2017,9,17,14,30,826.0,129.0,2.1,32.0,756.0,618.76,453.78
2017,9,17,14,45,815.0,125.5,2.1,32.0,719.0,571.76,419.71
2017,9,17,15,0,804.0,122.0,2.1,32.0,682.0,523.92,384.15
2017,9,17,15,15,788.0,118.5,2.15,32.0,638.5,473.14,345.63
2017,9,17,15,30,772.0,115.0,2.2,32.0,595.0,422.49,306.04
2017,9,17,15,45,752.5,110.5,2.25,32.0,546.0,370.03,264.06
2017,9,17,16,0,733.0,106.0,2.3,32.0,497.0,315.28,219.45
2017,9,17,16,15,703.5,101.0,2.3,31.5,444.5,261.79,175.74
2017,9,17,16,30,674.0,96.0,2.3,31.0,392.0,210.88,134.18
2017,9,17,16,45,635.0,88.5,2.3,30.5,337.0,159.29,94.08
2017,9,17,17,0,596.0,81.0,2.3,30.0,282.0,111.84,61.1
2017,9,17,17,15,535.5,72.5,2.05,29.0,227.5,67.25,38.24
2017,9,17,17,30,475.0,64.0,1.8,28.0,173.0,45.74,33.17
2017,9,17,17,45,383.5,51.0,1.6,27.5,123.0,37.93,26.29
2017,9,17,18,0,292.0,38.0,1.4,27.0,73.0,29.54,18.59
2017,9,17,18,15,146.0,19.0,1.45,26.5,36.5,14.67,2.0
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,11.8,0.0
2017,9,18,6,45,146.0,29.5,0.8,22.5,50.0,101.29,65.56
2017,9,18,7,0,292.0,47.0,0.9,23.0,88.0,184.91,138.34
2017,9,18,7,15,377.5,60.0,1.05,23.5,138.0,250.71,193.85
2017,9,18,7,30,463.0,73.0,1.2,24.0,188.0,327.02,256.22
2017,9,18,7,45,526.5,80.5,1.35,24.5,243.0,391.15,307.52
2017,9,18,8,0,590.0,88.0,1.5,25.0,298.0,459.63,360.42
2017,9,18,8,15,400.0,140.0,1.55,25.5,293.0,420.09,327.9
2017,9,18,8,30,210.0,192.0,1.6,26.0,288.0,350.8,272.09
2017,9,18,8,45,468.0,151.0,1.65,26.5,399.0,507.85,392.76
2017,9,18,9,0,726.0,110.0,1.7,27.0,510.0,670.77,510.31
2017,9,18,9,15,522.0,191.5,1.7,27.5,492.5,621.38,468.39
2017,9,18,9,30,318.0,273.0,1.7,28.0,475.0,552.33,413.29
2017,9,18,9,45,384.5,272.5,1.7,28.5,533.0,611.52,454.9
2017,9,18,10,0,451.0,272.0,1.7,29.0,591.0,680.4,501.01
2017,9,18,10,15,447.5,289.0,1.7,29.0,619.0,700.73,512.92
2017,9,18,10,30,444.0,306.0,1.7,29.0,647.0,718.95,523.78
2017,9,18,10,45,639.0,220.0,1.7,29.5,731.5,805.92,585.01
2017,9,18,11,0,834.0,134.0,1.7,30.0,816.0,888.69,636.37
2017,9,18,11,15,637.5,243.0,1.7,30.0,772.5,828.57,595.04
2017,9,18,11,30,441.0,352.0,1.7,30.0,729.0,758.56,543.41
2017,9,18,11,45,443.5,357.5,1.7,30.5,741.0,760.41,543.73
2017,9,18,12,0,446.0,363.0,1.7,31.0,753.0,760.36,542.21
2017,9,18,12,15,474.0,360.0,1.7,31.0,775.5,772.19,550.23
2017,9,18,12,30,502.0,357.0,1.7,31.0,798.0,781.49,556.48
2017,9,18,12,45,653.5,260.5,1.7,31.0,831.5,800.41,573.19
2017,9,18,13,0,805.0,164.0,1.7,31.0,865.0,810.91,582.12
2017,9,18,13,15,800.5,163.0,1.7,31.0,850.5,783.22,564.29
2017,9,18,13,30,796.0,162.0,1.7,31.0,836.0,753.23,545.26
2017,9,18,13,45,790.0,159.5,1.75,31.0,813.5,718.61,522.76
2017,9,18,14,0,784.0,157.0,1.8,31.0,791.0,682.12,498.19
2017,9,18,14,15,774.5,155.0,1.85,31.0,761.0,642.16,470.64
2017,9,18,14,30,765.0,153.0,1.9,31.0,731.0,600.96,441.56
2017,9,18,14,45,727.0,162.0,1.95,31.0,689.0,550.49,405.0
2017,9,18,15,0,689.0,171.0,2.0,31.0,647.0,503.73,370.24
2017,9,18,15,15,670.0,165.5,2.05,30.5,604.5,454.78,333.97
2017,9,18,15,30,651.0,160.0,2.1,30.0,562.0,406.55,297.09
2017,9,18,15,45,634.0,150.5,2.15,30.0,515.5,356.42,257.2
2017,9,18,16,0,617.0,141.0,2.2,30.0,469.0,307.28,217.19
2017,9,18,16,15,584.5,133.5,2.1,29.5,417.5,257.24,176.71
2017,9,18,16,30,552.0,126.0,2.0,29.0,366.0,210.53,139.12
2017,9,18,16,45,516.5,114.0,1.9,29.0,314.0,162.28,101.76
2017,9,18,17,0,481.0,102.0,1.8,29.0,262.0,117.81,70.78
2017,9,18,17,15,419.5,89.0,1.7,28.0,209.5,75.76,48.53
2017,9,18,17,30,358.0,76.0,1.6,27.0,157.0,55.66,41.67
2017,9,18,17,45,277.5,58.5,1.55,26.5,110.0,43.97,31.44
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,31.61,20.24
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,15.99,0.83
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,14.32,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,84.26,52.82
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,157.64,117.8
2017,9,19,7,15,290.0,68.0,3.35,24.0,128.5,221.3,172.03
2017,9,19,7,30,373.0,84.0,3.5,24.0,177.0,292.99,232.02
2017,9,19,7,45,441.5,93.5,3.65,24.5,230.5,356.5,283.93
2017,9,19,8,0,510.0,103.0,3.8,25.0,284.0,425.42,338.57
2017,9,19,8,15,552.0,111.5,3.85,25.0,337.0,484.96,384.84
2017,9,19,8,30,594.0,120.0,3.9,25.0,390.0,543.43,429.23
2017,9,19,8,45,633.0,123.0,3.95,25.5,442.5,595.09,466.8
2017,9,19,9,0,672.0,126.0,4.0,26.0,495.0,647.4,503.97
2017,9,19,9,15,694.0,130.5,4.0,26.5,541.5,688.65,531.61
2017,9,19,9,30,716.0,135.0,4.0,27.0,588.0,728.81,557.5
2017,9,19,9,45,739.5,135.5,4.0,27.5,631.0,764.37,579.8
2017,9,19,10,0,763.0,136.0,4.0,28.0,674.0,795.85,599.02
2017,9,19,10,15,528.5,239.0,3.95,28.0,621.0,716.07,538.53
2017,9,19,10,30,294.0,342.0,3.9,28.0,568.0,618.42,462.24
2017,9,19,10,45,280.0,368.5,3.85,28.5,589.5,633.91,471.12
2017,9,19,11,0,266.0,395.0,3.8,29.0,611.0,647.57,478.11
2017,9,19,11,15,282.5,402.0,3.75,29.0,637.0,666.61,490.96
2017,9,19,11,30,299.0,409.0,3.7,29.0,663.0,684.42,502.89
2017,9,19,11,45,395.5,381.0,3.7,29.5,722.0,736.11,539.67
2017,9,19,12,0,492.0,353.0,3.7,30.0,781.0,789.05,576.32
2017,9,19,12,15,482.5,356.5,3.65,30.0,778.0,774.32,565.3
2017,9,19,12,30,473.0,360.0,3.6,30.0,775.0,757.98,553.66
2017,9,19,12,45,471.5,357.0,3.55,30.0,768.5,740.6,541.62
2017,9,19,13,0,470.0,354.0,3.5,30.0,762.0,721.7,528.52
2017,9,19,13,15,651.0,244.5,3.45,30.0,798.5,742.01,547.41
2017,9,19,13,30,832.0,135.0,3.4,30.0,835.0,751.16,556.47
2017,9,19,13,45,568.0,257.0,3.4,30.0,729.5,647.91,480.06
2017,9,19,14,0,304.0,379.0,3.4,30.0,624.0,559.65,412.45
2017,9,19,14,15,552.5,253.5,3.35,29.5,677.5,587.04,437.76
2017,9,19,14,30,801.0,128.0,3.3,29.0,731.0,595.96,447.75
2017,9,19,14,45,519.0,224.5,3.3,29.0,607.5,489.85,366.88
2017,9,19,15,0,237.0,321.0,3.3,29.0,484.0,412.08,307.22
2017,9,19,15,15,394.0,255.5,3.15,29.0,505.5,409.1,304.86
2017,9,19,15,30,551.0,190.0,3.0,29.0,527.0,390.02,288.14
2017,9,19,15,45,368.0,211.0,2.9,29.0,428.0,316.14,232.57
2017,9,19,16,0,185.0,232.0,2.8,29.0,329.0,260.11,192.31
2017,9,19,16,15,176.0,206.5,2.55,28.5,291.0,223.63,164.33
2017,9,19,16,30,167.0,181.0,2.3,28.0,253.0,188.2,137.01
2017,9,19,16,45,156.5,156.5,2.05,28.0,216.5,154.47,111.07
2017,9,19,17,0,146.0,132.0,1.8,28.0,180.0,122.08,87.06
2017,9,19,17,15,125.5,108.0,1.75,27.5,143.5,91.27,66.33
2017,9,19,17,30,105.0,84.0,1.7,27.0,107.0,69.42,53.21
2017,9,19,17,45,73.5,60.5,1.65,26.5,74.5,51.15,37.37
2017,9,19,18,0,42.0,37.0,1.6,26.0,42.0,32.25,20.6
2017,9,19,18,15,21.0,18.5,1.65,25.5,21.0,16.62,0.0
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
