Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,15.71,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,92.98,57.74
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,162.88,121.48
2017,9,20,7,15,317.0,64.0,3.4,24.5,129.0,227.75,176.57
2017,9,20,7,30,403.0,79.0,3.6,25.0,178.0,300.93,237.36
2017,9,20,7,45,469.5,87.5,3.8,25.5,232.0,363.45,288.48
2017,9,20,8,0,536.0,96.0,4.0,26.0,286.0,434.6,344.71
2017,9,20,8,15,400.5,140.0,4.1,26.5,295.0,418.63,330.27
2017,9,20,8,30,265.0,184.0,4.2,27.0,304.0,384.99,301.46
2017,9,20,8,45,479.5,150.5,4.35,27.5,400.5,513.1,401.38
2017,9,20,9,0,694.0,117.0,4.5,28.0,497.0,651.75,505.38
2017,9,20,9,15,716.0,121.5,4.5,28.0,544.0,693.59,533.49
2017,9,20,9,30,738.0,126.0,4.5,28.0,591.0,734.28,560.85
2017,9,20,9,45,760.0,126.5,4.55,28.5,634.0,766.65,581.05
2017,9,20,10,0,782.0,127.0,4.6,29.0,677.0,799.95,601.84
2017,9,20,10,15,793.5,129.5,4.55,29.5,712.0,824.41,615.88
2017,9,20,10,30,805.0,132.0,4.5,30.0,747.0,846.24,628.15
2017,9,20,10,45,816.0,132.5,4.5,30.5,776.0,862.73,636.98
2017,9,20,11,0,827.0,133.0,4.5,31.0,805.0,876.3,643.92
2017,9,20,11,15,832.5,134.0,4.45,31.0,825.0,882.46,647.07
2017,9,20,11,30,838.0,135.0,4.4,31.0,845.0,881.68,645.74
2017,9,20,11,45,842.0,135.0,4.4,31.5,857.0,879.48,642.55
2017,9,20,12,0,846.0,135.0,4.4,32.0,869.0,874.11,637.4
2017,9,20,12,15,847.0,135.5,4.4,32.0,872.0,863.49,630.17
2017,9,20,12,30,848.0,136.0,4.4,32.0,875.0,849.79,621.02
2017,9,20,12,45,846.0,135.5,4.4,32.5,869.5,829.64,606.41
2017,9,20,13,0,844.0,135.0,4.4,33.0,864.0,806.69,590.04
2017,9,20,13,15,840.5,134.5,4.35,33.0,849.5,779.89,572.15
2017,9,20,13,30,837.0,134.0,4.3,33.0,835.0,750.58,552.57
2017,9,20,13,45,830.0,132.5,4.3,33.0,812.5,714.99,528.79
2017,9,20,14,0,823.0,131.0,4.3,33.0,790.0,677.44,502.15
2017,9,20,14,15,814.0,129.0,4.2,32.5,760.0,636.4,473.21
2017,9,20,14,30,805.0,127.0,4.1,32.0,730.0,593.97,442.59
2017,9,20,14,45,787.0,127.0,4.1,32.0,691.5,547.27,407.43
2017,9,20,15,0,769.0,127.0,4.1,32.0,653.0,500.42,371.36
2017,9,20,15,15,752.0,123.5,4.05,31.5,610.0,450.93,333.15
2017,9,20,15,30,735.0,120.0,4.0,31.0,567.0,398.76,291.92
2017,9,20,15,45,711.0,116.0,3.95,31.0,518.5,346.94,249.44
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,296.67,207.46
2017,9,20,16,15,655.0,106.0,3.7,30.5,418.0,244.52,164.42
2017,9,20,16,30,623.0,100.0,3.5,30.0,366.0,195.32,124.27
2017,9,20,16,45,580.0,92.5,3.3,29.5,312.0,146.57,87.01
2017,9,20,17,0,537.0,85.0,3.1,29.0,258.0,102.52,57.78
2017,9,20,17,15,471.5,75.0,2.9,28.5,205.0,60.8,38.33
2017,9,20,17,30,406.0,65.0,2.7,28.0,152.0,47.43,34.52
2017,9,20,17,45,309.0,50.5,2.5,27.5,105.0,37.87,26.09
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,27.75,16.69
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,14.08,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,7.86,0.0
2017,9,21,6,45,112.0,28.5,2.6,23.5,43.5,80.06,47.94
2017,9,21,7,0,224.0,49.0,2.7,24.0,79.0,159.85,118.89
2017,9,21,7,15,313.0,63.5,2.8,24.0,128.0,224.82,174.23
2017,9,21,7,30,402.0,78.0,2.9,24.0,177.0,298.45,235.75
2017,9,21,7,45,480.5,84.5,3.05,24.5,232.0,367.55,292.02
2017,9,21,8,0,559.0,91.0,3.2,25.0,287.0,441.16,350.17
2017,9,21,8,15,402.5,138.0,3.3,25.0,291.5,416.7,329.75
2017,9,21,8,30,246.0,185.0,3.4,25.0,296.0,373.06,293.54
2017,9,21,8,45,483.5,146.5,3.5,25.5,398.0,510.22,401.19
2017,9,21,9,0,721.0,108.0,3.6,26.0,500.0,659.49,512.91
2017,9,21,9,15,742.0,112.0,3.6,26.5,547.5,698.37,537.41
2017,9,21,9,30,763.0,116.0,3.6,27.0,595.0,738.5,563.06
2017,9,21,9,45,783.0,117.0,3.6,27.5,637.5,772.95,584.35
2017,9,21,10,0,803.0,118.0,3.6,28.0,680.0,805.49,604.13
2017,9,21,10,15,814.5,120.0,3.6,28.0,715.5,829.71,619.28
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,851.26,632.67
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,863.1,638.28
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,876.49,645.09
2017,9,21,11,15,853.0,123.5,3.6,29.5,828.5,883.06,647.4
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,886.41,647.73
2017,9,21,11,45,857.0,128.0,3.65,30.5,859.5,882.75,643.83
2017,9,21,12,0,856.0,131.0,3.7,31.0,870.0,875.87,637.97
2017,9,21,12,15,857.0,131.0,3.7,31.0,873.0,864.59,630.37
2017,9,21,12,30,858.0,131.0,3.7,31.0,876.0,850.21,620.83
2017,9,21,12,45,856.0,131.0,3.75,31.0,870.0,830.33,607.94
2017,9,21,13,0,854.0,131.0,3.8,31.0,864.0,807.6,593.19
2017,9,21,13,15,552.0,271.0,3.8,31.0,742.0,686.11,505.75
2017,9,21,13,30,250.0,411.0,3.8,31.0,620.0,574.96,421.08
2017,9,21,13,45,539.5,270.0,3.85,31.5,704.5,635.49,470.11
2017,9,21,14,0,829.0,129.0,3.9,32.0,789.0,676.14,502.59
2017,9,21,14,15,514.5,245.0,3.95,31.5,649.5,550.57,409.08
2017,9,21,14,30,200.0,361.0,4.0,31.0,510.0,450.69,333.29
2017,9,21,14,45,469.0,252.0,4.05,31.0,577.0,482.68,359.74
2017,9,21,15,0,738.0,143.0,4.1,31.0,644.0,493.58,367.72
2017,9,21,15,15,491.0,206.5,4.1,30.5,530.5,402.53,298.99
2017,9,21,15,30,244.0,270.0,4.1,30.0,417.0,339.13,252.11
2017,9,21,15,45,443.5,198.5,4.15,30.0,438.0,324.04,237.09
2017,9,21,16,0,643.0,127.0,4.2,30.0,459.0,293.82,206.94
2017,9,21,16,15,608.5,120.0,4.1,29.5,407.0,242.71,164.95
2017,9,21,16,30,574.0,113.0,4.0,29.0,355.0,194.93,126.26
2017,9,21,16,45,523.0,105.0,3.95,29.0,301.5,147.79,90.65
2017,9,21,17,0,472.0,97.0,3.9,29.0,248.0,105.95,63.39
2017,9,21,17,15,403.0,85.0,3.55,28.5,195.5,65.97,44.56
2017,9,21,17,30,334.0,73.0,3.2,28.0,143.0,53.91,39.94
2017,9,21,17,45,234.0,55.5,2.85,27.5,97.5,42.07,29.52
2017,9,21,18,0,134.0,38.0,2.5,27.0,52.0,31.22,19.22
2017,9,21,18,15,67.0,19.0,2.45,26.5,26.0,16.0,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,12.8,0.0
2017,9,22,6,45,124.0,28.0,2.4,22.5,43.5,89.12,52.86
2017,9,22,7,0,234.0,47.0,2.6,23.0,78.0,160.81,119.77
2017,9,22,7,15,326.0,61.0,2.75,23.5,127.0,226.81,175.92
2017,9,22,7,30,418.0,75.0,2.9,24.0,176.0,301.76,238.25
2017,9,22,7,45,486.5,83.0,3.05,24.5,230.0,368.01,292.31
2017,9,22,8,0,555.0,91.0,3.2,25.0,284.0,437.57,347.31
2017,9,22,8,15,412.5,136.0,3.25,25.5,293.0,419.68,331.44
2017,9,22,8,30,270.0,181.0,3.3,26.0,302.0,383.67,300.83
2017,9,22,8,45,196.5,211.0,3.4,26.5,305.0,366.26,285.13
2017,9,22,9,0,123.0,241.0,3.5,27.0,308.0,350.56,270.17
2017,9,22,9,15,179.0,262.5,3.5,27.5,369.5,417.94,320.64
2017,9,22,9,30,235.0,284.0,3.5,28.0,431.0,487.82,371.53
2017,9,22,9,45,512.5,203.0,3.55,28.5,552.5,644.04,489.55
2017,9,22,10,0,790.0,122.0,3.6,29.0,674.0,796.74,596.68
2017,9,22,10,15,469.0,246.5,3.6,29.0,579.0,668.89,501.14
2017,9,22,10,30,148.0,371.0,3.6,29.0,484.0,513.52,381.4
2017,9,22,10,45,216.0,378.5,3.65,29.5,549.5,579.1,429.21
2017,9,22,11,0,284.0,386.0,3.7,30.0,615.0,651.27,479.55
2017,9,22,11,15,149.0,326.0,3.75,30.0,447.0,462.69,343.42
2017,9,22,11,30,14.0,266.0,3.8,30.0,279.0,272.2,201.05
2017,9,22,11,45,154.5,341.5,3.85,30.5,475.5,477.71,354.51
2017,9,22,12,0,295.0,417.0,3.9,31.0,672.0,673.95,492.6
2017,9,22,12,15,549.0,289.5,3.9,31.0,764.5,759.73,557.82
2017,9,22,12,30,803.0,162.0,3.9,31.0,857.0,833.8,611.55
2017,9,22,12,45,591.0,273.0,3.95,31.5,783.0,751.52,550.89
2017,9,22,13,0,379.0,384.0,4.0,32.0,709.0,671.94,489.8
2017,9,22,13,15,589.5,269.0,4.0,32.0,764.0,710.43,522.31
2017,9,22,13,30,800.0,154.0,4.0,32.0,819.0,735.83,544.3
2017,9,22,13,45,799.5,148.5,4.05,32.0,797.5,701.99,520.57
2017,9,22,14,0,799.0,143.0,4.1,32.0,776.0,665.93,495.04
2017,9,22,14,15,429.0,237.0,4.1,31.5,575.5,487.57,363.7
2017,9,22,14,30,59.0,331.0,4.1,31.0,375.0,343.47,254.15
2017,9,22,14,45,411.0,229.0,4.15,31.0,509.0,428.66,321.01
2017,9,22,15,0,763.0,127.0,4.2,31.0,643.0,490.64,365.88
2017,9,22,15,15,745.0,123.5,4.2,30.5,599.5,441.08,326.92
2017,9,22,15,30,727.0,120.0,4.2,30.0,556.0,388.89,285.36
2017,9,22,15,45,705.0,115.0,4.25,30.0,507.5,337.45,242.87
2017,9,22,16,0,683.0,110.0,4.3,30.0,459.0,287.37,200.76
2017,9,22,16,15,650.0,104.0,4.25,29.5,407.0,235.46,157.77
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,186.62,117.97
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,138.17,81.25
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,94.82,53.43
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,54.44,40.61
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,46.21,33.58
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,36.56,24.99
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,26.36,15.17
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,16.71,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.5,21.0,1.75,21.5,41.0,87.94,50.39
2017,9,23,7,0,307.0,42.0,2.0,22.0,82.0,181.85,135.58
2017,9,23,7,15,399.5,53.5,2.15,22.5,132.5,250.69,194.6
2017,9,23,7,30,492.0,65.0,2.3,23.0,183.0,327.25,258.47
2017,9,23,7,45,557.5,71.5,2.5,23.5,238.5,391.62,311.25
2017,9,23,8,0,623.0,78.0,2.7,24.0,294.0,460.49,365.8
2017,9,23,8,15,442.0,129.5,2.8,24.5,296.0,429.47,339.8
2017,9,23,8,30,261.0,181.0,2.9,25.0,298.0,377.19,296.36
2017,9,23,8,45,130.5,167.5,3.0,26.0,226.0,270.85,211.42
2017,9,23,9,0,0.0,154.0,3.1,27.0,154.0,152.11,114.91
2017,9,23,9,15,74.0,221.5,3.15,27.5,267.5,284.83,218.64
2017,9,23,9,30,148.0,289.0,3.2,28.0,381.0,424.71,323.07
2017,9,23,9,45,149.0,310.5,3.3,28.5,409.0,449.82,339.44
2017,9,23,10,0,150.0,332.0,3.4,29.0,437.0,474.22,355.6
2017,9,23,10,15,131.0,348.0,3.45,29.0,443.0,475.11,354.84
2017,9,23,10,30,112.0,364.0,3.5,29.0,449.0,467.54,348.22
2017,9,23,10,45,198.5,374.0,3.6,29.5,531.0,558.51,414.42
2017,9,23,11,0,285.0,384.0,3.7,30.0,613.0,649.08,478.25
2017,9,23,11,15,589.5,245.5,3.75,30.0,734.0,778.36,575.74
2017,9,23,11,30,894.0,107.0,3.8,30.0,855.0,893.71,654.62
2017,9,23,11,45,501.5,266.5,3.85,30.5,687.5,711.79,525.19
2017,9,23,12,0,109.0,426.0,3.9,31.0,520.0,514.59,375.64
2017,9,23,12,15,211.0,420.0,3.9,31.0,602.0,594.11,434.93
2017,9,23,12,30,313.0,414.0,3.9,31.0,684.0,668.41,488.3
2017,9,23,12,45,580.0,275.5,3.95,31.5,771.5,742.67,545.62
2017,9,23,13,0,847.0,137.0,4.0,32.0,859.0,801.19,588.07
2017,9,23,13,15,587.5,262.5,4.0,32.0,759.0,700.37,514.85
2017,9,23,13,30,328.0,388.0,4.0,32.0,659.0,608.17,444.74
2017,9,23,13,45,577.0,260.0,4.0,32.0,721.0,647.68,478.46
2017,9,23,14,0,826.0,132.0,4.0,32.0,783.0,670.01,498.27
2017,9,23,14,15,816.5,129.5,4.0,31.5,752.5,628.02,468.39
2017,9,23,14,30,807.0,127.0,4.0,31.0,722.0,584.68,437.11
2017,9,23,14,45,773.0,134.5,4.05,31.0,680.0,536.36,400.4
2017,9,23,15,0,739.0,142.0,4.1,31.0,638.0,486.54,361.92
2017,9,23,15,15,720.5,137.5,4.1,30.5,594.5,436.67,323.26
2017,9,23,15,30,702.0,133.0,4.1,30.0,551.0,387.36,283.93
2017,9,23,15,45,678.0,127.5,4.2,30.0,502.5,336.11,241.84
2017,9,23,16,0,654.0,122.0,4.3,30.0,454.0,286.51,200.39
2017,9,23,16,15,328.0,128.5,4.2,29.5,294.5,181.0,126.1
2017,9,23,16,30,2.0,135.0,4.1,29.0,135.0,126.5,95.19
2017,9,23,16,45,1.0,114.5,4.1,29.0,114.5,107.02,80.17
2017,9,23,17,0,0.0,94.0,4.1,29.0,94.0,87.78,65.05
2017,9,23,17,15,180.0,80.0,3.8,28.5,116.5,62.94,47.66
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,48.75,35.53
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,37.52,25.61
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,25.65,14.21
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,16.22,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.4,21.5,39.0,82.29,45.33
2017,9,24,7,0,267.0,44.0,2.7,22.0,78.0,168.79,125.66
2017,9,24,7,15,360.5,56.5,2.9,22.5,127.5,234.82,182.48
2017,9,24,7,30,454.0,69.0,3.1,23.0,177.0,312.24,247.3
2017,9,24,7,45,544.5,71.5,3.3,23.5,234.5,383.51,305.93
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,461.21,367.9
2017,9,24,8,15,317.5,45.0,3.6,24.5,154.0,256.05,206.3
2017,9,24,8,30,0.0,16.0,3.7,25.0,16.0,15.44,6.95
2017,9,24,8,45,8.5,104.0,3.8,26.0,109.0,107.22,80.99
2017,9,24,9,0,17.0,192.0,3.9,27.0,202.0,204.22,156.4
2017,9,24,9,15,90.5,240.0,3.9,27.0,296.0,317.51,244.57
2017,9,24,9,30,164.0,288.0,3.9,27.0,390.0,435.71,333.72
2017,9,24,9,45,508.0,191.5,3.9,27.5,537.5,624.96,479.35
2017,9,24,10,0,852.0,95.0,3.9,28.0,685.0,809.39,609.43
2017,9,24,10,15,862.0,97.0,3.85,28.5,720.0,833.17,621.88
2017,9,24,10,30,872.0,99.0,3.8,29.0,755.0,854.1,633.37
2017,9,24,10,45,482.5,242.5,3.8,29.5,607.5,679.35,507.0
2017,9,24,11,0,93.0,386.0,3.8,30.0,460.0,470.64,347.01
2017,9,24,11,15,93.0,396.0,3.75,30.0,472.0,478.8,353.1
2017,9,24,11,30,93.0,406.0,3.7,30.0,484.0,486.51,358.07
2017,9,24,11,45,462.0,276.0,3.7,30.5,670.0,685.36,507.87
2017,9,24,12,0,831.0,146.0,3.7,31.0,856.0,863.27,631.29
2017,9,24,12,15,831.5,146.5,3.7,31.0,858.0,851.59,622.12
2017,9,24,12,30,832.0,147.0,3.7,31.0,860.0,836.87,612.33
2017,9,24,12,45,834.0,143.5,3.75,31.0,855.0,816.47,599.04
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,793.18,583.85
2017,9,24,13,15,574.0,265.0,3.8,31.0,749.0,690.11,509.03
2017,9,24,13,30,312.0,390.0,3.8,31.0,648.0,596.98,438.01
2017,9,24,13,45,567.5,260.0,3.8,31.0,712.0,638.63,473.47
2017,9,24,14,0,823.0,130.0,3.8,31.0,776.0,662.66,494.56
2017,9,24,14,15,563.0,233.0,3.85,31.0,667.0,562.67,418.78
2017,9,24,14,30,303.0,336.0,3.9,31.0,558.0,481.96,356.93
2017,9,24,14,45,282.0,321.0,3.95,31.0,519.0,440.88,327.15
2017,9,24,15,0,261.0,306.0,4.0,31.0,480.0,401.23,297.89
2017,9,24,15,15,136.5,253.0,4.0,30.5,344.0,289.23,215.63
2017,9,24,15,30,12.0,200.0,4.0,30.0,208.0,193.39,144.67
2017,9,24,15,45,116.0,208.5,4.05,30.0,268.0,225.41,167.89
2017,9,24,16,0,220.0,217.0,4.1,30.0,328.0,252.19,185.13
2017,9,24,16,15,427.0,154.0,4.05,29.5,339.0,223.02,155.03
2017,9,24,16,30,634.0,91.0,4.0,29.0,350.0,177.57,109.85
2017,9,24,16,45,586.0,84.5,3.95,29.0,295.5,129.27,73.9
2017,9,24,17,0,538.0,78.0,3.9,29.0,241.0,86.21,47.66
2017,9,24,17,15,467.5,68.0,3.65,28.0,189.0,47.61,34.82
2017,9,24,17,30,397.0,58.0,3.4,27.0,137.0,42.76,30.61
2017,9,24,17,45,286.0,44.0,3.15,26.5,91.0,33.22,22.08
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,23.28,12.04
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,14.74,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,21.5,2.25,21.5,37.0,77.7,40.75
2017,9,25,7,0,247.0,43.0,2.5,22.0,74.0,159.49,118.3
2017,9,25,7,15,341.5,56.0,2.6,22.0,122.5,225.35,175.12
2017,9,25,7,30,436.0,69.0,2.7,22.0,171.0,302.59,240.18
2017,9,25,7,45,511.0,74.5,2.85,22.5,225.5,368.09,294.29
2017,9,25,8,0,586.0,80.0,3.0,23.0,280.0,438.85,350.86
2017,9,25,8,15,360.5,134.5,3.1,23.5,264.0,383.32,305.15
2017,9,25,8,30,135.0,189.0,3.2,24.0,248.0,295.82,232.84
2017,9,25,8,45,188.0,210.5,3.3,24.5,304.5,358.62,281.6
2017,9,25,9,0,241.0,232.0,3.4,25.0,361.0,432.49,337.11
2017,9,25,9,15,137.5,239.5,3.4,25.0,314.5,359.87,278.95
2017,9,25,9,30,34.0,247.0,3.4,25.0,268.0,281.3,215.72
2017,9,25,9,45,111.0,288.0,3.45,25.5,363.5,394.0,302.08
2017,9,25,10,0,188.0,329.0,3.5,26.0,459.0,501.3,381.24
2017,9,25,10,15,271.5,331.0,3.5,26.0,529.5,581.32,440.0
2017,9,25,10,30,355.0,333.0,3.5,26.0,600.0,655.14,493.41
2017,9,25,10,45,302.0,361.0,3.5,26.5,593.5,639.35,478.48
2017,9,25,11,0,249.0,389.0,3.5,27.0,587.0,614.8,458.07
2017,9,25,11,15,200.5,403.5,3.55,27.0,565.5,585.2,435.45
2017,9,25,11,30,152.0,418.0,3.6,27.0,544.0,554.57,412.04
2017,9,25,11,45,303.0,383.5,3.65,27.5,640.0,650.25,483.14
2017,9,25,12,0,454.0,349.0,3.7,28.0,736.0,741.53,548.63
2017,9,25,12,15,259.0,374.0,3.7,28.0,595.0,590.27,437.95
2017,9,25,12,30,64.0,399.0,3.7,28.0,454.0,442.14,327.23
2017,9,25,12,45,171.5,405.5,3.75,28.0,551.5,532.61,395.68
2017,9,25,13,0,279.0,412.0,3.8,28.0,649.0,615.97,456.68
2017,9,25,13,15,229.5,411.5,3.8,28.0,604.0,566.9,420.52
2017,9,25,13,30,180.0,411.0,3.8,28.0,559.0,520.54,386.67
2017,9,25,13,45,136.5,392.5,3.8,28.0,503.0,464.34,345.83
2017,9,25,14,0,93.0,374.0,3.8,28.0,447.0,412.85,308.05
2017,9,25,14,15,122.5,363.5,3.75,28.0,455.5,412.91,308.95
2017,9,25,14,30,152.0,353.0,3.7,28.0,464.0,412.09,308.81
2017,9,25,14,45,130.5,331.0,3.7,28.0,422.5,371.56,278.91
2017,9,25,15,0,109.0,309.0,3.7,28.0,381.0,336.35,252.87
2017,9,25,15,15,70.5,269.5,3.6,27.5,315.0,277.73,209.58
2017,9,25,15,30,32.0,230.0,3.5,27.0,249.0,223.25,169.09
2017,9,25,15,45,73.5,224.0,3.45,27.0,262.5,227.62,172.09
2017,9,25,16,0,115.0,218.0,3.4,27.0,276.0,222.93,167.3
2017,9,25,16,15,99.5,192.0,3.2,26.5,238.0,192.93,144.49
2017,9,25,16,30,84.0,166.0,3.0,26.0,200.0,160.71,120.03
2017,9,25,16,45,71.0,142.0,2.8,26.0,168.0,132.2,98.33
2017,9,25,17,0,58.0,118.0,2.6,26.0,136.0,105.36,78.27
2017,9,25,17,15,172.0,93.5,2.4,25.5,130.0,72.47,56.31
2017,9,25,17,30,286.0,69.0,2.2,25.0,124.0,51.53,38.28
2017,9,25,17,45,191.5,49.5,2.0,25.0,81.0,37.84,26.02
2017,9,25,18,0,97.0,30.0,1.8,25.0,38.0,24.91,12.79
2017,9,25,18,15,48.5,15.0,1.9,24.5,19.0,14.74,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,3.0,2.1,21.5,3.0,2.89,0.0
2017,9,26,7,0,0.0,6.0,2.3,22.0,6.0,5.78,0.0
2017,9,26,7,15,0.0,11.0,2.4,22.0,11.0,10.6,3.08
2017,9,26,7,30,0.0,16.0,2.5,22.0,16.0,15.43,7.18
2017,9,26,7,45,0.0,21.0,2.6,22.5,21.0,20.26,11.21
2017,9,26,8,0,0.0,26.0,2.7,23.0,26.0,25.09,15.17
2017,9,26,8,15,0.0,34.5,2.75,23.0,34.5,33.31,21.9
2017,9,26,8,30,0.0,43.0,2.8,23.0,43.0,41.53,28.55
2017,9,26,8,45,0.0,63.0,2.9,23.5,63.0,60.9,44.12
2017,9,26,9,0,0.0,83.0,3.0,24.0,83.0,80.29,59.46
2017,9,26,9,15,0.0,66.5,3.0,24.0,66.5,64.31,46.41
2017,9,26,9,30,0.0,50.0,3.0,24.0,50.0,48.34,33.45
2017,9,26,9,45,2.0,114.0,3.0,24.5,115.5,112.35,84.26
2017,9,26,10,0,4.0,178.0,3.0,25.0,181.0,177.81,134.89
2017,9,26,10,15,2.0,133.0,2.95,25.0,134.5,131.1,98.18
2017,9,26,10,30,0.0,88.0,2.9,25.0,88.0,85.22,62.06
2017,9,26,10,45,2.5,130.0,2.85,25.5,132.5,128.49,95.75
2017,9,26,11,0,5.0,172.0,2.8,26.0,177.0,171.94,128.9
2017,9,26,11,15,5.0,169.5,2.75,26.0,174.5,169.34,126.68
2017,9,26,11,30,5.0,167.0,2.7,26.0,172.0,166.74,124.57
2017,9,26,11,45,5.0,166.0,2.65,26.0,171.0,165.6,123.61
2017,9,26,12,0,5.0,165.0,2.6,26.0,170.0,164.45,122.67
2017,9,26,12,15,10.0,218.0,2.6,26.0,227.0,220.01,164.98
2017,9,26,12,30,15.0,271.0,2.6,26.0,284.0,275.08,206.2
2017,9,26,12,45,16.5,282.5,2.65,26.0,297.0,286.56,214.66
2017,9,26,13,0,18.0,294.0,2.7,26.0,310.0,297.79,223.08
2017,9,26,13,15,13.5,250.5,2.65,26.0,262.5,251.67,188.67
2017,9,26,13,30,9.0,207.0,2.6,26.0,215.0,206.04,154.42
2017,9,26,13,45,4.5,171.0,2.6,26.0,175.0,168.01,125.59
2017,9,26,14,0,0.0,135.0,2.6,26.0,135.0,130.38,96.73
2017,9,26,14,15,4.0,169.0,2.6,26.0,172.0,165.04,123.77
2017,9,26,14,30,8.0,203.0,2.6,26.0,209.0,198.84,149.87
2017,9,26,14,45,5.0,184.0,2.6,26.0,187.5,178.69,134.61
2017,9,26,15,0,2.0,165.0,2.6,26.0,166.0,158.89,119.65
2017,9,26,15,15,1.0,137.0,2.5,25.5,137.5,131.9,99.18
2017,9,26,15,30,0.0,109.0,2.4,25.0,109.0,105.03,78.53
2017,9,26,15,45,0.0,85.5,2.35,25.0,85.5,82.71,61.05
2017,9,26,16,0,0.0,62.0,2.3,25.0,62.0,59.93,43.0
2017,9,26,16,15,0.0,54.5,2.15,24.5,54.5,52.66,37.38
2017,9,26,16,30,0.0,47.0,2.0,24.0,47.0,45.4,31.68
2017,9,26,16,45,0.0,39.5,1.9,24.0,39.5,38.14,25.83
2017,9,26,17,0,0.0,32.0,1.8,24.0,32.0,30.89,19.89
2017,9,26,17,15,0.0,25.0,1.65,23.5,25.0,24.12,15.27
2017,9,26,17,30,0.0,18.0,1.5,23.0,18.0,17.36,9.32
2017,9,26,17,45,0.0,11.5,1.35,23.0,11.5,11.08,3.71
2017,9,26,18,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2017,9,26,18,15,0.0,2.5,1.2,22.5,2.5,2.46,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.0,12.0,11.57,0.86
2017,9,27,7,0,0.0,24.0,2.4,21.0,24.0,23.17,12.96
2017,9,27,7,15,0.0,41.0,2.4,21.0,41.0,39.7,27.08
2017,9,27,7,30,0.0,58.0,2.4,21.0,58.0,56.94,41.68
2017,9,27,7,45,0.0,76.5,2.45,21.5,76.5,75.66,57.16
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,94.25,72.2
2017,9,27,8,15,0.0,115.5,2.5,22.0,115.5,114.88,88.75
2017,9,27,8,30,0.0,136.0,2.5,22.0,136.0,135.42,104.96
2017,9,27,8,45,0.0,142.5,2.5,22.5,142.5,141.14,108.9
2017,9,27,9,0,0.0,149.0,2.5,23.0,149.0,147.05,112.97
2017,9,27,9,15,3.5,169.0,2.45,23.0,171.0,169.57,130.42
2017,9,27,9,30,7.0,189.0,2.4,23.0,193.0,192.21,147.77
2017,9,27,9,45,19.5,231.0,2.4,23.5,244.0,244.73,187.94
2017,9,27,10,0,32.0,273.0,2.4,24.0,295.0,305.16,233.12
2017,9,27,10,15,19.0,232.5,2.35,24.0,246.0,244.93,186.53
2017,9,27,10,30,6.0,192.0,2.3,24.0,197.0,192.99,146.21
2017,9,27,10,45,44.0,283.5,2.3,24.5,319.0,322.92,245.24
2017,9,27,11,0,82.0,375.0,2.3,25.0,441.0,448.82,336.83
2017,9,27,11,15,44.0,278.0,2.3,25.0,314.0,315.03,237.4
2017,9,27,11,30,6.0,181.0,2.3,25.0,187.0,181.31,135.86
2017,9,27,11,45,23.0,271.5,2.3,25.5,291.5,287.94,216.63
2017,9,27,12,0,40.0,362.0,2.3,26.0,396.0,390.8,291.4
2017,9,27,12,15,20.0,238.0,2.3,26.0,255.0,249.79,186.94
2017,9,27,12,30,0.0,114.0,2.3,26.0,114.0,110.49,80.82
2017,9,27,12,45,6.5,184.0,2.3,26.5,190.0,183.34,136.88
2017,9,27,13,0,13.0,254.0,2.3,27.0,266.0,255.4,190.74
2017,9,27,13,15,11.0,235.0,2.3,26.5,245.0,234.89,175.62
2017,9,27,13,30,9.0,216.0,2.3,26.0,224.0,214.58,160.81
2017,9,27,13,45,6.5,194.0,2.3,26.0,199.5,191.28,143.3
2017,9,27,14,0,4.0,172.0,2.3,26.0,175.0,168.24,125.88
2017,9,27,14,15,46.0,254.0,2.25,26.0,287.0,268.14,202.59
2017,9,27,14,30,88.0,336.0,2.2,26.0,399.0,362.18,272.48
2017,9,27,14,45,44.5,247.0,2.2,26.0,278.5,254.26,191.82
2017,9,27,15,0,1.0,158.0,2.2,26.0,158.0,151.85,113.99
2017,9,27,15,15,12.0,186.5,2.1,25.5,193.5,182.27,138.24
2017,9,27,15,30,23.0,215.0,2.0,25.0,229.0,210.41,160.32
2017,9,27,15,45,71.5,214.0,1.9,25.0,250.5,217.53,165.06
2017,9,27,16,0,120.0,213.0,1.8,25.0,272.0,218.63,164.41
2017,9,27,16,15,116.0,188.0,1.65,24.5,239.5,187.6,140.28
2017,9,27,16,30,112.0,163.0,1.5,24.0,207.0,157.14,116.64
2017,9,27,16,45,101.0,138.5,1.4,24.0,174.0,126.99,93.62
2017,9,27,17,0,90.0,114.0,1.3,24.0,141.0,98.33,72.53
2017,9,27,17,15,72.5,90.5,1.2,23.5,109.0,74.4,58.34
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,59.0,44.85
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,40.1,27.97
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,21.03,8.47
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,20.5,5.0,4.82,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,9.64,2.08
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,16.88,8.28
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,24.12,14.46
2017,9,28,7,45,0.0,33.5,3.25,21.5,33.5,32.33,21.33
2017,9,28,8,0,0.0,42.0,3.4,22.0,42.0,40.56,28.07
2017,9,28,8,15,0.0,35.0,3.4,22.0,35.0,33.79,22.4
2017,9,28,8,30,0.0,28.0,3.4,22.0,28.0,27.03,16.73
2017,9,28,8,45,0.0,44.0,3.45,22.5,44.0,42.51,29.31
2017,9,28,9,0,0.0,60.0,3.5,23.0,60.0,58.0,41.71
2017,9,28,9,15,0.0,110.0,3.4,23.5,110.5,107.0,80.8
2017,9,28,9,30,0.0,160.0,3.3,24.0,161.0,157.17,119.93
2017,9,28,9,45,1.0,164.0,3.25,24.5,165.5,161.6,122.77
2017,9,28,10,0,2.0,168.0,3.2,25.0,170.0,166.12,125.76
2017,9,28,10,15,6.0,194.0,3.1,25.0,199.0,195.24,148.09
2017,9,28,10,30,10.0,220.0,3.0,25.0,228.0,224.38,170.17
2017,9,28,10,45,11.0,231.0,2.9,25.5,240.0,235.89,178.21
2017,9,28,11,0,12.0,242.0,2.8,26.0,252.0,247.32,186.18
2017,9,28,11,15,30.0,302.5,2.75,26.0,327.5,327.75,246.45
2017,9,28,11,30,48.0,363.0,2.7,26.0,403.0,402.88,301.3
2017,9,28,11,45,44.0,361.5,2.65,26.5,398.5,395.77,294.82
2017,9,28,12,0,40.0,360.0,2.6,27.0,394.0,388.62,288.73
2017,9,28,12,15,42.0,364.5,2.6,27.0,400.5,392.32,291.4
2017,9,28,12,30,44.0,369.0,2.6,27.0,407.0,395.73,293.85
2017,9,28,12,45,56.5,380.5,2.65,27.5,428.5,413.85,306.74
2017,9,28,13,0,69.0,392.0,2.7,28.0,450.0,430.96,318.74
2017,9,28,13,15,82.5,392.0,2.75,28.0,460.0,436.77,323.37
2017,9,28,13,30,96.0,392.0,2.8,28.0,470.0,441.44,327.22
2017,9,28,13,45,99.5,381.0,2.85,28.0,460.0,427.94,317.85
2017,9,28,14,0,103.0,370.0,2.9,28.0,450.0,413.99,308.18
2017,9,28,14,15,88.0,348.5,2.95,27.5,414.5,379.01,283.44
2017,9,28,14,30,73.0,327.0,3.0,27.0,379.0,345.27,259.4
2017,9,28,14,45,36.5,233.5,3.1,27.0,259.5,237.71,179.2
2017,9,28,15,0,0.0,140.0,3.2,27.0,140.0,134.5,100.37
2017,9,28,15,15,14.5,181.0,3.2,26.5,189.5,178.16,134.87
2017,9,28,15,30,29.0,222.0,3.2,26.0,239.0,214.35,163.17
2017,9,28,15,45,35.0,207.5,3.25,26.0,226.0,200.08,152.24
2017,9,28,16,0,41.0,193.0,3.3,26.0,213.0,185.06,140.63
2017,9,28,16,15,38.0,170.5,3.15,25.5,187.5,160.96,122.24
2017,9,28,16,30,35.0,148.0,3.0,25.0,162.0,137.31,104.07
2017,9,28,16,45,28.0,126.0,2.85,25.0,136.0,114.17,86.18
2017,9,28,17,0,21.0,104.0,2.7,25.0,110.0,95.55,71.9
2017,9,28,17,15,10.5,81.5,2.5,24.5,84.5,74.39,58.11
2017,9,28,17,30,0.0,59.0,2.3,24.0,59.0,54.59,40.88
2017,9,28,17,45,0.0,37.5,2.15,23.5,37.5,35.35,23.82
2017,9,28,18,0,0.0,16.0,2.0,23.0,16.0,15.44,3.79
2017,9,28,18,15,0.0,8.0,2.1,22.5,8.0,7.86,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.48,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.96,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.44,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.93,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.89,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.86,0.0
2017,9,29,8,15,0.0,21.0,3.95,21.0,21.0,20.26,11.26
2017,9,29,8,30,0.0,38.0,4.1,21.0,38.0,36.7,24.82
2017,9,29,8,45,0.0,45.0,4.25,21.5,45.0,43.48,30.23
2017,9,29,9,0,0.0,52.0,4.4,22.0,52.0,50.26,35.58
2017,9,29,9,15,0.0,66.5,4.35,22.0,66.5,64.31,46.86
2017,9,29,9,30,0.0,81.0,4.3,22.0,81.0,78.37,58.06
2017,9,29,9,45,0.0,81.5,4.25,22.5,81.5,78.87,58.16
2017,9,29,10,0,0.0,82.0,4.2,23.0,82.0,79.37,58.28
2017,9,29,10,15,0.0,74.0,4.15,23.0,74.0,71.63,51.97
2017,9,29,10,30,0.0,66.0,4.1,23.0,66.0,63.88,45.69
2017,9,29,10,45,0.0,82.0,4.1,23.5,82.0,79.41,57.86
2017,9,29,11,0,0.0,98.0,4.1,24.0,98.0,94.98,69.94
2017,9,29,11,15,0.0,111.0,4.05,24.0,111.0,107.68,79.82
2017,9,29,11,30,0.0,124.0,4.0,24.0,124.0,120.35,89.65
2017,9,29,11,45,1.5,139.0,4.0,24.5,140.5,136.21,101.8
2017,9,29,12,0,3.0,154.0,4.0,25.0,157.0,151.99,113.81
2017,9,29,12,15,4.0,162.0,4.0,25.0,166.0,160.44,120.33
2017,9,29,12,30,5.0,170.0,4.0,25.0,175.0,168.81,126.79
2017,9,29,12,45,5.5,173.0,4.0,25.0,178.0,171.85,129.16
2017,9,29,13,0,6.0,176.0,4.0,25.0,181.0,174.83,131.51
2017,9,29,13,15,5.5,175.5,3.95,24.5,180.5,173.63,130.89
2017,9,29,13,30,5.0,175.0,3.9,24.0,180.0,172.44,130.31
2017,9,29,13,45,12.0,225.0,3.9,24.0,235.5,224.35,170.58
2017,9,29,14,0,19.0,275.0,3.9,24.0,291.0,274.89,209.32
2017,9,29,14,15,10.5,220.0,3.85,24.0,229.0,216.88,165.01
2017,9,29,14,30,2.0,165.0,3.8,24.0,167.0,159.62,120.9
2017,9,29,14,45,1.0,150.0,3.8,24.0,151.0,144.63,109.5
2017,9,29,15,0,0.0,135.0,3.8,24.0,135.0,129.79,98.1
2017,9,29,15,15,0.0,88.5,3.75,23.5,88.5,85.64,63.46
2017,9,29,15,30,0.0,42.0,3.7,23.0,42.0,40.59,27.43
2017,9,29,15,45,41.5,123.5,3.65,23.0,143.5,128.93,97.96
2017,9,29,16,0,83.0,205.0,3.6,23.0,245.0,205.12,157.1
2017,9,29,16,15,74.0,182.0,3.45,22.5,214.5,176.88,135.08
2017,9,29,16,30,65.0,159.0,3.3,22.0,184.0,149.7,114.07
2017,9,29,16,45,54.5,134.5,3.2,22.0,153.0,122.4,92.92
2017,9,29,17,0,44.0,110.0,3.1,22.0,122.0,96.53,73.16
2017,9,29,17,15,29.0,85.5,3.0,21.5,92.5,74.2,58.65
2017,9,29,17,30,14.0,61.0,2.9,21.0,63.0,55.99,42.54
2017,9,29,17,45,7.0,37.5,2.85,21.0,38.5,35.21,23.85
2017,9,29,18,0,0.0,14.0,2.8,21.0,14.0,13.51,1.53
2017,9,29,18,15,0.0,7.0,2.85,21.0,7.0,6.88,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
