Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,72.73,24.52
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,154.24,114.81
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,218.77,172.03
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,294.38,236.9
2017,9,30,7,45,509.5,72.5,3.45,18.5,218.0,358.84,291.43
2017,9,30,8,0,580.0,80.0,3.5,19.0,272.0,428.22,348.15
2017,9,30,8,15,621.5,86.5,3.5,19.5,325.0,483.57,391.94
2017,9,30,8,30,663.0,93.0,3.5,20.0,378.0,540.5,435.53
2017,9,30,8,45,699.0,96.0,3.5,21.0,430.0,590.83,472.01
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,639.28,506.03
2017,9,30,9,15,756.0,102.5,3.45,22.5,528.5,679.57,532.63
2017,9,30,9,30,777.0,106.0,3.4,23.0,575.0,718.48,557.8
2017,9,30,9,45,796.0,107.5,3.35,23.5,617.0,751.94,578.69
2017,9,30,10,0,815.0,109.0,3.3,24.0,659.0,783.39,597.92
2017,9,30,10,15,826.0,111.0,3.25,24.5,694.0,806.52,611.16
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,826.9,622.5
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,838.19,627.9
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,850.5,634.14
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.5,855.84,636.99
2017,9,30,11,30,866.0,117.0,3.2,26.0,823.0,857.94,637.83
2017,9,30,11,45,859.0,123.5,3.2,26.5,831.0,852.18,632.27
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,843.21,624.75
2017,9,30,12,15,852.0,130.0,3.2,27.0,841.5,830.53,616.1
2017,9,30,12,30,852.0,130.0,3.2,27.0,844.0,814.8,605.5
2017,9,30,12,45,850.5,129.5,3.2,27.0,837.0,794.43,591.84
2017,9,30,13,0,849.0,129.0,3.2,27.0,830.0,771.24,576.3
2017,9,30,13,15,845.0,128.0,3.15,27.0,815.0,743.02,557.08
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,711.99,535.88
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.0,676.18,510.04
2017,9,30,14,0,826.0,125.0,3.1,27.0,752.0,638.48,482.39
2017,9,30,14,15,816.0,123.0,3.05,27.0,721.0,596.67,451.09
2017,9,30,14,30,806.0,121.0,3.0,27.0,690.0,553.59,418.19
2017,9,30,14,45,779.0,124.0,3.0,27.0,649.5,505.5,380.9
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,455.46,341.41
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.0,405.69,301.06
2017,9,30,15,30,714.0,119.0,2.8,27.0,521.0,356.51,260.27
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.0,305.33,217.42
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,255.79,175.48
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,205.02,133.63
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,157.67,96.24
2017,9,30,16,45,547.5,85.5,2.0,25.5,268.0,110.35,63.21
2017,9,30,17,0,500.0,76.0,1.8,25.0,215.0,68.28,41.17
2017,9,30,17,15,425.5,64.5,1.6,24.0,163.5,46.67,34.53
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,39.61,28.23
2017,9,30,17,45,244.0,36.5,1.25,22.5,70.0,27.92,17.53
2017,9,30,18,0,137.0,20.0,1.1,22.0,28.0,15.58,0.77
2017,9,30,18,15,68.5,10.0,1.1,21.5,14.0,9.83,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.0,1.2,17.5,35.0,80.38,22.47
2017,10,1,7,0,314.0,34.0,1.3,18.0,70.0,171.13,125.99
2017,10,1,7,15,408.5,45.5,1.35,18.5,119.5,238.25,185.13
2017,10,1,7,30,503.0,57.0,1.4,19.0,169.0,314.1,249.29
2017,10,1,7,45,563.5,64.5,1.5,19.5,223.0,375.92,300.78
2017,10,1,8,0,624.0,72.0,1.6,20.0,277.0,441.82,353.56
2017,10,1,8,15,664.5,78.0,1.55,20.5,331.0,497.62,396.17
2017,10,1,8,30,705.0,84.0,1.5,21.0,385.0,554.84,438.18
2017,10,1,8,45,733.5,88.0,1.5,22.0,436.5,600.62,469.78
2017,10,1,9,0,762.0,92.0,1.5,23.0,488.0,648.34,501.34
2017,10,1,9,15,782.5,95.5,1.45,23.5,535.0,688.96,526.62
2017,10,1,9,30,803.0,99.0,1.4,24.0,582.0,728.09,550.35
2017,10,1,9,45,817.5,102.0,1.4,24.5,623.5,760.19,569.34
2017,10,1,10,0,832.0,105.0,1.4,25.0,665.0,790.0,586.63
2017,10,1,10,15,843.0,107.0,1.4,25.5,700.0,809.25,596.77
2017,10,1,10,30,854.0,109.0,1.4,26.0,735.0,829.92,607.95
2017,10,1,10,45,860.5,111.5,1.4,26.5,762.0,844.4,615.05
2017,10,1,11,0,867.0,114.0,1.4,27.0,789.0,855.73,620.24
2017,10,1,11,15,872.0,115.0,1.45,27.0,808.0,861.0,623.46
2017,10,1,11,30,877.0,116.0,1.5,27.0,827.0,863.0,624.76
2017,10,1,11,45,879.0,117.0,1.55,27.5,837.5,859.16,621.21
2017,10,1,12,0,881.0,118.0,1.6,28.0,848.0,852.03,615.7
2017,10,1,12,15,881.0,118.0,1.65,28.0,850.0,839.01,607.72
2017,10,1,12,30,881.0,118.0,1.7,28.0,852.0,822.84,597.78
2017,10,1,12,45,878.0,118.5,1.75,28.0,845.0,801.74,584.65
2017,10,1,13,0,875.0,119.0,1.8,28.0,838.0,777.76,569.63
2017,10,1,13,15,870.5,118.0,1.85,28.0,822.5,748.51,551.02
2017,10,1,13,30,866.0,117.0,1.9,28.0,807.0,716.75,530.63
2017,10,1,13,45,858.5,116.5,1.95,28.0,783.0,681.11,506.06
2017,10,1,14,0,851.0,116.0,2.0,28.0,759.0,643.47,479.36
2017,10,1,14,15,841.0,114.0,2.0,28.0,727.5,599.29,447.23
2017,10,1,14,30,831.0,112.0,2.0,28.0,696.0,555.22,414.36
2017,10,1,14,45,816.5,110.0,2.05,28.0,657.0,507.78,378.36
2017,10,1,15,0,802.0,108.0,2.1,28.0,618.0,459.86,340.94
2017,10,1,15,15,784.0,105.0,2.05,28.0,573.5,409.4,300.36
2017,10,1,15,30,766.0,102.0,2.0,28.0,529.0,359.33,259.07
2017,10,1,15,45,740.0,98.0,2.0,28.0,479.5,306.6,215.23
2017,10,1,16,0,714.0,94.0,2.0,28.0,430.0,252.36,169.85
2017,10,1,16,15,679.5,88.5,1.85,27.5,377.5,200.21,127.01
2017,10,1,16,30,645.0,83.0,1.7,27.0,325.0,151.28,88.63
2017,10,1,16,45,594.5,76.0,1.6,26.5,271.0,103.26,56.0
2017,10,1,17,0,544.0,69.0,1.5,26.0,217.0,60.78,35.52
2017,10,1,17,15,468.0,58.5,1.35,25.0,165.0,41.6,30.04
2017,10,1,17,30,392.0,48.0,1.2,24.0,113.0,35.86,24.88
2017,10,1,17,45,272.5,33.5,1.1,23.5,70.0,25.8,15.57
2017,10,1,18,0,153.0,19.0,1.0,23.0,27.0,14.84,0.0
2017,10,1,18,15,76.5,9.5,1.0,22.5,13.5,9.34,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.0,0.85,19.5,32.5,71.0,13.95
2017,10,2,7,0,252.0,38.0,0.9,20.0,65.0,151.99,110.44
2017,10,2,7,15,348.0,51.0,1.15,20.5,113.5,216.9,166.95
2017,10,2,7,30,444.0,64.0,1.4,21.0,162.0,293.35,231.09
2017,10,2,7,45,513.0,72.0,1.7,21.5,216.0,357.42,284.33
2017,10,2,8,0,582.0,80.0,2.0,22.0,270.0,426.27,339.73
2017,10,2,8,15,624.0,86.5,2.2,22.5,323.0,481.71,382.98
2017,10,2,8,30,666.0,93.0,2.4,23.0,376.0,538.72,426.18
2017,10,2,8,45,422.0,161.0,2.6,23.5,348.5,471.21,370.89
2017,10,2,9,0,178.0,229.0,2.8,24.0,321.0,372.79,290.85
2017,10,2,9,15,239.0,244.0,2.85,24.5,380.0,436.51,339.31
2017,10,2,9,30,300.0,259.0,2.9,25.0,439.0,510.77,393.68
2017,10,2,9,45,155.0,236.5,2.95,25.5,330.0,370.09,284.93
2017,10,2,10,0,10.0,214.0,3.0,26.0,221.0,219.09,165.85
2017,10,2,10,15,30.5,266.5,3.05,26.0,289.0,295.49,224.36
2017,10,2,10,30,51.0,319.0,3.1,26.0,357.0,366.37,277.06
2017,10,2,10,45,122.0,351.0,3.15,26.5,445.0,464.21,349.51
2017,10,2,11,0,193.0,383.0,3.2,27.0,533.0,555.12,414.91
2017,10,2,11,15,200.0,393.0,3.2,27.0,551.5,568.65,423.66
2017,10,2,11,30,207.0,403.0,3.2,27.0,570.0,581.25,432.17
2017,10,2,11,45,269.5,395.5,3.25,27.5,616.0,625.79,463.99
2017,10,2,12,0,332.0,388.0,3.3,28.0,662.0,663.61,490.58
2017,10,2,12,15,387.5,365.5,3.3,28.0,686.0,678.47,502.01
2017,10,2,12,30,443.0,343.0,3.3,28.0,710.0,692.61,512.93
2017,10,2,12,45,318.0,376.5,3.35,28.5,639.5,613.91,454.12
2017,10,2,13,0,193.0,410.0,3.4,29.0,569.0,540.16,398.66
2017,10,2,13,15,231.0,396.0,3.35,29.0,582.5,545.95,403.93
2017,10,2,13,30,269.0,382.0,3.3,29.0,596.0,548.4,406.32
2017,10,2,13,45,558.5,246.5,3.3,29.0,672.5,600.19,448.96
2017,10,2,14,0,848.0,111.0,3.3,29.0,749.0,633.25,476.18
2017,10,2,14,15,838.5,109.5,3.25,28.5,717.5,591.87,445.64
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,546.71,412.02
2017,10,2,14,45,790.0,116.5,3.2,28.0,643.0,496.99,373.28
2017,10,2,15,0,751.0,125.0,3.2,28.0,600.0,446.35,333.18
2017,10,2,15,15,731.0,121.0,3.1,27.5,556.0,396.37,293.19
2017,10,2,15,30,711.0,117.0,3.0,27.0,512.0,347.1,252.72
2017,10,2,15,45,663.0,116.5,2.9,27.0,457.0,293.6,208.45
2017,10,2,16,0,615.0,116.0,2.8,27.0,402.0,244.33,167.59
2017,10,2,16,15,574.5,110.0,2.5,26.5,351.5,196.2,128.45
2017,10,2,16,30,534.0,104.0,2.2,26.0,301.0,152.18,94.5
2017,10,2,16,45,508.0,90.0,1.95,26.0,253.0,106.36,62.34
2017,10,2,17,0,482.0,76.0,1.7,26.0,205.0,63.38,39.93
2017,10,2,17,15,399.0,64.5,1.6,25.5,154.0,47.09,34.61
2017,10,2,17,30,316.0,53.0,1.5,25.0,103.0,39.92,28.12
2017,10,2,17,45,195.0,36.0,1.45,24.5,62.5,27.75,16.9
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,16.04,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,9.34,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,135.0,17.5,1.15,21.5,32.0,71.07,7.6
2017,10,3,7,0,270.0,35.0,1.3,22.0,64.0,154.72,111.08
2017,10,3,7,15,371.0,46.0,1.45,22.5,111.5,221.41,169.01
2017,10,3,7,30,472.0,57.0,1.6,23.0,159.0,297.37,232.5
2017,10,3,7,45,548.0,62.0,1.75,23.5,213.5,362.3,286.03
2017,10,3,8,0,624.0,67.0,1.9,24.0,268.0,432.63,342.01
2017,10,3,8,15,663.5,72.0,1.95,24.0,320.5,486.33,383.98
2017,10,3,8,30,703.0,77.0,2.0,24.0,373.0,539.49,424.39
2017,10,3,8,45,395.0,150.0,2.15,24.5,320.0,439.81,344.7
2017,10,3,9,0,87.0,223.0,2.3,25.0,267.0,294.63,227.85
2017,10,3,9,15,93.5,246.0,2.4,25.5,298.0,324.82,250.36
2017,10,3,9,30,100.0,269.0,2.5,26.0,329.0,354.92,271.86
2017,10,3,9,45,50.5,214.0,2.65,26.5,244.5,257.17,196.2
2017,10,3,10,0,1.0,159.0,2.8,27.0,160.0,156.31,117.04
2017,10,3,10,15,1.5,160.0,2.9,27.0,161.0,157.49,117.9
2017,10,3,10,30,2.0,161.0,3.0,27.0,162.0,158.72,118.66
2017,10,3,10,45,63.5,269.5,3.1,27.5,318.5,323.8,244.85
2017,10,3,11,0,125.0,378.0,3.2,28.0,475.0,492.23,367.27
2017,10,3,11,15,80.5,356.5,3.25,28.0,419.5,424.67,316.49
2017,10,3,11,30,36.0,335.0,3.3,28.0,364.0,363.48,270.66
2017,10,3,11,45,64.0,367.5,3.35,28.5,420.0,417.42,310.13
2017,10,3,12,0,92.0,400.0,3.4,29.0,476.0,470.12,347.65
2017,10,3,12,15,58.5,358.5,3.4,29.0,407.0,398.68,295.28
2017,10,3,12,30,25.0,317.0,3.4,29.0,338.0,327.04,242.47
2017,10,3,12,45,178.0,348.5,3.45,29.0,494.0,476.55,355.36
2017,10,3,13,0,331.0,380.0,3.5,29.0,650.0,614.31,455.1
2017,10,3,13,15,172.0,316.0,3.55,29.0,456.5,427.34,318.98
2017,10,3,13,30,13.0,252.0,3.6,29.0,263.0,251.24,186.69
2017,10,3,13,45,419.5,182.5,3.65,29.0,496.5,447.17,340.67
2017,10,3,14,0,826.0,113.0,3.7,29.0,730.0,617.82,466.91
2017,10,3,14,15,816.0,111.0,3.75,28.5,699.0,574.59,434.4
2017,10,3,14,30,806.0,109.0,3.8,28.0,668.0,531.63,402.23
2017,10,3,14,45,554.0,192.5,3.85,28.0,566.5,445.05,335.26
2017,10,3,15,0,302.0,276.0,3.9,28.0,465.0,381.42,286.29
2017,10,3,15,15,175.0,252.0,3.9,27.5,359.5,296.43,223.19
2017,10,3,15,30,48.0,228.0,3.9,27.0,254.0,224.4,170.11
2017,10,3,15,45,42.0,204.5,3.95,27.0,226.0,197.8,149.99
2017,10,3,16,0,36.0,181.0,4.0,27.0,198.0,171.97,130.26
2017,10,3,16,15,282.0,141.0,3.85,26.5,246.5,171.29,120.56
2017,10,3,16,30,528.0,101.0,3.7,26.0,295.0,146.27,90.36
2017,10,3,16,45,470.0,92.0,3.55,26.0,243.0,103.21,61.79
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,65.86,44.17
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,51.18,38.05
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,42.51,30.23
2017,10,3,17,45,121.5,37.5,2.8,25.0,56.5,30.84,19.1
2017,10,3,18,0,0.0,19.0,2.6,25.0,19.0,17.79,0.0
2017,10,3,18,15,0.0,9.5,2.6,24.5,9.5,9.34,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,65.5,20.5,3.05,22.0,27.5,49.17,0.0
2017,10,4,7,0,131.0,41.0,3.1,22.0,55.0,105.75,75.08
2017,10,4,7,15,229.0,58.0,3.25,22.0,100.0,175.75,134.78
2017,10,4,7,30,327.0,75.0,3.4,22.0,145.0,249.24,196.82
2017,10,4,7,45,417.0,82.0,3.55,22.5,198.0,315.5,252.1
2017,10,4,8,0,507.0,89.0,3.7,23.0,251.0,392.16,314.19
2017,10,4,8,15,553.5,96.0,3.75,23.5,303.0,447.56,357.83
2017,10,4,8,30,600.0,103.0,3.8,24.0,355.0,504.96,401.74
2017,10,4,8,45,303.5,136.5,3.85,24.5,264.5,363.03,288.07
2017,10,4,9,0,7.0,170.0,3.9,25.0,174.0,174.11,133.63
2017,10,4,9,15,9.5,185.5,3.8,25.0,191.5,191.23,146.93
2017,10,4,9,30,12.0,201.0,3.7,25.0,209.0,208.44,159.9
2017,10,4,9,45,27.5,239.5,3.65,25.5,258.5,266.54,204.17
2017,10,4,10,0,43.0,278.0,3.6,26.0,308.0,318.79,243.05
2017,10,4,10,15,27.0,254.0,3.55,26.0,273.5,279.34,212.22
2017,10,4,10,30,11.0,230.0,3.5,26.0,239.0,235.13,177.88
2017,10,4,10,45,69.0,303.0,3.45,26.5,356.5,362.82,274.88
2017,10,4,11,0,127.0,376.0,3.4,27.0,474.0,491.34,368.39
2017,10,4,11,15,171.0,386.5,3.35,27.0,521.5,536.17,400.65
2017,10,4,11,30,215.0,397.0,3.3,27.0,569.0,580.14,432.24
2017,10,4,11,45,241.5,398.0,3.25,27.5,594.0,598.72,444.46
2017,10,4,12,0,268.0,399.0,3.2,28.0,619.0,619.44,458.12
2017,10,4,12,15,203.5,405.5,3.2,28.0,572.5,563.89,417.24
2017,10,4,12,30,139.0,412.0,3.2,28.0,526.0,512.89,379.56
2017,10,4,12,45,176.5,407.5,3.2,28.5,551.0,531.2,392.95
2017,10,4,13,0,214.0,403.0,3.2,29.0,576.0,547.26,404.26
2017,10,4,13,15,262.5,385.0,3.2,29.0,593.5,555.94,411.43
2017,10,4,13,30,311.0,367.0,3.2,29.0,611.0,560.63,415.64
2017,10,4,13,45,273.5,362.5,3.2,29.0,572.0,518.14,384.75
2017,10,4,14,0,236.0,358.0,3.2,29.0,533.0,479.21,356.39
2017,10,4,14,15,490.0,249.5,3.15,29.0,593.5,510.49,382.41
2017,10,4,14,30,744.0,141.0,3.1,29.0,654.0,522.64,392.11
2017,10,4,14,45,501.0,211.0,3.1,29.0,548.0,433.31,323.87
2017,10,4,15,0,258.0,281.0,3.1,29.0,442.0,364.93,272.2
2017,10,4,15,15,457.0,206.0,3.1,28.5,465.5,358.82,265.95
2017,10,4,15,30,656.0,131.0,3.1,28.0,489.0,334.38,242.47
2017,10,4,15,45,626.0,125.5,3.1,28.0,441.0,284.88,201.29
2017,10,4,16,0,596.0,120.0,3.1,28.0,393.0,237.82,162.02
2017,10,4,16,15,555.0,112.5,2.9,27.5,342.0,189.7,123.37
2017,10,4,16,30,514.0,105.0,2.7,27.0,291.0,145.83,90.17
2017,10,4,16,45,458.5,94.5,2.5,26.5,239.5,102.18,61.73
2017,10,4,17,0,403.0,84.0,2.3,26.0,188.0,64.53,49.51
2017,10,4,17,15,318.0,70.0,2.1,25.5,139.5,51.77,38.52
2017,10,4,17,30,233.0,56.0,1.9,25.0,91.0,42.7,30.32
2017,10,4,17,45,130.5,35.5,1.75,24.5,53.5,29.27,17.62
2017,10,4,18,0,28.0,15.0,1.6,24.0,16.0,14.74,0.0
2017,10,4,18,15,14.0,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.8,20.5,31.0,72.17,0.0
2017,10,5,7,0,285.0,33.0,0.9,21.0,62.0,156.67,111.55
2017,10,5,7,15,390.0,44.0,1.1,21.5,111.0,225.03,171.48
2017,10,5,7,30,495.0,55.0,1.3,22.0,160.0,303.09,236.83
2017,10,5,7,45,558.5,62.0,1.5,22.5,213.5,364.67,288.02
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,430.56,340.84
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.5,485.63,383.23
2017,10,5,8,30,705.0,80.0,1.8,24.0,374.0,542.19,425.27
2017,10,5,8,45,736.0,83.5,1.9,24.5,425.0,588.65,458.93
2017,10,5,9,0,767.0,87.0,2.0,25.0,476.0,637.05,493.02
2017,10,5,9,15,787.5,90.0,1.9,25.0,522.5,676.76,518.77
2017,10,5,9,30,808.0,93.0,1.8,25.0,569.0,714.97,543.02
2017,10,5,9,45,473.5,202.5,1.75,25.5,487.0,592.56,449.68
2017,10,5,10,0,139.0,312.0,1.7,26.0,405.0,438.43,329.65
2017,10,5,10,15,101.5,318.5,1.65,26.0,388.0,407.63,306.47
2017,10,5,10,30,64.0,325.0,1.6,26.0,371.0,382.87,286.81
2017,10,5,10,45,152.5,348.0,1.6,26.5,463.5,484.88,361.56
2017,10,5,11,0,241.0,371.0,1.6,27.0,556.0,580.33,428.5
2017,10,5,11,15,562.5,238.5,1.6,27.0,683.5,720.59,532.33
2017,10,5,11,30,884.0,106.0,1.6,27.0,811.0,845.34,616.38
2017,10,5,11,45,885.5,107.5,1.65,27.5,821.0,841.37,611.41
2017,10,5,12,0,887.0,109.0,1.7,28.0,831.0,834.09,605.75
2017,10,5,12,15,518.5,260.0,1.7,28.0,682.0,677.53,496.95
2017,10,5,12,30,150.0,411.0,1.7,28.0,533.0,519.86,379.61
2017,10,5,12,45,227.5,397.0,1.75,28.5,581.0,559.12,409.24
2017,10,5,13,0,305.0,383.0,1.8,29.0,629.0,595.02,434.68
2017,10,5,13,15,207.0,381.5,1.8,29.0,547.0,512.07,375.12
2017,10,5,13,30,109.0,380.0,1.8,29.0,465.0,435.45,319.76
2017,10,5,13,45,484.5,242.5,1.85,29.0,602.5,541.28,402.62
2017,10,5,14,0,860.0,105.0,1.9,29.0,740.0,623.8,464.16
2017,10,5,14,15,850.5,103.0,1.95,28.5,708.5,581.56,433.35
2017,10,5,14,30,841.0,101.0,2.0,28.0,677.0,537.88,401.45
2017,10,5,14,45,816.0,104.0,2.05,28.0,636.5,487.3,362.74
2017,10,5,15,0,791.0,107.0,2.1,28.0,596.0,439.65,325.1
2017,10,5,15,15,464.5,175.0,2.1,28.0,457.0,332.36,245.23
2017,10,5,15,30,138.0,243.0,2.1,28.0,318.0,262.48,195.84
2017,10,5,15,45,415.5,168.5,2.1,28.0,362.5,260.44,187.14
2017,10,5,16,0,693.0,94.0,2.1,28.0,407.0,234.37,155.43
2017,10,5,16,15,655.5,88.0,1.95,27.5,355.0,183.05,113.76
2017,10,5,16,30,618.0,82.0,1.8,27.0,303.0,135.33,77.54
2017,10,5,16,45,560.0,75.0,1.7,26.5,249.5,89.33,48.66
2017,10,5,17,0,502.0,68.0,1.6,26.0,196.0,49.77,36.96
2017,10,5,17,15,416.5,57.5,1.5,25.5,145.5,42.03,30.23
2017,10,5,17,30,331.0,47.0,1.4,25.0,95.0,35.54,24.26
2017,10,5,17,45,202.0,30.5,1.3,24.5,56.0,23.57,12.82
2017,10,5,18,0,73.0,14.0,1.2,24.0,17.0,13.76,0.0
2017,10,5,18,15,36.5,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.0,19.5,30.0,66.87,0.0
2017,10,6,7,0,258.0,34.0,1.1,20.0,60.0,147.05,104.49
2017,10,6,7,15,362.5,46.0,1.15,20.5,108.0,215.11,164.38
2017,10,6,7,30,467.0,58.0,1.2,21.0,156.0,292.52,229.19
2017,10,6,7,45,533.0,66.0,1.3,22.0,209.5,355.13,280.51
2017,10,6,8,0,599.0,74.0,1.4,23.0,263.0,422.25,333.32
2017,10,6,8,15,642.0,80.0,1.45,23.5,316.5,477.7,375.83
2017,10,6,8,30,685.0,86.0,1.5,24.0,370.0,534.76,418.08
2017,10,6,8,45,699.5,96.0,1.55,24.5,418.5,578.92,449.31
2017,10,6,9,0,714.0,106.0,1.6,25.0,467.0,621.8,478.78
2017,10,6,9,15,736.5,110.5,1.55,25.0,513.5,662.71,506.65
2017,10,6,9,30,759.0,115.0,1.5,25.0,560.0,700.08,530.58
2017,10,6,9,45,771.0,120.0,1.5,25.5,600.0,730.8,548.92
2017,10,6,10,0,783.0,125.0,1.5,26.0,640.0,759.2,565.54
2017,10,6,10,15,795.0,127.5,1.5,26.0,674.0,782.45,579.71
2017,10,6,10,30,807.0,130.0,1.5,26.0,708.0,803.05,592.17
2017,10,6,10,45,483.0,253.0,1.55,26.5,603.0,669.8,495.86
2017,10,6,11,0,159.0,376.0,1.6,27.0,498.0,516.79,380.75
2017,10,6,11,15,134.5,382.5,1.6,27.0,487.5,500.48,369.23
2017,10,6,11,30,110.0,389.0,1.6,27.0,477.0,478.86,353.09
2017,10,6,11,45,162.5,397.0,1.65,27.5,528.5,531.0,390.3
2017,10,6,12,0,215.0,405.0,1.7,28.0,580.0,576.76,422.03
2017,10,6,12,15,542.5,263.5,1.75,28.0,705.0,697.88,513.54
2017,10,6,12,30,870.0,122.0,1.8,28.0,830.0,800.29,585.85
2017,10,6,12,45,462.5,242.0,1.85,28.5,618.0,589.74,436.22
2017,10,6,13,0,55.0,362.0,1.9,29.0,406.0,389.17,285.46
2017,10,6,13,15,184.0,362.5,1.9,29.0,506.0,477.08,352.0
2017,10,6,13,30,313.0,363.0,1.9,29.0,606.0,555.37,408.42
2017,10,6,13,45,587.0,235.0,1.95,29.0,673.0,597.88,442.76
2017,10,6,14,0,861.0,107.0,2.0,29.0,740.0,622.49,463.13
2017,10,6,14,15,851.5,105.0,2.05,28.5,708.0,580.2,432.61
2017,10,6,14,30,842.0,103.0,2.1,28.0,676.0,534.02,398.85
2017,10,6,14,45,827.0,101.5,2.15,28.0,637.0,486.58,362.26
2017,10,6,15,0,812.0,100.0,2.2,28.0,598.0,438.7,324.24
2017,10,6,15,15,793.5,97.0,2.2,28.0,553.5,387.93,282.96
2017,10,6,15,30,775.0,94.0,2.2,28.0,509.0,337.6,241.01
2017,10,6,15,45,751.5,89.0,2.2,28.0,460.0,284.77,196.58
2017,10,6,16,0,728.0,84.0,2.2,28.0,411.0,233.45,153.18
2017,10,6,16,15,692.0,79.0,2.1,27.5,358.0,178.56,108.67
2017,10,6,16,30,656.0,74.0,2.0,27.0,305.0,130.01,71.98
2017,10,6,16,45,603.0,67.5,1.9,26.5,251.5,82.84,42.89
2017,10,6,17,0,550.0,61.0,1.8,26.0,198.0,41.74,30.12
2017,10,6,17,15,464.5,51.5,1.65,25.0,146.5,36.91,25.91
2017,10,6,17,30,379.0,42.0,1.5,24.0,95.0,31.8,21.17
2017,10,6,17,45,238.5,27.5,1.4,23.5,55.5,21.4,10.84
2017,10,6,18,0,98.0,13.0,1.3,23.0,16.0,12.78,0.0
2017,10,6,18,15,49.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,18.5,27.5,59.18,0.0
2017,10,7,7,0,206.0,35.0,2.7,19.0,55.0,129.8,92.05
2017,10,7,7,15,308.5,49.0,2.65,19.5,101.5,194.81,149.9
2017,10,7,7,30,411.0,63.0,2.6,20.0,148.0,271.48,214.93
2017,10,7,7,45,475.0,72.5,2.55,21.0,199.5,332.26,265.58
2017,10,7,8,0,539.0,82.0,2.5,22.0,251.0,397.37,317.69
2017,10,7,8,15,583.5,89.0,2.45,22.5,303.0,452.31,360.63
2017,10,7,8,30,628.0,96.0,2.4,23.0,355.0,509.04,403.43
2017,10,7,8,45,652.5,104.0,2.35,24.0,403.5,555.24,435.97
2017,10,7,9,0,677.0,112.0,2.3,25.0,452.0,601.0,467.07
2017,10,7,9,15,700.5,116.5,2.35,25.0,497.5,641.39,495.8
2017,10,7,9,30,724.0,121.0,2.4,25.0,543.0,680.67,523.05
2017,10,7,9,45,731.0,129.0,2.45,25.5,581.5,709.83,541.21
2017,10,7,10,0,738.0,137.0,2.5,26.0,620.0,736.56,557.6
2017,10,7,10,15,751.0,140.0,2.5,26.5,653.5,760.08,571.4
2017,10,7,10,30,764.0,143.0,2.5,27.0,687.0,778.95,581.98
2017,10,7,10,45,534.0,249.0,2.5,27.5,636.5,705.53,525.49
2017,10,7,11,0,304.0,355.0,2.5,28.0,586.0,619.65,458.34
2017,10,7,11,15,160.5,313.0,2.4,28.0,435.5,450.23,335.84
2017,10,7,11,30,17.0,271.0,2.3,28.0,285.0,278.78,207.15
2017,10,7,11,45,19.5,286.5,2.25,28.0,303.0,295.4,219.83
2017,10,7,12,0,22.0,302.0,2.2,28.0,321.0,311.77,231.67
2017,10,7,12,15,23.5,308.0,2.1,28.0,328.0,317.8,235.87
2017,10,7,12,30,25.0,314.0,2.0,28.0,335.0,323.62,239.97
2017,10,7,12,45,24.5,308.5,1.95,28.5,328.5,316.62,234.34
2017,10,7,13,0,24.0,303.0,1.9,29.0,322.0,309.61,228.79
2017,10,7,13,15,31.0,314.0,1.85,29.0,338.5,323.14,238.86
2017,10,7,13,30,38.0,325.0,1.8,29.0,355.0,335.51,247.97
2017,10,7,13,45,24.0,272.5,1.8,29.0,291.5,276.14,204.63
2017,10,7,14,0,10.0,220.0,1.8,29.0,228.0,216.85,160.91
2017,10,7,14,15,13.0,228.5,1.8,29.0,238.0,225.51,167.83
2017,10,7,14,30,16.0,237.0,1.8,29.0,248.0,233.64,174.16
2017,10,7,14,45,12.0,216.0,1.85,29.0,224.0,210.86,157.38
2017,10,7,15,0,8.0,195.0,1.9,29.0,200.0,188.52,140.91
2017,10,7,15,15,8.5,187.0,1.9,28.5,192.0,180.15,135.2
2017,10,7,15,30,9.0,179.0,1.9,28.0,184.0,171.62,129.29
2017,10,7,15,45,4.5,143.5,1.95,28.0,146.0,137.1,103.02
2017,10,7,16,0,0.0,108.0,2.0,28.0,108.0,103.11,76.85
2017,10,7,16,15,0.0,93.5,1.85,27.5,93.5,89.38,66.4
2017,10,7,16,30,0.0,79.0,1.7,27.0,79.0,75.7,55.77
2017,10,7,16,45,183.5,82.5,1.6,27.0,127.5,76.92,51.39
2017,10,7,17,0,367.0,86.0,1.5,27.0,176.0,62.6,47.63
2017,10,7,17,15,283.0,69.5,1.35,26.0,128.0,51.98,38.48
2017,10,7,17,30,199.0,53.0,1.2,25.0,80.0,42.84,30.2
2017,10,7,17,45,99.5,31.5,1.05,24.5,45.0,26.08,13.8
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.83,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.0,1.5,17.5,30.5,71.82,0.0
2017,10,8,7,0,302.0,32.0,1.6,18.0,61.0,159.33,112.59
2017,10,8,7,15,413.0,43.0,1.7,18.5,111.5,230.03,176.73
2017,10,8,7,30,524.0,54.0,1.8,19.0,162.0,310.93,245.52
2017,10,8,7,45,590.0,61.5,1.9,19.5,217.0,375.01,299.57
2017,10,8,8,0,656.0,69.0,2.0,20.0,272.0,443.53,355.12
2017,10,8,8,15,699.0,74.5,1.7,21.0,327.5,500.35,397.56
2017,10,8,8,30,742.0,80.0,1.4,22.0,383.0,556.45,436.98
2017,10,8,8,45,771.5,84.0,1.1,23.0,435.5,605.51,468.69
2017,10,8,9,0,801.0,88.0,0.8,24.0,488.0,654.14,497.74
2017,10,8,9,15,822.0,91.5,0.95,24.5,536.0,695.38,524.98
2017,10,8,9,30,843.0,95.0,1.1,25.0,584.0,735.01,550.66
2017,10,8,9,45,858.0,97.5,1.25,26.0,626.0,767.07,569.88
2017,10,8,10,0,873.0,100.0,1.4,27.0,668.0,792.79,584.71
2017,10,8,10,15,884.0,102.0,1.4,27.5,703.0,816.18,597.52
2017,10,8,10,30,895.0,104.0,1.4,28.0,738.0,836.65,608.39
2017,10,8,10,45,902.0,105.5,1.4,28.5,765.5,850.25,614.83
2017,10,8,11,0,909.0,107.0,1.4,29.0,793.0,860.57,619.3
2017,10,8,11,15,913.0,108.0,1.4,29.0,811.5,864.56,621.08
2017,10,8,11,30,917.0,109.0,1.4,29.0,830.0,865.12,620.87
2017,10,8,11,45,921.0,108.5,1.45,29.5,840.5,860.71,617.03
2017,10,8,12,0,925.0,108.0,1.5,30.0,851.0,852.87,611.15
2017,10,8,12,15,924.5,108.0,1.55,30.0,851.5,838.54,602.45
2017,10,8,12,30,924.0,108.0,1.6,30.0,852.0,820.94,591.74
2017,10,8,12,45,920.0,108.0,1.7,30.0,843.5,797.52,577.73
2017,10,8,13,0,916.0,108.0,1.8,30.0,835.0,771.15,561.7
2017,10,8,13,15,911.0,107.5,1.9,30.0,818.0,740.8,542.85
2017,10,8,13,30,906.0,107.0,2.0,30.0,801.0,707.86,521.33
2017,10,8,13,45,896.5,106.5,2.1,30.5,775.5,669.63,493.87
2017,10,8,14,0,887.0,106.0,2.2,31.0,750.0,629.46,464.48
2017,10,8,14,15,876.5,104.0,2.25,31.0,716.5,585.62,432.52
2017,10,8,14,30,866.0,102.0,2.3,31.0,683.0,540.38,398.67
2017,10,8,14,45,849.5,100.5,2.4,31.0,642.5,488.8,359.48
2017,10,8,15,0,833.0,99.0,2.5,31.0,602.0,439.35,320.58
2017,10,8,15,15,813.0,95.5,2.55,30.5,556.0,386.7,278.73
2017,10,8,15,30,793.0,92.0,2.6,30.0,510.0,334.61,236.1
2017,10,8,15,45,764.0,89.0,2.65,30.0,459.5,281.39,191.61
2017,10,8,16,0,735.0,86.0,2.7,30.0,409.0,227.1,146.37
2017,10,8,16,15,697.0,80.5,2.5,29.0,355.0,174.38,104.35
2017,10,8,16,30,659.0,75.0,2.3,28.0,301.0,125.26,68.32
2017,10,8,16,45,601.5,68.0,2.1,27.5,246.5,77.77,40.55
2017,10,8,17,0,544.0,61.0,1.9,27.0,192.0,42.35,30.47
2017,10,8,17,15,453.0,51.0,1.8,26.0,140.5,37.06,25.86
2017,10,8,17,30,362.0,41.0,1.7,25.0,89.0,31.48,20.66
2017,10,8,17,45,216.0,25.5,1.6,24.5,50.5,19.98,8.69
2017,10,8,18,0,70.0,10.0,1.5,24.0,12.0,9.83,0.0
2017,10,8,18,15,35.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,50.72,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,135.81,94.01
2017,10,9,7,15,341.5,45.5,3.2,21.5,102.0,203.3,154.72
2017,10,9,7,30,450.0,58.0,3.3,22.0,149.0,281.14,220.7
2017,10,9,7,45,520.5,66.0,3.4,23.0,202.5,344.58,273.7
2017,10,9,8,0,591.0,74.0,3.5,24.0,256.0,412.89,328.62
2017,10,9,8,15,635.5,80.5,3.6,24.5,309.0,468.95,372.86
2017,10,9,8,30,680.0,87.0,3.7,25.0,362.0,526.71,417.0
2017,10,9,8,45,712.5,91.0,3.8,25.5,413.0,575.1,452.86
2017,10,9,9,0,745.0,95.0,3.9,26.0,464.0,621.37,486.33
2017,10,9,9,15,766.5,98.5,3.95,26.5,510.5,661.19,513.76
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,699.59,538.93
2017,10,9,9,45,803.5,105.0,4.1,27.5,598.0,731.19,559.1
2017,10,9,10,0,819.0,108.0,4.2,28.0,639.0,760.55,577.57
2017,10,9,10,15,830.5,110.0,4.2,28.5,673.0,783.21,590.9
2017,10,9,10,30,842.0,112.0,4.2,29.0,707.0,803.11,602.31
2017,10,9,10,45,849.0,114.5,4.25,29.5,733.0,816.96,609.79
2017,10,9,11,0,856.0,117.0,4.3,30.0,759.0,824.3,612.91
2017,10,9,11,15,861.0,118.0,4.25,30.0,777.5,828.87,615.13
2017,10,9,11,30,866.0,119.0,4.2,30.0,796.0,830.22,615.31
2017,10,9,11,45,869.0,119.0,4.2,30.5,806.0,825.68,610.6
2017,10,9,12,0,872.0,119.0,4.2,31.0,816.0,817.9,603.87
2017,10,9,12,15,872.5,119.0,4.15,31.0,817.5,804.94,594.79
2017,10,9,12,30,873.0,119.0,4.1,31.0,819.0,788.87,583.72
2017,10,9,12,45,870.0,119.0,4.1,31.0,811.0,767.13,569.06
2017,10,9,13,0,867.0,119.0,4.1,31.0,803.0,742.58,552.52
2017,10,9,13,15,862.5,118.0,4.05,31.0,787.0,713.35,532.56
2017,10,9,13,30,858.0,117.0,4.0,31.0,771.0,681.65,509.48
2017,10,9,13,45,850.0,116.0,3.95,31.0,746.5,644.31,482.07
2017,10,9,14,0,842.0,115.0,3.9,31.0,722.0,605.8,453.32
2017,10,9,14,15,831.5,113.0,3.85,31.0,690.5,563.29,421.13
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,519.55,387.31
2017,10,9,14,45,804.5,109.0,3.75,31.0,619.5,472.01,349.92
2017,10,9,15,0,788.0,107.0,3.7,31.0,580.0,424.23,311.46
2017,10,9,15,15,767.5,103.5,3.6,30.5,535.5,373.65,270.58
2017,10,9,15,30,747.0,100.0,3.5,30.0,491.0,323.78,229.31
2017,10,9,15,45,717.5,96.0,3.4,30.0,441.5,268.88,183.48
2017,10,9,16,0,688.0,92.0,3.3,30.0,392.0,219.07,141.77
2017,10,9,16,15,648.5,86.5,3.0,29.5,339.5,168.84,101.78
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,122.46,68.16
2017,10,9,16,45,548.0,73.5,2.4,28.5,233.5,77.5,42.59
2017,10,9,17,0,487.0,66.0,2.1,28.0,180.0,47.08,34.31
2017,10,9,17,15,395.0,54.0,1.95,27.0,130.5,40.16,28.3
2017,10,9,17,30,303.0,42.0,1.8,26.0,81.0,32.02,20.92
2017,10,9,17,45,151.5,21.0,1.65,25.5,40.5,16.13,5.28
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
