Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,11.5,6.6,13.0,11.5,11.3,0.0
2017,10,10,7,0,0.0,23.0,6.7,13.0,23.0,22.21,11.69
2017,10,10,7,15,0.0,44.5,6.75,13.0,44.5,45.1,32.14
2017,10,10,7,30,0.0,66.0,6.8,13.0,66.0,67.4,51.7
2017,10,10,7,45,7.0,87.5,6.9,13.5,90.0,92.66,73.47
2017,10,10,8,0,14.0,109.0,7.0,14.0,114.0,118.3,95.21
2017,10,10,8,15,19.0,131.0,6.95,14.0,138.5,143.76,116.6
2017,10,10,8,30,24.0,153.0,6.9,14.0,163.0,169.45,137.88
2017,10,10,8,45,12.0,141.0,6.9,14.5,146.0,147.92,119.04
2017,10,10,9,0,0.0,129.0,6.9,15.0,129.0,126.82,100.61
2017,10,10,9,15,14.0,175.5,6.85,15.5,183.5,184.07,147.61
2017,10,10,9,30,28.0,222.0,6.8,16.0,238.0,249.0,199.89
2017,10,10,9,45,54.5,257.5,6.75,16.5,291.5,306.09,245.4
2017,10,10,10,0,81.0,293.0,6.7,17.0,345.0,363.72,290.58
2017,10,10,10,15,106.0,315.5,6.55,17.0,387.5,406.43,323.97
2017,10,10,10,30,131.0,338.0,6.4,17.0,430.0,455.78,362.12
2017,10,10,10,45,109.5,346.0,6.3,17.5,425.0,438.98,347.03
2017,10,10,11,0,88.0,354.0,6.2,18.0,420.0,428.1,336.71
2017,10,10,11,15,145.0,370.0,6.05,18.5,481.5,493.98,387.57
2017,10,10,11,30,202.0,386.0,5.9,19.0,543.0,553.13,432.23
2017,10,10,11,45,149.5,386.0,5.8,19.5,503.5,506.72,394.32
2017,10,10,12,0,97.0,386.0,5.7,20.0,464.0,457.31,354.5
2017,10,10,12,15,472.5,258.0,5.55,20.0,635.0,628.75,494.04
2017,10,10,12,30,848.0,130.0,5.4,20.0,806.0,778.29,609.17
2017,10,10,12,45,846.5,129.0,5.25,20.5,798.5,756.62,590.94
2017,10,10,13,0,845.0,128.0,5.1,21.0,791.0,732.17,571.66
2017,10,10,13,15,840.0,127.0,5.0,21.0,775.0,702.64,549.47
2017,10,10,13,30,835.0,126.0,4.9,21.0,759.0,670.77,524.76
2017,10,10,13,45,827.5,124.0,4.8,21.5,735.0,634.2,495.29
2017,10,10,14,0,820.0,122.0,4.7,22.0,711.0,595.82,464.12
2017,10,10,14,15,809.0,120.0,4.6,22.0,679.0,553.91,430.71
2017,10,10,14,30,798.0,118.0,4.5,22.0,647.0,510.85,395.76
2017,10,10,14,45,784.5,114.5,4.4,22.0,608.5,464.36,357.46
2017,10,10,15,0,771.0,111.0,4.3,22.0,570.0,417.43,317.97
2017,10,10,15,15,750.0,107.5,4.2,22.0,526.0,367.58,275.49
2017,10,10,15,30,729.0,104.0,4.1,22.0,482.0,315.45,230.56
2017,10,10,15,45,703.0,98.5,4.0,22.0,433.0,264.11,185.94
2017,10,10,16,0,677.0,93.0,3.9,22.0,384.0,214.62,143.11
2017,10,10,16,15,637.0,87.0,3.65,21.5,332.0,164.68,102.28
2017,10,10,16,30,597.0,81.0,3.4,21.0,280.0,118.65,68.21
2017,10,10,16,45,539.0,72.5,3.2,20.5,227.5,73.9,42.38
2017,10,10,17,0,481.0,64.0,3.0,20.0,175.0,45.61,34.25
2017,10,10,17,15,388.5,52.5,2.75,19.5,126.0,39.07,28.3
2017,10,10,17,30,296.0,41.0,2.5,19.0,77.0,31.33,20.95
2017,10,10,17,45,148.0,20.5,2.25,18.5,38.5,15.8,4.54
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,15.0,3.4,12.5,25.5,49.29,0.0
2017,10,11,7,0,237.0,30.0,3.6,13.0,51.0,132.77,92.63
2017,10,11,7,15,343.5,42.5,3.75,13.5,97.5,199.03,155.54
2017,10,11,7,30,450.0,55.0,3.9,14.0,144.0,275.34,222.56
2017,10,11,7,45,516.0,63.5,4.1,14.5,196.0,336.62,276.38
2017,10,11,8,0,582.0,72.0,4.3,15.0,248.0,402.43,332.35
2017,10,11,8,15,626.0,78.0,4.25,15.5,300.0,456.88,377.12
2017,10,11,8,30,670.0,84.0,4.2,16.0,352.0,513.03,421.71
2017,10,11,8,45,701.5,88.5,4.2,16.5,402.5,560.68,458.41
2017,10,11,9,0,733.0,93.0,4.2,17.0,453.0,606.26,492.57
2017,10,11,9,15,755.0,96.5,4.05,17.5,498.5,645.82,520.84
2017,10,11,9,30,777.0,100.0,3.9,18.0,544.0,684.03,546.37
2017,10,11,9,45,793.0,103.0,3.8,18.5,584.0,715.53,566.66
2017,10,11,10,0,809.0,106.0,3.7,19.0,624.0,744.86,585.12
2017,10,11,10,15,820.5,108.0,3.55,19.5,658.0,767.17,598.09
2017,10,11,10,30,832.0,110.0,3.4,20.0,692.0,786.75,609.02
2017,10,11,10,45,839.5,112.0,3.3,20.5,718.0,800.24,615.83
2017,10,11,11,0,847.0,114.0,3.2,21.0,744.0,807.39,618.25
2017,10,11,11,15,852.0,115.0,3.05,21.5,762.0,811.83,618.63
2017,10,11,11,30,857.0,116.0,2.9,22.0,780.0,813.09,616.88
2017,10,11,11,45,845.0,125.0,2.8,22.5,786.5,808.06,611.22
2017,10,11,12,0,833.0,134.0,2.7,23.0,793.0,797.23,601.76
2017,10,11,12,15,833.0,134.0,2.6,23.0,794.0,783.78,591.82
2017,10,11,12,30,833.0,134.0,2.5,23.0,795.0,767.35,579.96
2017,10,11,12,45,830.5,133.5,2.4,23.5,787.5,745.69,563.49
2017,10,11,13,0,828.0,133.0,2.3,24.0,780.0,721.34,545.31
2017,10,11,13,15,823.0,132.0,2.15,24.0,764.0,692.24,523.62
2017,10,11,13,30,818.0,131.0,2.0,24.0,748.0,660.85,500.02
2017,10,11,13,45,810.5,129.0,1.95,24.5,724.0,624.84,472.48
2017,10,11,14,0,803.0,127.0,1.9,25.0,700.0,587.07,443.3
2017,10,11,14,15,792.0,124.5,1.85,25.0,668.0,545.36,411.62
2017,10,11,14,30,781.0,122.0,1.8,25.0,636.0,502.58,378.43
2017,10,11,14,45,741.5,129.0,1.8,25.0,593.5,452.19,339.03
2017,10,11,15,0,702.0,136.0,1.8,25.0,551.0,405.84,301.84
2017,10,11,15,15,679.5,131.0,1.8,25.0,507.5,357.15,262.12
2017,10,11,15,30,657.0,126.0,1.8,25.0,464.0,309.58,222.49
2017,10,11,15,45,631.5,118.0,1.8,25.0,416.0,259.94,180.95
2017,10,11,16,0,606.0,110.0,1.8,25.0,368.0,212.26,141.14
2017,10,11,16,15,563.5,102.0,1.65,24.5,317.0,164.28,103.32
2017,10,11,16,30,521.0,94.0,1.5,24.0,266.0,120.65,72.16
2017,10,11,16,45,467.5,82.5,1.35,23.5,215.5,77.9,47.74
2017,10,11,17,0,414.0,71.0,1.2,23.0,165.0,51.68,38.99
2017,10,11,17,15,325.0,56.5,1.1,22.0,117.5,42.23,30.66
2017,10,11,17,30,236.0,42.0,1.0,21.0,70.0,32.27,21.46
2017,10,11,17,45,118.0,21.0,0.95,20.5,35.0,16.28,3.66
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.0,1.1,16.5,24.0,45.24,0.0
2017,10,12,7,0,211.0,30.0,1.2,17.0,48.0,123.12,83.06
2017,10,12,7,15,315.5,43.5,1.2,17.5,93.5,186.97,142.71
2017,10,12,7,30,420.0,57.0,1.2,18.0,139.0,263.15,207.37
2017,10,12,7,45,490.5,66.0,1.3,19.0,191.0,325.68,259.63
2017,10,12,8,0,561.0,75.0,1.4,20.0,243.0,393.11,313.85
2017,10,12,8,15,606.0,81.5,1.2,20.5,294.5,447.72,355.75
2017,10,12,8,30,651.0,88.0,1.0,21.0,346.0,504.11,396.91
2017,10,12,8,45,685.0,92.0,0.8,22.0,396.0,551.96,428.9
2017,10,12,9,0,719.0,96.0,0.6,23.0,446.0,599.97,459.13
2017,10,12,9,15,741.5,100.0,0.8,23.5,491.5,637.69,486.06
2017,10,12,9,30,764.0,104.0,1.0,24.0,537.0,676.32,512.48
2017,10,12,9,45,780.5,106.5,1.2,25.0,577.0,707.23,531.99
2017,10,12,10,0,797.0,109.0,1.4,26.0,617.0,736.02,549.86
2017,10,12,10,15,809.0,111.5,1.5,26.5,650.5,758.96,563.79
2017,10,12,10,30,821.0,114.0,1.6,27.0,684.0,779.22,575.96
2017,10,12,10,45,828.5,116.0,1.75,27.5,710.0,792.5,583.96
2017,10,12,11,0,836.0,118.0,1.9,28.0,736.0,802.73,590.03
2017,10,12,11,15,841.0,119.0,1.95,28.0,754.0,806.78,592.42
2017,10,12,11,30,846.0,120.0,2.0,28.0,772.0,804.93,591.07
2017,10,12,11,45,855.5,116.5,2.15,28.5,783.0,801.98,588.77
2017,10,12,12,0,865.0,113.0,2.3,29.0,794.0,795.79,584.36
2017,10,12,12,15,865.5,113.0,2.4,29.0,795.5,782.85,576.3
2017,10,12,12,30,866.0,113.0,2.5,29.0,797.0,766.83,566.25
2017,10,12,12,45,860.0,114.5,2.6,29.0,788.5,744.48,551.91
2017,10,12,13,0,854.0,116.0,2.7,29.0,780.0,719.47,535.73
2017,10,12,13,15,849.0,115.5,2.75,29.0,764.0,690.73,516.07
2017,10,12,13,30,844.0,115.0,2.8,29.0,748.0,659.6,493.77
2017,10,12,13,45,831.0,116.0,2.9,29.5,722.5,621.55,465.36
2017,10,12,14,0,818.0,117.0,3.0,30.0,697.0,582.79,435.91
2017,10,12,14,15,807.0,115.0,3.0,29.5,665.5,541.06,405.15
2017,10,12,14,30,796.0,113.0,3.0,29.0,634.0,498.21,372.69
2017,10,12,14,45,774.0,113.0,3.0,29.0,594.5,451.35,335.64
2017,10,12,15,0,752.0,113.0,3.0,29.0,555.0,404.84,298.0
2017,10,12,15,15,730.5,109.0,2.95,28.5,511.0,352.58,255.76
2017,10,12,15,30,709.0,105.0,2.9,28.0,467.0,303.83,215.24
2017,10,12,15,45,678.5,100.5,2.9,28.0,418.0,253.51,172.95
2017,10,12,16,0,648.0,96.0,2.9,28.0,369.0,205.56,132.95
2017,10,12,16,15,606.5,89.5,2.65,27.5,318.0,156.93,94.75
2017,10,12,16,30,565.0,83.0,2.4,27.0,267.0,112.44,63.5
2017,10,12,16,45,507.0,73.5,2.15,27.0,215.5,69.16,40.18
2017,10,12,17,0,449.0,64.0,1.9,27.0,164.0,46.3,33.75
2017,10,12,17,15,357.5,51.5,1.65,26.0,116.5,38.8,27.16
2017,10,12,17,30,266.0,39.0,1.4,25.0,69.0,29.94,19.01
2017,10,12,17,45,133.0,19.5,1.2,24.0,34.5,15.12,1.47
2017,10,12,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.3,19.5,24.0,47.06,0.0
2017,10,13,7,0,229.0,29.0,1.4,20.0,48.0,127.08,83.33
2017,10,13,7,15,338.0,42.0,1.55,20.5,94.5,194.4,146.47
2017,10,13,7,30,447.0,55.0,1.7,21.0,141.0,271.41,211.6
2017,10,13,7,45,530.5,61.0,1.85,22.0,195.0,337.66,266.71
2017,10,13,8,0,614.0,67.0,2.0,23.0,249.0,409.78,324.52
2017,10,13,8,15,657.5,73.0,2.15,23.5,302.0,464.86,367.96
2017,10,13,8,30,701.0,79.0,2.3,24.0,355.0,521.52,411.24
2017,10,13,8,45,740.5,80.0,2.45,25.0,407.0,569.12,445.86
2017,10,13,9,0,780.0,81.0,2.6,26.0,459.0,619.25,481.26
2017,10,13,9,15,801.0,84.0,2.7,26.5,505.0,658.67,508.07
2017,10,13,9,30,822.0,87.0,2.8,27.0,551.0,696.56,532.75
2017,10,13,9,45,839.0,88.5,2.9,27.5,592.0,727.98,552.6
2017,10,13,10,0,856.0,90.0,3.0,28.0,633.0,753.52,568.25
2017,10,13,10,15,866.5,92.0,3.0,28.0,667.0,775.84,582.31
2017,10,13,10,30,877.0,94.0,3.0,28.0,701.0,795.29,594.44
2017,10,13,10,45,884.5,95.0,3.05,28.5,727.0,808.27,601.31
2017,10,13,11,0,892.0,96.0,3.1,29.0,753.0,818.07,606.15
2017,10,13,11,15,896.5,97.0,3.1,29.0,771.0,822.19,608.21
2017,10,13,11,30,901.0,98.0,3.1,29.0,789.0,822.96,608.19
2017,10,13,11,45,900.0,100.0,3.1,29.5,798.0,817.01,602.6
2017,10,13,12,0,899.0,102.0,3.1,30.0,807.0,807.76,594.96
2017,10,13,12,15,899.0,102.0,3.1,30.0,807.5,794.02,585.65
2017,10,13,12,30,899.0,102.0,3.1,30.0,808.0,777.09,574.29
2017,10,13,12,45,897.0,101.5,3.1,30.5,800.5,755.11,558.46
2017,10,13,13,0,895.0,101.0,3.1,31.0,793.0,730.2,540.73
2017,10,13,13,15,890.5,100.0,3.1,31.0,776.5,700.3,520.59
2017,10,13,13,30,886.0,99.0,3.1,31.0,760.0,667.86,497.22
2017,10,13,13,45,879.0,97.5,3.1,31.0,735.0,631.05,470.34
2017,10,13,14,0,872.0,96.0,3.1,31.0,710.0,592.21,441.46
2017,10,13,14,15,862.0,94.5,3.05,31.0,678.0,549.92,409.3
2017,10,13,14,30,852.0,93.0,3.0,31.0,646.0,506.24,375.36
2017,10,13,14,45,819.0,98.0,3.0,31.0,603.5,454.2,334.64
2017,10,13,15,0,786.0,103.0,3.0,31.0,561.0,405.93,295.81
2017,10,13,15,15,765.5,99.5,2.95,30.5,516.5,355.84,255.23
2017,10,13,15,30,745.0,96.0,2.9,30.0,472.0,306.48,214.29
2017,10,13,15,45,715.5,91.5,2.85,30.0,422.5,251.87,168.8
2017,10,13,16,0,686.0,87.0,2.8,30.0,373.0,202.31,127.67
2017,10,13,16,15,645.0,81.0,2.55,29.5,321.0,152.32,88.75
2017,10,13,16,30,604.0,75.0,2.3,29.0,269.0,106.33,57.07
2017,10,13,16,45,545.5,67.0,2.05,28.5,217.0,62.38,34.87
2017,10,13,17,0,487.0,59.0,1.8,28.0,165.0,42.1,30.04
2017,10,13,17,15,391.5,47.5,1.6,27.0,116.5,35.34,24.09
2017,10,13,17,30,296.0,36.0,1.4,26.0,68.0,28.15,17.33
2017,10,13,17,45,148.0,18.0,1.25,25.0,34.0,13.96,0.0
2017,10,13,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.0,1.05,20.5,22.5,41.45,0.0
2017,10,14,7,0,188.0,30.0,1.1,21.0,45.0,113.76,72.66
2017,10,14,7,15,296.5,44.5,1.35,21.5,90.5,179.62,134.38
2017,10,14,7,30,405.0,59.0,1.6,22.0,136.0,256.23,198.75
2017,10,14,7,45,477.5,68.5,1.85,23.0,187.5,319.29,251.18
2017,10,14,8,0,550.0,78.0,2.1,24.0,239.0,387.33,305.83
2017,10,14,8,15,596.5,85.0,2.2,24.5,291.5,442.59,349.26
2017,10,14,8,30,643.0,92.0,2.3,25.0,344.0,499.72,392.72
2017,10,14,8,45,681.0,95.5,2.45,25.5,394.5,548.96,429.28
2017,10,14,9,0,719.0,99.0,2.6,26.0,445.0,598.58,465.24
2017,10,14,9,15,502.0,171.5,2.65,26.0,424.5,544.48,421.17
2017,10,14,9,30,285.0,244.0,2.7,26.0,404.0,471.7,362.76
2017,10,14,9,45,286.5,263.5,2.8,26.5,434.5,497.87,380.91
2017,10,14,10,0,288.0,283.0,2.9,27.0,465.0,522.83,397.45
2017,10,14,10,15,556.5,199.0,2.9,27.5,574.0,649.9,493.39
2017,10,14,10,30,825.0,115.0,2.9,28.0,683.0,777.21,582.56
2017,10,14,10,45,460.5,232.5,2.95,28.5,551.5,615.58,462.4
2017,10,14,11,0,96.0,350.0,3.0,29.0,420.0,429.04,318.92
2017,10,14,11,15,120.5,364.0,3.0,29.0,454.5,465.9,346.39
2017,10,14,11,30,145.0,378.0,3.0,29.0,489.0,496.39,368.22
2017,10,14,11,45,245.5,368.0,3.05,29.5,558.5,561.6,415.93
2017,10,14,12,0,346.0,358.0,3.1,30.0,628.0,627.69,462.97
2017,10,14,12,15,338.5,361.0,3.1,30.0,625.5,616.72,454.49
2017,10,14,12,30,331.0,364.0,3.1,30.0,623.0,604.69,445.74
2017,10,14,12,45,581.5,247.0,3.15,30.5,696.0,664.54,492.56
2017,10,14,13,0,832.0,130.0,3.2,31.0,769.0,710.63,528.1
2017,10,14,13,15,826.5,128.5,3.2,31.0,752.5,680.61,506.24
2017,10,14,13,30,821.0,127.0,3.2,31.0,736.0,648.36,482.95
2017,10,14,13,45,558.0,225.0,3.25,31.0,632.5,550.05,409.1
2017,10,14,14,0,295.0,323.0,3.3,31.0,529.0,467.97,346.59
2017,10,14,14,15,270.5,311.0,3.3,30.5,493.5,429.29,319.14
2017,10,14,14,30,246.0,299.0,3.3,30.0,458.0,394.48,293.94
2017,10,14,14,45,220.5,282.0,3.3,30.0,418.0,354.44,264.1
2017,10,14,15,0,195.0,265.0,3.3,30.0,378.0,316.38,235.52
2017,10,14,15,15,433.0,191.0,3.25,29.5,415.5,316.4,231.88
2017,10,14,15,30,671.0,117.0,3.2,29.0,453.0,297.11,209.68
2017,10,14,15,45,634.5,112.5,3.15,29.0,404.0,247.58,168.5
2017,10,14,16,0,598.0,108.0,3.1,29.0,355.0,201.17,130.49
2017,10,14,16,15,553.5,100.0,2.85,28.5,304.0,153.97,94.26
2017,10,14,16,30,509.0,92.0,2.6,28.0,253.0,111.36,65.32
2017,10,14,16,45,441.0,81.5,2.35,28.0,202.0,70.22,44.15
2017,10,14,17,0,373.0,71.0,2.1,28.0,151.0,52.21,38.52
2017,10,14,17,15,278.5,55.5,1.9,27.0,105.0,41.89,29.52
2017,10,14,17,30,184.0,40.0,1.7,26.0,59.0,31.02,19.5
2017,10,14,17,45,92.0,20.0,1.5,25.5,29.5,15.69,0.0
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,15.0,3.85,21.0,19.0,28.54,0.0
2017,10,15,7,0,98.0,30.0,4.5,21.0,38.0,76.94,46.92
2017,10,15,7,15,193.0,49.5,5.05,20.5,80.0,146.19,109.99
2017,10,15,7,30,288.0,69.0,5.6,20.0,122.0,216.41,170.53
2017,10,15,7,45,379.5,78.5,6.15,20.0,173.5,281.38,226.69
2017,10,15,8,0,471.0,88.0,6.7,20.0,225.0,353.77,288.32
2017,10,15,8,15,520.5,96.5,6.75,19.5,276.0,411.18,337.02
2017,10,15,8,30,570.0,105.0,6.8,19.0,327.0,468.81,385.04
2017,10,15,8,45,285.0,103.5,6.9,19.0,214.5,303.36,249.21
2017,10,15,9,0,0.0,102.0,7.0,19.0,102.0,99.37,76.61
2017,10,15,9,15,0.0,105.5,6.9,19.0,105.5,102.65,79.13
2017,10,15,9,30,0.0,109.0,6.8,19.0,109.0,105.98,81.6
2017,10,15,9,45,0.0,117.5,6.75,19.5,117.5,114.32,87.98
2017,10,15,10,0,0.0,126.0,6.7,20.0,126.0,122.65,94.3
2017,10,15,10,15,16.5,201.5,6.6,20.5,212.5,210.77,164.79
2017,10,15,10,30,33.0,277.0,6.5,21.0,299.0,306.14,239.22
2017,10,15,10,45,34.5,286.5,6.45,21.5,311.0,315.84,245.75
2017,10,15,11,0,36.0,296.0,6.4,22.0,323.0,325.37,252.28
2017,10,15,11,15,43.0,316.0,6.35,22.0,349.0,349.77,270.87
2017,10,15,11,30,50.0,336.0,6.3,22.0,375.0,373.71,288.99
2017,10,15,11,45,53.0,338.5,6.3,22.5,379.5,376.4,290.33
2017,10,15,12,0,56.0,341.0,6.3,23.0,384.0,378.84,291.55
2017,10,15,12,15,467.5,224.0,6.2,23.0,587.0,581.32,455.6
2017,10,15,12,30,879.0,107.0,6.1,23.0,790.0,759.73,592.13
2017,10,15,12,45,876.0,107.0,6.05,23.5,782.0,737.85,574.21
2017,10,15,13,0,873.0,107.0,6.0,24.0,774.0,713.16,555.18
2017,10,15,13,15,869.0,106.0,5.95,24.0,758.0,684.15,533.32
2017,10,15,13,30,865.0,105.0,5.9,24.0,742.0,652.65,508.82
2017,10,15,13,45,856.5,104.0,5.9,24.0,717.5,616.1,480.27
2017,10,15,14,0,848.0,103.0,5.9,24.0,693.0,577.7,449.79
2017,10,15,14,15,838.0,101.5,5.85,24.0,661.5,534.21,414.79
2017,10,15,14,30,828.0,100.0,5.8,24.0,630.0,491.22,379.37
2017,10,15,14,45,804.0,101.0,5.8,24.0,590.0,443.35,339.49
2017,10,15,15,0,780.0,102.0,5.8,24.0,550.0,395.92,299.16
2017,10,15,15,15,706.0,112.5,5.7,23.5,493.0,337.84,251.13
2017,10,15,15,30,632.0,123.0,5.6,23.0,436.0,288.28,209.75
2017,10,15,15,45,528.5,130.5,5.6,23.0,374.0,235.89,167.41
2017,10,15,16,0,425.0,138.0,5.6,23.0,312.0,192.52,133.97
2017,10,15,16,15,520.0,104.5,5.35,22.5,287.5,151.42,96.31
2017,10,15,16,30,615.0,71.0,5.1,22.0,263.0,98.69,53.28
2017,10,15,16,45,561.0,62.5,4.95,22.0,211.5,54.31,31.63
2017,10,15,17,0,507.0,54.0,4.8,22.0,160.0,38.24,27.48
2017,10,15,17,15,407.0,43.0,4.55,21.0,112.0,31.72,21.57
2017,10,15,17,30,307.0,32.0,4.3,20.0,64.0,24.79,14.74
2017,10,15,17,45,153.5,16.0,4.05,19.5,32.0,12.31,0.0
2017,10,15,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.5,12.0,4.3,10.0,25.5,62.77,0.0
2017,10,16,7,0,365.0,24.0,4.4,10.0,51.0,162.8,103.97
2017,10,16,7,15,486.5,33.0,4.55,10.5,102.5,233.92,182.25
2017,10,16,7,30,608.0,42.0,4.7,11.0,154.0,317.89,257.92
2017,10,16,7,45,678.0,48.0,4.85,12.0,211.5,384.31,317.32
2017,10,16,8,0,748.0,54.0,5.0,13.0,269.0,455.17,378.11
2017,10,16,8,15,789.5,58.0,5.1,13.5,325.5,511.89,426.0
2017,10,16,8,30,831.0,62.0,5.2,14.0,382.0,569.67,473.09
2017,10,16,8,45,861.0,65.0,5.35,15.0,436.5,616.1,509.11
2017,10,16,9,0,891.0,68.0,5.5,16.0,491.0,665.5,546.22
2017,10,16,9,15,911.0,70.0,5.4,16.5,540.0,705.98,574.29
2017,10,16,9,30,931.0,72.0,5.3,17.0,589.0,744.59,600.24
2017,10,16,9,45,946.0,74.0,5.2,17.5,632.5,777.38,621.41
2017,10,16,10,0,961.0,76.0,5.1,18.0,676.0,807.5,640.34
2017,10,16,10,15,971.5,77.5,5.0,18.5,712.0,830.73,654.02
2017,10,16,10,30,982.0,79.0,4.9,19.0,748.0,850.72,665.31
2017,10,16,10,45,989.5,80.0,4.85,19.5,776.0,864.44,672.38
2017,10,16,11,0,997.0,81.0,4.8,20.0,804.0,874.59,677.02
2017,10,16,11,15,1001.5,81.5,4.7,20.5,823.5,878.19,676.79
2017,10,16,11,30,1006.0,82.0,4.6,21.0,843.0,878.07,674.12
2017,10,16,11,45,1008.5,82.5,4.55,21.5,853.0,872.65,668.23
2017,10,16,12,0,1011.0,83.0,4.5,22.0,863.0,863.49,659.94
2017,10,16,12,15,1011.0,83.0,4.45,22.0,864.0,848.24,648.85
2017,10,16,12,30,1011.0,83.0,4.4,22.0,865.0,829.42,635.4
2017,10,16,12,45,1009.0,83.0,4.35,22.5,856.5,805.66,617.53
2017,10,16,13,0,1007.0,83.0,4.3,23.0,848.0,778.6,597.42
2017,10,16,13,15,1002.5,82.5,4.2,23.0,830.5,746.21,574.54
2017,10,16,13,30,998.0,82.0,4.1,23.0,813.0,710.94,547.89
2017,10,16,13,45,991.0,81.0,4.1,23.5,786.5,670.98,516.48
2017,10,16,14,0,984.0,80.0,4.1,24.0,760.0,628.67,482.79
2017,10,16,14,15,975.0,78.5,4.05,24.0,726.0,582.71,446.51
2017,10,16,14,30,966.0,77.0,4.0,24.0,692.0,535.0,407.99
2017,10,16,14,45,952.5,75.5,3.95,24.0,650.5,483.82,365.83
2017,10,16,15,0,939.0,74.0,3.9,24.0,609.0,431.77,321.88
2017,10,16,15,15,921.0,71.5,3.8,23.5,561.0,376.69,275.1
2017,10,16,15,30,903.0,69.0,3.7,23.0,513.0,321.71,227.37
2017,10,16,15,45,877.5,66.0,3.65,23.0,460.0,264.91,177.65
2017,10,16,16,0,852.0,63.0,3.6,23.0,407.0,205.69,126.89
2017,10,16,16,15,814.5,59.0,3.15,22.0,350.5,149.7,82.42
2017,10,16,16,30,777.0,55.0,2.7,21.0,294.0,97.14,46.93
2017,10,16,16,45,717.5,49.5,2.3,20.5,236.5,46.64,25.29
2017,10,16,17,0,658.0,44.0,1.9,20.0,179.0,32.81,23.01
2017,10,16,17,15,552.5,36.0,1.8,18.5,125.0,28.08,18.66
2017,10,16,17,30,447.0,28.0,1.7,17.0,71.0,23.19,13.49
2017,10,16,17,45,223.5,14.0,1.6,16.0,35.5,10.61,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,11.5,1.5,8.5,24.0,58.65,0.0
2017,10,17,7,0,342.0,23.0,1.6,9.0,48.0,152.54,94.03
2017,10,17,7,15,464.5,33.0,1.75,9.5,99.0,227.74,176.49
2017,10,17,7,30,587.0,43.0,1.9,10.0,150.0,308.29,248.39
2017,10,17,7,45,654.5,49.5,2.05,11.0,206.0,373.0,305.43
2017,10,17,8,0,722.0,56.0,2.2,12.0,262.0,441.93,363.57
2017,10,17,8,15,764.0,60.5,2.15,13.0,318.0,498.31,408.91
2017,10,17,8,30,806.0,65.0,2.1,14.0,374.0,555.81,453.06
2017,10,17,8,45,835.0,68.5,2.1,15.5,426.5,604.79,488.17
2017,10,17,9,0,864.0,72.0,2.1,17.0,479.0,653.14,521.36
2017,10,17,9,15,884.0,74.5,2.05,17.5,527.5,689.58,545.58
2017,10,17,9,30,904.0,77.0,2.0,18.0,576.0,727.88,570.0
2017,10,17,9,45,918.5,79.0,1.95,18.5,618.0,759.53,589.21
2017,10,17,10,0,933.0,81.0,1.9,19.0,660.0,788.59,606.37
2017,10,17,10,15,943.5,82.5,1.8,19.5,695.5,811.24,618.44
2017,10,17,10,30,954.0,84.0,1.7,20.0,731.0,830.76,628.28
2017,10,17,10,45,961.5,85.0,1.6,20.5,758.0,844.11,633.86
2017,10,17,11,0,969.0,86.0,1.5,21.0,785.0,854.01,637.16
2017,10,17,11,15,973.5,87.0,1.4,21.5,804.0,858.01,636.59
2017,10,17,11,30,978.0,88.0,1.3,22.0,823.0,858.38,633.76
2017,10,17,11,45,980.5,88.0,1.25,22.5,833.0,852.52,627.64
2017,10,17,12,0,983.0,88.0,1.2,23.0,843.0,843.05,619.38
2017,10,17,12,15,983.5,88.0,1.15,23.0,843.5,828.49,609.15
2017,10,17,12,30,984.0,88.0,1.1,23.0,844.0,810.44,596.79
2017,10,17,12,45,982.5,87.5,1.05,23.5,836.0,787.06,579.91
2017,10,17,13,0,981.0,87.0,1.0,24.0,828.0,760.45,561.04
2017,10,17,13,15,977.0,86.0,1.0,24.0,811.0,728.6,540.18
2017,10,17,13,30,973.0,85.0,1.0,24.0,794.0,693.93,515.8
2017,10,17,13,45,967.0,84.0,1.0,24.5,768.5,655.41,487.27
2017,10,17,14,0,961.0,83.0,1.0,25.0,743.0,614.55,456.52
2017,10,17,14,15,951.5,81.5,1.0,25.0,709.0,569.26,422.79
2017,10,17,14,30,942.0,80.0,1.0,25.0,675.0,522.32,386.86
2017,10,17,14,45,929.5,77.5,1.05,25.0,634.5,471.76,347.46
2017,10,17,15,0,917.0,75.0,1.1,25.0,594.0,420.31,306.03
2017,10,17,15,15,899.0,72.5,1.15,24.5,547.0,366.39,262.01
2017,10,17,15,30,881.0,70.0,1.2,24.0,500.0,312.61,216.82
2017,10,17,15,45,856.0,67.0,1.25,24.0,448.0,257.18,169.56
2017,10,17,16,0,831.0,64.0,1.3,24.0,396.0,199.35,121.11
2017,10,17,16,15,793.0,60.0,1.2,23.0,340.5,144.63,78.67
2017,10,17,16,30,755.0,56.0,1.1,22.0,285.0,93.42,45.15
2017,10,17,16,45,696.0,50.0,1.0,21.5,228.5,43.99,25.2
2017,10,17,17,0,637.0,44.0,0.9,21.0,172.0,33.03,23.09
2017,10,17,17,15,530.5,35.5,0.95,20.0,119.5,27.81,18.28
2017,10,17,17,30,424.0,27.0,1.0,19.0,67.0,22.38,12.5
2017,10,17,17,45,212.0,13.5,1.1,18.0,33.5,13.27,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,24.0,60.54,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,48.0,156.37,91.5
2017,10,18,7,15,482.0,32.5,1.05,11.5,99.0,228.8,174.65
2017,10,18,7,30,605.0,42.0,1.2,12.0,150.0,312.94,248.59
2017,10,18,7,45,670.5,48.5,1.35,13.0,206.5,377.25,304.56
2017,10,18,8,0,736.0,55.0,1.5,14.0,263.0,445.58,361.39
2017,10,18,8,15,778.0,59.5,1.65,15.0,319.0,502.31,406.96
2017,10,18,8,30,820.0,64.0,1.8,16.0,375.0,560.15,451.56
2017,10,18,8,45,847.5,67.5,1.95,17.0,428.0,608.53,487.43
2017,10,18,9,0,875.0,71.0,2.1,18.0,481.0,652.53,519.05
2017,10,18,9,15,895.0,73.5,2.25,19.0,529.5,692.8,546.19
2017,10,18,9,30,915.0,76.0,2.4,20.0,578.0,731.26,570.83
2017,10,18,9,45,928.5,78.5,2.6,21.0,620.0,762.87,590.55
2017,10,18,10,0,942.0,81.0,2.8,22.0,662.0,791.82,608.21
2017,10,18,10,15,952.0,82.5,2.8,22.5,697.0,814.12,621.11
2017,10,18,10,30,962.0,84.0,2.8,23.0,732.0,833.26,631.83
2017,10,18,10,45,968.0,85.5,2.8,23.5,759.0,845.96,638.19
2017,10,18,11,0,974.0,87.0,2.8,24.0,786.0,855.16,642.28
2017,10,18,11,15,978.0,87.5,2.8,24.0,804.5,858.17,643.56
2017,10,18,11,30,982.0,88.0,2.8,24.0,823.0,857.55,642.58
2017,10,18,11,45,980.0,90.5,2.8,24.5,831.5,850.72,636.31
2017,10,18,12,0,978.0,93.0,2.8,25.0,840.0,840.3,627.81
2017,10,18,12,15,978.0,93.0,2.75,25.0,840.5,825.36,617.3
2017,10,18,12,30,978.0,93.0,2.7,25.0,841.0,806.97,604.58
2017,10,18,12,45,975.5,92.5,2.7,25.5,832.5,782.95,587.26
2017,10,18,13,0,973.0,92.0,2.7,26.0,824.0,755.77,567.88
2017,10,18,13,15,968.5,91.5,2.7,26.0,806.5,724.26,545.94
2017,10,18,13,30,964.0,91.0,2.7,26.0,789.0,689.98,520.84
2017,10,18,13,45,956.5,90.0,2.7,26.5,763.0,650.86,490.83
2017,10,18,14,0,949.0,89.0,2.7,27.0,737.0,609.53,458.69
2017,10,18,14,15,939.0,87.5,2.7,27.0,703.0,564.45,424.03
2017,10,18,14,30,929.0,86.0,2.7,27.0,669.0,517.8,387.27
2017,10,18,14,45,902.5,88.5,2.75,27.0,625.5,466.43,346.16
2017,10,18,15,0,876.0,91.0,2.8,27.0,582.0,412.3,301.99
2017,10,18,15,15,774.0,99.5,2.75,26.5,507.5,342.52,246.84
2017,10,18,15,30,672.0,108.0,2.7,26.0,433.0,278.12,195.79
2017,10,18,15,45,629.0,108.0,2.65,25.5,386.5,231.78,157.36
2017,10,18,16,0,586.0,108.0,2.6,25.0,340.0,189.29,122.9
2017,10,18,16,15,637.5,87.5,2.25,24.0,306.5,143.8,84.57
2017,10,18,16,30,689.0,67.0,1.9,23.0,273.0,92.52,47.33
2017,10,18,16,45,621.0,59.5,1.6,22.0,217.0,45.48,33.89
2017,10,18,17,0,553.0,52.0,1.3,21.0,161.0,37.32,26.77
2017,10,18,17,15,440.0,41.0,1.3,20.0,110.0,30.69,20.67
2017,10,18,17,30,327.0,30.0,1.3,19.0,59.0,23.64,13.23
2017,10,18,17,45,163.5,15.0,1.3,18.5,29.5,14.74,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,38.0,13.0,0.75,14.5,15.5,23.1,0.0
2017,10,19,7,0,76.0,26.0,0.8,15.0,31.0,62.03,31.96
2017,10,19,7,15,152.5,46.0,0.9,15.5,69.0,119.11,89.27
2017,10,19,7,30,229.0,66.0,1.0,16.0,107.0,179.12,140.84
2017,10,19,7,45,298.5,78.5,1.15,16.5,150.5,239.86,192.38
2017,10,19,8,0,368.0,91.0,1.3,17.0,194.0,299.98,242.42
2017,10,19,8,15,460.5,96.0,1.45,17.5,251.5,368.7,298.22
2017,10,19,8,30,553.0,101.0,1.6,18.0,309.0,446.93,359.84
2017,10,19,8,45,628.5,105.0,1.75,19.0,372.5,515.89,411.91
2017,10,19,9,0,704.0,109.0,1.9,20.0,436.0,587.74,464.64
2017,10,19,9,15,486.5,173.0,2.05,20.5,410.0,526.75,414.7
2017,10,19,9,30,269.0,237.0,2.2,21.0,384.0,447.85,350.75
2017,10,19,9,45,295.5,251.5,2.35,22.0,424.0,486.12,378.47
2017,10,19,10,0,322.0,266.0,2.5,23.0,464.0,524.28,404.97
2017,10,19,10,15,358.5,273.0,2.55,23.5,505.0,561.54,431.24
2017,10,19,10,30,395.0,280.0,2.6,24.0,546.0,598.41,456.87
2017,10,19,10,45,387.0,295.0,2.65,24.5,563.5,608.42,462.05
2017,10,19,11,0,379.0,310.0,2.7,25.0,581.0,616.63,466.12
2017,10,19,11,15,465.5,286.0,2.75,25.0,627.0,661.5,499.52
2017,10,19,11,30,552.0,262.0,2.8,25.0,673.0,699.82,527.83
2017,10,19,11,45,393.0,317.0,2.9,25.5,611.5,622.23,468.2
2017,10,19,12,0,234.0,372.0,3.0,26.0,550.0,546.25,409.6
2017,10,19,12,15,564.5,242.0,3.1,26.0,671.5,663.02,501.36
2017,10,19,12,30,895.0,112.0,3.2,26.0,793.0,761.62,575.02
2017,10,19,12,45,646.0,219.0,3.3,26.5,708.0,671.15,506.04
2017,10,19,13,0,397.0,326.0,3.4,27.0,623.0,584.06,438.31
2017,10,19,13,15,466.5,290.0,3.45,27.0,631.5,581.46,438.14
2017,10,19,13,30,536.0,254.0,3.5,27.0,640.0,573.17,433.06
2017,10,19,13,45,461.5,271.0,3.55,27.0,595.5,524.13,396.02
2017,10,19,14,0,387.0,288.0,3.6,27.0,551.0,479.9,362.45
2017,10,19,14,15,457.5,248.5,3.6,27.0,545.0,460.23,347.94
2017,10,19,14,30,528.0,209.0,3.6,27.0,539.0,435.34,328.42
2017,10,19,14,45,530.5,193.5,3.65,27.0,507.0,396.5,297.53
2017,10,19,15,0,533.0,178.0,3.7,27.0,475.0,356.51,265.0
2017,10,19,15,15,650.0,133.0,3.65,26.5,465.0,326.28,237.38
2017,10,19,15,30,767.0,88.0,3.6,26.0,455.0,286.61,200.01
2017,10,19,15,45,733.5,84.5,3.6,26.0,405.0,234.87,155.94
2017,10,19,16,0,700.0,81.0,3.6,26.0,355.0,182.46,112.52
2017,10,19,16,15,655.0,75.5,3.2,25.5,302.5,132.85,74.85
2017,10,19,16,30,610.0,70.0,2.8,25.0,250.0,87.65,46.37
2017,10,19,16,45,538.5,62.5,2.45,24.5,197.5,45.32,33.38
2017,10,19,17,0,467.0,55.0,2.1,24.0,145.0,40.29,28.9
2017,10,19,17,15,353.5,42.5,1.95,23.0,98.0,32.36,21.72
2017,10,19,17,30,240.0,30.0,1.8,22.0,51.0,23.9,12.86
2017,10,19,17,45,120.0,15.0,1.65,21.5,25.5,14.74,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
