Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,73.0,12.5,1.8,17.0,17.5,31.93,0.0
2017,10,20,7,0,146.0,25.0,2.0,17.0,35.0,87.52,43.07
2017,10,20,7,15,265.0,39.5,2.05,17.5,77.5,157.51,117.38
2017,10,20,7,30,384.0,54.0,2.1,18.0,120.0,234.75,183.51
2017,10,20,7,45,482.0,59.5,2.2,18.5,173.0,302.51,241.33
2017,10,20,8,0,580.0,65.0,2.3,19.0,226.0,377.17,303.25
2017,10,20,8,15,627.0,71.0,2.35,19.5,277.5,431.46,347.32
2017,10,20,8,30,674.0,77.0,2.4,20.0,329.0,487.64,391.37
2017,10,20,8,45,337.0,60.5,2.5,21.0,186.5,284.37,230.28
2017,10,20,9,0,0.0,44.0,2.6,22.0,44.0,42.51,29.29
2017,10,20,9,15,2.0,107.0,2.6,22.5,108.0,105.57,80.45
2017,10,20,9,30,4.0,170.0,2.6,23.0,172.0,170.84,131.85
2017,10,20,9,45,5.5,181.0,2.65,23.5,184.0,182.55,140.33
2017,10,20,10,0,7.0,192.0,2.7,24.0,196.0,194.32,148.9
2017,10,20,10,15,8.5,201.5,2.7,24.0,207.0,204.58,156.54
2017,10,20,10,30,10.0,211.0,2.7,24.0,218.0,214.85,164.18
2017,10,20,10,45,21.5,250.5,2.7,24.5,266.0,262.94,200.62
2017,10,20,11,0,33.0,290.0,2.7,25.0,314.0,316.26,240.2
2017,10,20,11,15,109.5,327.5,2.75,25.0,408.5,417.06,316.66
2017,10,20,11,30,186.0,365.0,2.8,25.0,503.0,511.08,386.06
2017,10,20,11,45,256.5,358.0,2.85,25.5,550.5,557.55,419.67
2017,10,20,12,0,327.0,351.0,2.9,26.0,598.0,597.57,448.46
2017,10,20,12,15,331.0,350.0,2.95,26.0,600.5,591.61,443.96
2017,10,20,12,30,335.0,349.0,3.0,26.0,603.0,584.36,438.8
2017,10,20,12,45,223.5,355.5,3.1,26.5,524.5,501.08,376.31
2017,10,20,13,0,112.0,362.0,3.2,27.0,446.0,423.33,317.37
2017,10,20,13,15,201.0,348.5,3.25,27.0,494.5,462.69,348.18
2017,10,20,13,30,290.0,335.0,3.3,27.0,543.0,495.3,372.99
2017,10,20,13,45,567.5,217.0,3.35,27.0,606.0,533.7,404.56
2017,10,20,14,0,845.0,99.0,3.4,27.0,669.0,554.48,421.18
2017,10,20,14,15,576.5,186.5,3.4,27.0,567.0,461.95,349.51
2017,10,20,14,30,308.0,274.0,3.4,27.0,465.0,391.72,295.37
2017,10,20,14,45,156.0,224.0,3.45,27.0,321.0,270.79,204.73
2017,10,20,15,0,4.0,174.0,3.5,27.0,177.0,166.58,126.07
2017,10,20,15,15,16.5,178.5,3.45,26.5,187.0,173.47,131.96
2017,10,20,15,30,29.0,183.0,3.4,26.0,197.0,174.79,133.17
2017,10,20,15,45,24.0,163.5,3.35,26.0,174.0,157.22,119.72
2017,10,20,16,0,19.0,144.0,3.3,26.0,151.0,136.47,103.72
2017,10,20,16,15,13.0,123.5,2.9,25.5,128.0,115.37,87.54
2017,10,20,16,30,7.0,103.0,2.5,25.0,105.0,95.02,71.72
2017,10,20,16,45,3.5,81.0,2.2,24.5,82.0,74.33,58.11
2017,10,20,17,0,0.0,59.0,1.9,24.0,59.0,54.97,41.34
2017,10,20,17,15,0.0,39.0,1.75,23.5,39.0,36.96,25.46
2017,10,20,17,30,0.0,19.0,1.6,23.0,19.0,18.34,8.18
2017,10,20,17,45,0.0,9.5,1.5,22.5,9.5,9.34,0.0
2017,10,20,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,82.5,11.5,2.7,19.5,17.0,33.3,0.0
2017,10,21,7,0,165.0,23.0,2.9,20.0,34.0,89.84,39.62
2017,10,21,7,15,287.0,36.5,3.1,20.5,76.5,162.05,119.0
2017,10,21,7,30,409.0,50.0,3.3,21.0,119.0,239.55,185.24
2017,10,21,7,45,490.5,57.5,3.55,21.5,170.5,302.57,239.38
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,371.34,296.78
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,425.65,341.24
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,481.94,385.88
2017,10,21,8,45,705.0,80.0,4.45,23.5,374.0,529.56,422.85
2017,10,21,9,0,742.0,83.0,4.7,24.0,424.0,575.78,458.1
2017,10,21,9,15,413.0,160.5,4.8,24.5,353.5,460.62,364.44
2017,10,21,9,30,84.0,238.0,4.9,25.0,283.0,305.22,237.32
2017,10,21,9,45,59.0,241.0,5.0,25.5,274.0,290.09,224.41
2017,10,21,10,0,34.0,244.0,5.1,26.0,265.0,274.11,210.55
2017,10,21,10,15,144.5,277.0,5.1,26.5,372.0,396.81,305.81
2017,10,21,10,30,255.0,310.0,5.1,27.0,479.0,520.96,398.83
2017,10,21,10,45,262.0,322.0,5.2,27.5,501.5,537.92,409.7
2017,10,21,11,0,269.0,334.0,5.3,28.0,524.0,553.79,420.09
2017,10,21,11,15,200.0,348.0,5.3,28.0,491.0,507.15,383.85
2017,10,21,11,30,131.0,362.0,5.3,28.0,458.0,465.17,350.96
2017,10,21,11,45,499.0,236.0,5.3,28.5,609.5,622.26,474.28
2017,10,21,12,0,867.0,110.0,5.3,29.0,761.0,762.46,577.8
2017,10,21,12,15,867.0,110.0,5.2,29.0,761.5,748.87,567.01
2017,10,21,12,30,867.0,110.0,5.1,29.0,762.0,732.25,554.92
2017,10,21,12,45,864.0,109.5,5.1,29.5,754.0,710.08,538.3
2017,10,21,13,0,861.0,109.0,5.1,30.0,746.0,685.18,519.05
2017,10,21,13,15,855.5,108.5,5.05,30.0,729.5,656.04,497.11
2017,10,21,13,30,850.0,108.0,5.0,30.0,713.0,624.56,473.16
2017,10,21,13,45,840.0,107.5,4.95,30.0,687.5,586.92,444.37
2017,10,21,14,0,830.0,107.0,4.9,30.0,662.0,548.6,414.53
2017,10,21,14,15,570.5,189.0,4.85,30.0,562.0,458.71,345.02
2017,10,21,14,30,311.0,271.0,4.8,30.0,462.0,389.09,291.38
2017,10,21,14,45,271.5,258.0,4.75,30.0,417.5,344.55,257.51
2017,10,21,15,0,232.0,245.0,4.7,30.0,373.0,306.07,228.04
2017,10,21,15,15,179.0,226.0,4.65,29.5,319.5,258.89,192.73
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,216.76,161.47
2017,10,21,15,45,388.0,146.0,4.55,29.0,300.0,205.68,143.33
2017,10,21,16,0,650.0,85.0,4.5,29.0,334.0,172.34,105.14
2017,10,21,16,15,603.5,78.5,4.1,28.5,283.0,124.82,70.1
2017,10,21,16,30,557.0,72.0,3.7,28.0,232.0,81.96,44.3
2017,10,21,16,45,481.5,64.0,3.35,27.5,181.5,45.17,32.78
2017,10,21,17,0,406.0,56.0,3.0,27.0,131.0,41.83,29.73
2017,10,21,17,15,293.5,42.0,2.7,26.0,86.5,31.88,20.88
2017,10,21,17,30,181.0,28.0,2.4,25.0,42.0,21.8,10.15
2017,10,21,17,45,90.5,14.0,2.15,24.5,21.0,13.76,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,28.0,11.5,3.25,19.0,13.5,18.7,0.0
2017,10,22,7,0,56.0,23.0,3.7,19.0,27.0,50.22,17.6
2017,10,22,7,15,151.5,44.5,4.1,18.5,67.0,116.32,85.33
2017,10,22,7,30,247.0,66.0,4.5,18.0,107.0,190.77,149.31
2017,10,22,7,45,339.0,78.5,4.95,17.5,157.0,255.42,205.68
2017,10,22,8,0,431.0,91.0,5.4,17.0,207.0,327.5,267.91
2017,10,22,8,15,330.5,119.0,5.45,17.0,219.0,314.61,258.47
2017,10,22,8,30,230.0,147.0,5.5,17.0,231.0,299.81,245.87
2017,10,22,8,45,170.5,172.5,5.6,17.5,239.5,291.55,237.77
2017,10,22,9,0,111.0,198.0,5.7,18.0,248.0,285.36,230.73
2017,10,22,9,15,197.0,213.5,5.7,18.5,314.5,360.06,291.22
2017,10,22,9,30,283.0,229.0,5.7,19.0,381.0,445.8,358.92
2017,10,22,9,45,243.5,254.5,5.7,19.5,392.0,442.32,353.64
2017,10,22,10,0,204.0,280.0,5.7,20.0,403.0,443.17,351.77
2017,10,22,10,15,516.0,200.0,5.7,20.5,534.5,603.68,480.83
2017,10,22,10,30,828.0,120.0,5.7,21.0,666.0,759.27,599.48
2017,10,22,10,45,847.0,117.5,5.7,21.5,695.0,775.82,608.83
2017,10,22,11,0,866.0,115.0,5.7,22.0,724.0,789.47,616.73
2017,10,22,11,15,872.0,116.0,5.65,22.5,742.0,793.73,617.67
2017,10,22,11,30,878.0,117.0,5.6,23.0,760.0,792.32,614.68
2017,10,22,11,45,902.0,106.5,5.6,23.5,774.5,792.3,613.1
2017,10,22,12,0,926.0,96.0,5.6,24.0,789.0,788.72,609.07
2017,10,22,12,15,927.0,96.0,5.6,24.0,790.0,775.14,599.2
2017,10,22,12,30,928.0,96.0,5.6,24.0,791.0,758.28,587.09
2017,10,22,12,45,929.5,94.5,5.6,24.5,784.0,737.06,570.79
2017,10,22,13,0,931.0,93.0,5.6,25.0,777.0,712.7,552.07
2017,10,22,13,15,928.0,92.0,5.55,25.0,761.0,682.89,529.06
2017,10,22,13,30,925.0,91.0,5.5,25.0,745.0,650.37,503.71
2017,10,22,13,45,923.5,88.0,5.5,25.5,722.0,614.25,474.46
2017,10,22,14,0,922.0,85.0,5.5,26.0,699.0,575.64,442.84
2017,10,22,14,15,913.5,83.5,5.4,25.5,667.0,532.63,408.68
2017,10,22,14,30,905.0,82.0,5.3,25.0,635.0,488.0,372.34
2017,10,22,14,45,897.5,78.5,5.2,25.0,597.0,440.55,332.16
2017,10,22,15,0,890.0,75.0,5.1,25.0,559.0,391.85,290.02
2017,10,22,15,15,872.0,72.5,4.85,24.5,513.5,339.72,244.89
2017,10,22,15,30,854.0,70.0,4.6,24.0,468.0,287.79,199.31
2017,10,22,15,45,832.5,65.5,4.4,24.0,418.0,230.12,149.14
2017,10,22,16,0,811.0,61.0,4.2,24.0,368.0,177.25,104.36
2017,10,22,16,15,771.0,57.0,3.7,23.0,314.0,124.34,64.64
2017,10,22,16,30,731.0,53.0,3.2,22.0,260.0,75.17,35.66
2017,10,22,16,45,671.0,46.5,2.7,21.5,205.5,33.64,23.66
2017,10,22,17,0,611.0,40.0,2.2,21.0,151.0,30.34,20.62
2017,10,22,17,15,492.0,31.5,2.05,19.5,100.5,24.95,15.6
2017,10,22,17,30,373.0,23.0,1.9,18.0,50.0,19.34,8.2
2017,10,22,17,45,186.5,11.5,1.8,17.0,25.0,11.3,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.5,9.5,0.7,11.5,18.5,52.13,0.0
2017,10,23,7,0,327.0,19.0,0.7,12.0,37.0,131.04,45.42
2017,10,23,7,15,457.0,28.0,0.85,12.5,85.5,208.01,154.58
2017,10,23,7,30,587.0,37.0,1.0,13.0,134.0,290.95,227.83
2017,10,23,7,45,655.5,43.0,1.2,14.0,188.0,353.79,282.94
2017,10,23,8,0,724.0,49.0,1.4,15.0,242.0,420.99,339.39
2017,10,23,8,15,766.5,53.0,1.5,15.5,296.5,475.9,384.49
2017,10,23,8,30,809.0,57.0,1.6,16.0,351.0,532.0,428.8
2017,10,23,8,45,836.5,60.5,1.75,17.0,402.5,575.79,461.8
2017,10,23,9,0,864.0,64.0,1.9,18.0,454.0,622.3,495.67
2017,10,23,9,15,883.5,66.0,2.1,18.5,501.0,660.78,523.82
2017,10,23,9,30,903.0,68.0,2.3,19.0,548.0,697.47,548.92
2017,10,23,9,45,915.5,70.5,2.5,20.0,588.5,727.68,568.02
2017,10,23,10,0,928.0,73.0,2.7,21.0,629.0,755.23,585.06
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.0,776.59,597.89
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,794.84,608.58
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,806.79,613.75
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,815.31,616.66
2017,10,23,11,15,962.0,80.0,2.85,24.0,766.5,818.66,617.92
2017,10,23,11,30,966.0,81.0,2.8,24.0,784.0,818.45,616.92
2017,10,23,11,45,963.5,83.5,2.75,24.5,792.5,811.32,610.15
2017,10,23,12,0,961.0,86.0,2.7,25.0,801.0,800.71,601.2
2017,10,23,12,15,961.0,86.0,2.6,25.0,801.0,785.98,590.46
2017,10,23,12,30,961.0,86.0,2.5,25.0,801.0,767.88,577.54
2017,10,23,12,45,957.0,86.5,2.45,25.5,792.0,744.25,560.11
2017,10,23,13,0,953.0,87.0,2.4,26.0,783.0,717.59,540.55
2017,10,23,13,15,948.0,86.0,2.3,26.0,765.5,685.96,516.99
2017,10,23,13,30,943.0,85.0,2.2,26.0,748.0,651.69,491.22
2017,10,23,13,45,933.5,85.0,2.1,26.5,722.0,613.33,461.14
2017,10,23,14,0,924.0,85.0,2.0,27.0,696.0,572.98,429.18
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.0,528.96,394.61
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,483.49,358.18
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,434.36,318.24
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,384.79,277.06
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,329.21,231.14
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,277.35,187.28
2017,10,23,15,45,799.5,70.0,1.0,26.0,406.0,224.11,142.48
2017,10,23,16,0,769.0,67.0,0.9,26.0,355.0,173.04,100.91
2017,10,23,16,15,726.0,62.0,0.85,25.0,301.5,121.42,63.53
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,73.94,36.6
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,34.17,23.9
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,31.41,21.35
2017,10,23,17,15,423.5,33.5,0.8,22.0,92.5,24.88,15.31
2017,10,23,17,30,302.0,23.0,0.9,21.0,44.0,17.91,6.39
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.0,11.3,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,10.5,17.5,48.25,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,121.66,32.38
2017,10,24,7,15,436.0,27.5,3.7,11.5,82.0,198.68,148.52
2017,10,24,7,30,568.0,37.0,3.8,12.0,129.0,281.52,223.43
2017,10,24,7,45,640.0,43.0,3.9,13.0,183.0,344.83,280.27
2017,10,24,8,0,712.0,49.0,4.0,14.0,237.0,412.81,338.79
2017,10,24,8,15,755.5,53.5,4.2,15.0,291.5,468.16,385.25
2017,10,24,8,30,799.0,58.0,4.4,16.0,346.0,524.8,431.01
2017,10,24,8,45,827.5,61.0,4.6,17.0,397.0,568.13,464.94
2017,10,24,9,0,856.0,64.0,4.8,18.0,448.0,614.24,499.87
2017,10,24,9,15,876.0,66.5,4.85,18.5,495.0,653.27,528.88
2017,10,24,9,30,896.0,69.0,4.9,19.0,542.0,690.54,554.75
2017,10,24,9,45,909.5,71.0,5.0,20.0,582.5,720.63,573.88
2017,10,24,10,0,923.0,73.0,5.1,21.0,623.0,748.13,590.91
2017,10,24,10,15,933.0,74.5,5.1,21.0,656.5,769.71,605.38
2017,10,24,10,30,943.0,76.0,5.1,21.0,690.0,788.2,617.65
2017,10,24,10,45,949.0,77.5,5.1,21.5,716.0,800.44,624.25
2017,10,24,11,0,955.0,79.0,5.1,22.0,742.0,809.27,628.5
2017,10,24,11,15,959.0,79.5,5.1,22.0,760.0,812.04,629.76
2017,10,24,11,30,963.0,80.0,5.1,22.0,778.0,811.29,628.68
2017,10,24,11,45,959.5,83.5,5.15,22.5,786.5,804.47,622.42
2017,10,24,12,0,956.0,87.0,5.2,23.0,795.0,794.18,613.85
2017,10,24,12,15,956.5,87.0,5.25,23.0,795.5,779.86,603.73
2017,10,24,12,30,957.0,87.0,5.3,23.0,796.0,762.18,591.29
2017,10,24,12,45,956.5,86.0,5.35,23.5,787.5,739.53,574.16
2017,10,24,13,0,956.0,85.0,5.4,24.0,779.0,713.74,554.49
2017,10,24,13,15,952.0,84.0,5.4,24.0,762.5,682.71,530.63
2017,10,24,13,30,948.0,83.0,5.4,24.0,746.0,648.96,504.35
2017,10,24,13,45,944.0,81.0,5.45,24.0,721.5,611.7,475.09
2017,10,24,14,0,940.0,79.0,5.5,24.0,697.0,572.07,443.34
2017,10,24,14,15,931.0,77.5,5.45,23.5,664.5,528.26,408.23
2017,10,24,14,30,922.0,76.0,5.4,23.0,632.0,482.85,370.86
2017,10,24,14,45,912.0,73.0,5.4,23.0,593.0,434.27,329.38
2017,10,24,15,0,902.0,70.0,5.4,23.0,554.0,384.64,286.05
2017,10,24,15,15,884.5,67.5,5.35,22.5,508.5,332.34,240.3
2017,10,24,15,30,867.0,65.0,5.3,22.0,463.0,280.17,194.03
2017,10,24,15,45,842.5,61.5,5.25,22.0,412.5,226.1,146.38
2017,10,24,16,0,818.0,58.0,5.2,22.0,362.0,169.66,98.74
2017,10,24,16,15,778.0,54.0,4.75,21.0,308.0,116.76,59.4
2017,10,24,16,30,738.0,50.0,4.3,20.0,254.0,67.58,31.66
2017,10,24,16,45,672.0,44.5,3.9,19.5,199.0,32.24,22.62
2017,10,24,17,0,606.0,39.0,3.5,19.0,144.0,29.8,20.28
2017,10,24,17,15,482.5,30.0,3.2,18.0,94.5,23.87,14.65
2017,10,24,17,30,359.0,21.0,2.9,17.0,45.0,17.63,5.53
2017,10,24,17,45,179.5,10.5,2.6,16.0,22.5,10.32,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,49.54,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,124.08,21.08
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,203.41,151.5
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,288.4,228.2
2017,10,25,7,45,661.5,43.0,2.75,12.5,185.5,352.22,285.12
2017,10,25,8,0,733.0,49.0,3.1,14.0,240.0,420.58,343.45
2017,10,25,8,15,776.0,53.0,2.95,15.0,295.0,475.72,388.79
2017,10,25,8,30,819.0,57.0,2.8,16.0,350.0,532.05,432.87
2017,10,25,8,45,847.5,60.5,2.65,17.0,402.0,576.52,465.94
2017,10,25,9,0,876.0,64.0,2.5,18.0,454.0,623.68,499.48
2017,10,25,9,15,896.0,66.5,2.5,18.5,501.5,663.14,527.64
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,700.79,552.72
2017,10,25,9,45,930.0,70.5,2.55,20.0,590.0,730.99,570.97
2017,10,25,10,0,944.0,72.0,2.6,21.0,631.0,758.57,587.15
2017,10,25,10,15,954.0,73.5,2.6,21.5,665.5,780.39,599.95
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,799.04,610.56
2017,10,25,10,45,970.5,76.0,2.65,22.5,726.5,811.23,617.05
2017,10,25,11,0,977.0,77.0,2.7,23.0,753.0,819.95,621.29
2017,10,25,11,15,981.5,78.0,2.7,23.0,771.0,823.6,623.06
2017,10,25,11,30,986.0,79.0,2.7,23.0,789.0,823.64,622.54
2017,10,25,11,45,980.5,83.0,2.7,23.5,797.0,815.7,615.49
2017,10,25,12,0,975.0,87.0,2.7,24.0,805.0,804.23,606.25
2017,10,25,12,15,975.0,87.0,2.65,24.0,805.5,789.27,595.62
2017,10,25,12,30,975.0,87.0,2.6,24.0,806.0,770.91,582.78
2017,10,25,12,45,973.5,86.5,2.55,24.5,797.0,747.7,565.57
2017,10,25,13,0,972.0,86.0,2.5,25.0,788.0,721.33,545.74
2017,10,25,13,15,967.0,85.5,2.4,25.0,770.5,689.72,522.0
2017,10,25,13,30,962.0,85.0,2.3,25.0,753.0,655.41,495.98
2017,10,25,13,45,956.0,83.0,2.25,25.5,727.5,616.57,465.61
2017,10,25,14,0,950.0,81.0,2.2,26.0,702.0,575.47,433.06
2017,10,25,14,15,939.5,79.5,2.1,26.0,668.0,530.59,397.7
2017,10,25,14,30,929.0,78.0,2.0,26.0,634.0,484.2,360.34
2017,10,25,14,45,899.5,81.5,1.9,26.0,590.5,433.54,319.01
2017,10,25,15,0,870.0,85.0,1.8,26.0,547.0,380.37,275.01
2017,10,25,15,15,848.0,82.0,1.65,25.5,500.5,327.59,230.79
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,275.53,186.52
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,221.8,141.21
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,170.32,99.47
2017,10,25,16,15,718.0,65.5,1.2,24.0,297.0,118.66,62.66
2017,10,25,16,30,672.0,60.0,1.1,23.0,243.0,67.99,34.26
2017,10,25,16,45,598.0,52.5,1.0,22.5,188.5,36.25,25.79
2017,10,25,17,0,524.0,45.0,0.9,22.0,134.0,32.74,22.52
2017,10,25,17,15,393.0,34.0,1.0,20.5,86.5,25.77,16.02
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,18.33,4.81
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,11.3,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,36.79,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,95.94,3.11
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,176.39,130.29
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,261.1,206.42
2017,10,26,7,45,579.5,51.0,3.8,13.0,175.0,326.1,264.39
2017,10,26,8,0,659.0,59.0,4.0,14.0,229.0,396.63,325.0
2017,10,26,8,15,707.0,64.0,4.15,15.0,283.0,449.86,369.79
2017,10,26,8,30,755.0,69.0,4.3,16.0,337.0,507.47,416.35
2017,10,26,8,45,787.5,73.0,4.5,17.0,388.5,555.98,454.32
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,604.16,490.89
2017,10,26,9,15,842.0,80.0,5.1,19.0,487.0,643.71,520.54
2017,10,26,9,30,864.0,83.0,5.5,20.0,534.0,681.64,548.33
2017,10,26,9,45,879.5,85.5,5.95,21.0,574.5,712.57,569.48
2017,10,26,10,0,895.0,88.0,6.4,22.0,615.0,737.74,586.08
2017,10,26,10,15,906.0,90.0,6.4,22.5,649.0,759.85,600.06
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,778.99,611.82
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,791.5,618.74
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,800.7,623.36
2017,10,26,11,15,935.5,96.0,6.35,24.0,752.5,804.11,624.95
2017,10,26,11,30,940.0,97.0,6.3,24.0,770.0,804.09,624.2
2017,10,26,11,45,950.5,93.0,6.3,24.5,781.0,799.91,619.56
2017,10,26,12,0,961.0,89.0,6.3,25.0,792.0,792.19,612.53
2017,10,26,12,15,960.5,89.0,6.25,25.0,792.0,777.05,601.31
2017,10,26,12,30,960.0,89.0,6.2,25.0,792.0,758.57,587.81
2017,10,26,12,45,955.5,89.5,6.2,25.5,782.5,734.64,569.45
2017,10,26,13,0,951.0,90.0,6.2,26.0,773.0,707.73,548.06
2017,10,26,13,15,945.5,89.0,6.15,26.0,755.5,675.91,523.37
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,641.5,496.38
2017,10,26,13,45,931.0,87.5,6.05,26.5,711.5,603.19,465.05
2017,10,26,14,0,922.0,87.0,6.0,27.0,685.0,562.87,431.74
2017,10,26,14,15,911.0,85.0,5.9,27.0,651.5,518.4,395.46
2017,10,26,14,30,900.0,83.0,5.8,27.0,618.0,472.55,357.33
2017,10,26,14,45,882.5,81.5,5.75,27.0,577.5,423.44,315.95
2017,10,26,15,0,865.0,80.0,5.7,27.0,537.0,370.8,271.05
2017,10,26,15,15,843.5,77.0,5.5,26.5,490.5,318.57,226.13
2017,10,26,15,30,822.0,74.0,5.3,26.0,444.0,267.01,181.32
2017,10,26,15,45,789.0,71.0,5.1,26.0,393.0,214.16,136.05
2017,10,26,16,0,756.0,68.0,4.9,26.0,342.0,163.76,94.9
2017,10,26,16,15,710.0,62.5,4.4,25.0,288.5,112.73,58.59
2017,10,26,16,30,664.0,57.0,3.9,24.0,235.0,66.2,33.96
2017,10,26,16,45,585.5,50.5,3.4,23.0,181.5,34.76,24.4
2017,10,26,17,0,507.0,44.0,2.9,22.0,128.0,32.05,21.86
2017,10,26,17,15,377.0,32.5,2.7,21.0,82.0,24.56,14.86
2017,10,26,17,30,247.0,21.0,2.5,20.0,36.0,16.54,2.48
2017,10,26,17,45,123.5,10.5,2.35,19.5,18.0,10.32,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,9.0,6.65,10.0,12.0,27.22,0.0
2017,10,27,7,0,146.0,18.0,6.9,10.0,24.0,72.22,0.0
2017,10,27,7,15,275.0,32.5,7.2,10.0,66.5,148.32,109.52
2017,10,27,7,30,404.0,47.0,7.5,10.0,109.0,226.38,181.11
2017,10,27,7,45,479.5,57.5,7.8,10.5,159.0,288.18,237.76
2017,10,27,8,0,555.0,68.0,8.1,11.0,209.0,355.26,297.74
2017,10,27,8,15,606.5,75.0,8.1,11.0,261.0,410.74,347.17
2017,10,27,8,30,658.0,82.0,8.1,11.0,313.0,468.39,397.15
2017,10,27,8,45,688.5,88.5,8.1,11.5,362.0,514.86,435.88
2017,10,27,9,0,719.0,95.0,8.1,12.0,411.0,561.16,473.45
2017,10,27,9,15,744.0,99.5,8.0,12.0,456.5,601.13,505.85
2017,10,27,9,30,769.0,104.0,7.9,12.0,502.0,639.93,536.71
2017,10,27,9,45,781.0,109.5,7.85,12.5,540.5,667.44,557.08
2017,10,27,10,0,793.0,115.0,7.8,13.0,579.0,694.65,576.8
2017,10,27,10,15,806.5,117.5,7.7,13.5,612.0,717.26,592.02
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,737.23,605.1
2017,10,27,10,45,821.5,125.5,7.55,14.5,669.0,748.65,611.66
2017,10,27,11,0,823.0,131.0,7.5,15.0,693.0,756.96,615.93
2017,10,27,11,15,829.0,132.5,7.4,15.0,711.0,761.38,618.36
2017,10,27,11,30,835.0,134.0,7.3,15.0,729.0,762.69,618.55
2017,10,27,11,45,497.5,246.5,7.2,15.5,602.5,619.3,499.88
2017,10,27,12,0,160.0,359.0,7.1,16.0,476.0,471.99,375.73
2017,10,27,12,15,140.0,357.5,7.0,16.0,459.5,451.3,359.15
2017,10,27,12,30,120.0,356.0,6.9,16.0,443.0,430.79,342.48
2017,10,27,12,45,85.0,335.0,6.85,16.0,396.5,380.79,302.61
2017,10,27,13,0,50.0,314.0,6.8,16.0,350.0,334.26,265.33
2017,10,27,13,15,217.0,304.5,6.7,16.0,454.5,425.3,340.28
2017,10,27,13,30,384.0,295.0,6.6,16.0,559.0,504.71,403.85
2017,10,27,13,45,356.0,290.0,6.5,16.0,528.0,468.75,374.54
2017,10,27,14,0,328.0,285.0,6.4,16.0,497.0,433.78,346.15
2017,10,27,14,15,327.0,269.5,6.35,16.0,472.0,403.53,321.54
2017,10,27,14,30,326.0,254.0,6.3,16.0,447.0,372.76,296.11
2017,10,27,14,45,275.5,243.5,6.25,16.0,398.5,326.57,258.45
2017,10,27,15,0,225.0,233.0,6.2,16.0,350.0,287.25,226.46
2017,10,27,15,15,278.0,204.0,6.15,15.5,336.5,261.44,203.62
2017,10,27,15,30,331.0,175.0,6.1,15.0,323.0,233.23,177.64
2017,10,27,15,45,312.0,160.0,6.1,15.0,286.5,197.17,147.0
2017,10,27,16,0,293.0,145.0,6.1,15.0,250.0,162.69,118.56
2017,10,27,16,15,403.5,111.5,5.95,14.5,232.0,122.62,82.2
2017,10,27,16,30,514.0,78.0,5.8,14.0,214.0,74.38,46.75
2017,10,27,16,45,457.5,64.5,5.65,13.5,165.5,47.46,36.75
2017,10,27,17,0,401.0,51.0,5.5,13.0,117.0,38.84,28.72
2017,10,27,17,15,280.5,36.0,5.25,12.0,73.5,28.15,18.51
2017,10,27,17,30,160.0,21.0,5.0,11.0,30.0,16.43,1.14
2017,10,27,17,45,80.0,10.5,4.75,10.5,15.0,10.32,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,7.86,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,104.47,0.0
2017,10,28,7,15,416.5,26.5,3.3,2.5,74.5,185.46,138.88
2017,10,28,7,30,562.0,37.0,3.3,3.0,121.0,271.83,220.39
2017,10,28,7,45,634.5,44.0,3.35,4.0,175.0,335.24,279.35
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,403.29,339.99
2017,10,28,8,15,753.0,55.5,3.65,6.0,283.5,459.0,388.55
2017,10,28,8,30,799.0,60.0,3.9,7.0,338.0,516.12,436.39
2017,10,28,8,45,826.0,64.5,4.15,8.0,389.0,563.14,474.61
2017,10,28,9,0,853.0,69.0,4.4,9.0,440.0,609.4,511.11
2017,10,28,9,15,874.0,72.0,4.4,9.5,487.0,645.62,538.86
2017,10,28,9,30,895.0,75.0,4.4,10.0,534.0,683.5,566.99
2017,10,28,9,45,906.0,78.5,4.4,10.5,574.5,713.06,587.06
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,739.92,604.91
2017,10,28,10,15,927.5,83.5,4.3,11.5,648.5,761.35,617.97
2017,10,28,10,30,938.0,85.0,4.2,12.0,682.0,779.75,628.69
2017,10,28,10,45,942.0,87.5,4.15,12.5,707.5,791.22,634.57
2017,10,28,11,0,946.0,90.0,4.1,13.0,733.0,799.29,638.28
2017,10,28,11,15,950.5,91.0,4.05,13.0,750.5,802.68,639.82
2017,10,28,11,30,955.0,92.0,4.0,13.0,768.0,802.59,638.97
2017,10,28,11,45,956.0,92.5,4.0,13.5,777.0,795.91,632.5
2017,10,28,12,0,957.0,93.0,4.0,14.0,786.0,785.77,623.71
2017,10,28,12,15,956.5,93.0,4.0,14.0,786.0,770.65,612.57
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,752.22,599.12
2017,10,28,12,45,954.5,92.0,4.05,14.5,777.0,728.91,581.12
2017,10,28,13,0,953.0,91.0,4.1,15.0,768.0,702.52,559.62
2017,10,28,13,15,948.0,90.5,4.1,15.0,751.0,671.51,535.2
2017,10,28,13,30,943.0,90.0,4.1,15.0,734.0,637.86,508.34
2017,10,28,13,45,937.0,88.0,4.15,15.5,708.5,599.77,476.8
2017,10,28,14,0,931.0,86.0,4.2,16.0,683.0,559.48,442.96
2017,10,28,14,15,920.5,84.0,4.15,16.0,649.5,515.05,405.74
2017,10,28,14,30,910.0,82.0,4.1,16.0,616.0,469.18,366.51
2017,10,28,14,45,894.5,80.0,4.1,16.0,575.5,420.15,323.92
2017,10,28,15,0,879.0,78.0,4.1,16.0,535.0,370.6,279.88
2017,10,28,15,15,857.5,75.0,4.0,15.5,489.0,314.77,230.6
2017,10,28,15,30,836.0,72.0,3.9,15.0,443.0,262.77,183.86
2017,10,28,15,45,805.0,68.5,3.85,15.0,391.5,209.46,136.66
2017,10,28,16,0,774.0,65.0,3.8,15.0,340.0,158.38,93.7
2017,10,28,16,15,727.5,60.0,3.3,14.0,286.5,107.19,56.72
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,60.53,32.74
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,36.23,26.88
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,29.77,20.82
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,22.6,13.77
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,14.93,0.0
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,9.34,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,3.5,13.0,7.86,0.0
2017,10,29,7,0,246.0,16.0,1.9,4.0,26.0,98.03,0.0
2017,10,29,7,15,394.5,26.5,2.3,5.0,71.5,180.44,132.48
2017,10,29,7,30,543.0,37.0,2.7,6.0,117.0,262.66,209.83
2017,10,29,7,45,622.0,43.5,3.1,7.5,171.0,327.24,268.72
2017,10,29,8,0,701.0,50.0,3.5,9.0,225.0,396.96,329.78
2017,10,29,8,15,748.5,55.0,3.55,10.0,279.5,453.55,378.18
2017,10,29,8,30,796.0,60.0,3.6,11.0,334.0,511.7,425.81
2017,10,29,8,45,827.5,63.0,3.7,12.0,386.0,559.34,463.47
2017,10,29,9,0,859.0,66.0,3.8,13.0,438.0,603.18,496.98
2017,10,29,9,15,880.5,69.0,3.8,14.0,485.0,643.16,526.03
2017,10,29,9,30,902.0,72.0,3.8,15.0,532.0,681.45,552.83
2017,10,29,9,45,917.0,74.0,3.8,16.0,573.5,712.17,572.16
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,740.35,589.36
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,762.0,602.29
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,780.56,612.93
2017,10,29,10,45,960.0,80.5,3.5,18.5,709.0,793.3,619.38
2017,10,29,11,0,967.0,82.0,3.4,19.0,735.0,802.63,623.47
2017,10,29,11,15,971.0,82.5,3.35,19.5,752.5,805.19,623.1
2017,10,29,11,30,975.0,83.0,3.3,20.0,770.0,804.19,620.41
2017,10,29,11,45,975.0,84.5,3.3,20.5,778.5,797.75,614.3
2017,10,29,12,0,975.0,86.0,3.3,21.0,787.0,787.79,605.9
2017,10,29,12,15,974.5,86.0,3.3,21.0,787.0,772.48,595.04
2017,10,29,12,30,974.0,86.0,3.3,21.0,787.0,753.81,581.91
2017,10,29,12,45,972.0,85.0,3.35,21.0,778.5,729.87,565.27
2017,10,29,13,0,970.0,84.0,3.4,21.0,770.0,702.82,545.02
2017,10,29,13,15,965.5,83.5,3.4,21.0,752.5,671.74,521.26
2017,10,29,13,30,961.0,83.0,3.4,21.0,735.0,637.95,495.05
2017,10,29,13,45,954.0,81.5,3.4,21.5,709.0,599.3,463.81
2017,10,29,14,0,947.0,80.0,3.4,22.0,683.0,558.46,430.33
2017,10,29,14,15,936.5,78.5,3.35,22.0,650.0,514.0,394.09
2017,10,29,14,30,926.0,77.0,3.3,22.0,617.0,468.05,355.78
2017,10,29,14,45,906.0,77.0,3.3,22.0,575.5,418.57,313.95
2017,10,29,15,0,886.0,77.0,3.3,22.0,534.0,368.9,271.01
2017,10,29,15,15,864.5,74.0,3.2,21.5,487.5,312.86,222.8
2017,10,29,15,30,843.0,71.0,3.1,21.0,441.0,260.64,177.08
2017,10,29,15,45,812.5,67.5,3.05,21.0,390.0,207.23,131.02
2017,10,29,16,0,782.0,64.0,3.0,21.0,339.0,155.97,89.15
2017,10,29,16,15,736.0,59.0,2.65,19.5,285.0,104.6,53.46
2017,10,29,16,30,690.0,54.0,2.3,18.0,231.0,57.68,30.73
2017,10,29,16,45,615.0,47.0,2.0,17.0,177.5,35.5,25.69
2017,10,29,17,0,540.0,40.0,1.7,16.0,124.0,29.07,19.8
2017,10,29,17,15,401.5,29.0,1.75,15.0,77.5,21.86,12.75
2017,10,29,17,30,263.0,18.0,1.8,14.0,31.0,14.12,0.0
2017,10,29,17,45,131.5,9.0,1.9,13.5,15.5,8.85,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
