Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,11.5,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,23.0,76.02,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,67.5,169.09,121.34
2017,10,30,7,30,515.0,38.0,2.6,9.0,112.0,254.76,200.84
2017,10,30,7,45,593.0,45.5,2.9,10.0,165.0,315.01,255.88
2017,10,30,8,0,671.0,53.0,3.2,11.0,218.0,383.95,316.19
2017,10,30,8,15,719.5,58.0,3.25,12.0,271.5,439.76,363.58
2017,10,30,8,30,768.0,63.0,3.3,13.0,325.0,497.2,410.32
2017,10,30,8,45,798.5,67.5,3.4,14.0,376.0,544.9,447.75
2017,10,30,9,0,829.0,72.0,3.5,15.0,427.0,592.14,483.51
2017,10,30,9,15,851.0,75.0,3.8,16.0,473.5,631.45,512.71
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,669.13,539.95
2017,10,30,9,45,887.5,80.5,4.4,18.0,560.5,695.96,558.15
2017,10,30,10,0,902.0,83.0,4.7,19.0,601.0,723.65,576.55
2017,10,30,10,15,913.0,85.0,4.65,19.5,634.5,745.61,590.06
2017,10,30,10,30,924.0,87.0,4.6,20.0,668.0,764.59,601.35
2017,10,30,10,45,930.0,88.5,4.6,20.5,693.5,776.26,607.59
2017,10,30,11,0,936.0,90.0,4.6,21.0,719.0,784.62,611.56
2017,10,30,11,15,940.5,91.0,4.5,21.5,736.5,787.95,611.48
2017,10,30,11,30,945.0,92.0,4.4,22.0,754.0,787.84,609.09
2017,10,30,11,45,945.0,93.0,4.35,22.5,762.5,781.0,602.48
2017,10,30,12,0,945.0,94.0,4.3,23.0,771.0,770.77,593.65
2017,10,30,12,15,944.5,94.0,4.15,23.0,771.0,755.83,582.41
2017,10,30,12,30,944.0,94.0,4.0,23.0,771.0,737.63,568.98
2017,10,30,12,45,939.5,94.5,3.85,23.5,761.5,714.11,550.1
2017,10,30,13,0,935.0,95.0,3.7,24.0,752.0,687.68,528.53
2017,10,30,13,15,929.5,94.0,3.55,24.0,734.5,656.43,504.31
2017,10,30,13,30,924.0,93.0,3.4,24.0,717.0,622.65,477.88
2017,10,30,13,45,914.0,92.5,3.25,24.5,691.0,584.54,446.93
2017,10,30,14,0,904.0,92.0,3.1,25.0,665.0,544.55,414.12
2017,10,30,14,15,892.0,90.0,2.95,25.0,631.5,500.59,378.59
2017,10,30,14,30,880.0,88.0,2.8,25.0,598.0,455.37,341.3
2017,10,30,14,45,859.0,87.0,2.7,25.0,557.0,403.78,298.58
2017,10,30,15,0,838.0,86.0,2.6,25.0,516.0,354.89,257.0
2017,10,30,15,15,814.5,83.0,2.45,24.5,470.0,303.85,213.58
2017,10,30,15,30,791.0,80.0,2.3,24.0,424.0,253.76,170.58
2017,10,30,15,45,755.5,76.0,2.2,24.0,373.5,201.79,126.93
2017,10,30,16,0,720.0,72.0,2.1,24.0,323.0,149.45,85.36
2017,10,30,16,15,669.5,66.0,1.85,22.5,270.0,100.14,52.06
2017,10,30,16,30,619.0,60.0,1.6,21.0,217.0,55.77,31.09
2017,10,30,16,45,537.0,52.0,1.35,20.0,165.0,36.86,26.53
2017,10,30,17,0,455.0,44.0,1.1,19.0,113.0,32.93,22.81
2017,10,30,17,15,317.0,31.0,1.15,18.0,70.0,23.93,14.15
2017,10,30,17,30,179.0,18.0,1.2,17.0,27.0,14.27,0.0
2017,10,30,17,45,89.5,9.0,1.25,16.5,13.5,8.85,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.6,8.0,4.0,3.93,0.0
2017,10,31,7,15,0.0,16.0,3.65,8.0,16.0,15.43,6.53
2017,10,31,7,30,0.0,28.0,3.7,8.0,28.0,27.03,17.41
2017,10,31,7,45,0.0,43.5,3.75,8.5,43.5,42.05,30.75
2017,10,31,8,0,0.0,59.0,3.8,9.0,59.0,57.67,44.47
2017,10,31,8,15,0.0,75.0,3.9,9.0,75.0,73.73,58.44
2017,10,31,8,30,0.0,91.0,4.0,9.0,91.0,89.71,72.13
2017,10,31,8,45,0.0,90.0,4.1,9.5,90.0,87.93,70.29
2017,10,31,9,0,0.0,89.0,4.2,10.0,89.0,86.51,68.74
2017,10,31,9,15,0.0,86.5,4.25,10.5,86.5,83.79,66.09
2017,10,31,9,30,0.0,84.0,4.3,11.0,84.0,81.25,63.61
2017,10,31,9,45,24.5,162.5,4.35,11.5,176.5,181.04,147.26
2017,10,31,10,0,49.0,241.0,4.4,12.0,269.0,280.79,228.36
2017,10,31,10,15,25.0,205.5,4.35,12.5,220.0,225.23,181.72
2017,10,31,10,30,1.0,170.0,4.3,13.0,171.0,167.0,133.04
2017,10,31,10,45,0.5,115.0,4.25,13.5,115.5,111.95,87.57
2017,10,31,11,0,0.0,60.0,4.2,14.0,60.0,58.04,42.81
2017,10,31,11,15,0.0,80.5,4.1,14.0,80.5,77.92,59.23
2017,10,31,11,30,0.0,101.0,4.0,14.0,101.0,97.83,75.56
2017,10,31,11,45,132.0,220.5,3.9,14.5,314.5,315.34,254.03
2017,10,31,12,0,264.0,340.0,3.8,15.0,528.0,527.26,417.89
2017,10,31,12,15,137.5,285.0,3.65,15.0,383.5,376.38,298.82
2017,10,31,12,30,11.0,230.0,3.5,15.0,239.0,230.02,181.32
2017,10,31,12,45,5.5,180.5,3.4,15.5,185.0,178.09,139.85
2017,10,31,13,0,0.0,131.0,3.3,16.0,131.0,126.68,98.25
2017,10,31,13,15,0.0,80.5,3.15,16.0,80.5,77.92,58.69
2017,10,31,13,30,0.0,30.0,3.0,16.0,30.0,29.0,18.46
2017,10,31,13,45,0.0,56.0,2.95,16.5,56.0,54.16,39.28
2017,10,31,14,0,0.0,82.0,2.9,17.0,82.0,79.35,59.94
2017,10,31,14,15,0.0,53.0,2.75,16.5,53.0,51.24,36.98
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,23.19,13.78
2017,10,31,14,45,8.5,105.5,2.5,16.0,110.0,104.9,81.61
2017,10,31,15,0,17.0,187.0,2.4,16.0,196.0,181.6,144.06
2017,10,31,15,15,8.5,150.5,2.35,15.5,155.0,144.64,114.54
2017,10,31,15,30,0.0,114.0,2.3,15.0,114.0,108.57,85.62
2017,10,31,15,45,0.0,99.5,2.25,15.0,99.5,94.82,74.46
2017,10,31,16,0,0.0,85.0,2.2,15.0,85.0,81.12,63.17
2017,10,31,16,15,0.0,70.5,2.25,14.5,70.5,67.47,51.87
2017,10,31,16,30,0.0,56.0,2.3,14.0,56.0,53.9,40.39
2017,10,31,16,45,104.0,57.5,2.4,14.0,73.5,49.74,38.63
2017,10,31,17,0,208.0,59.0,2.5,14.0,91.0,47.38,35.89
2017,10,31,17,15,123.0,37.5,2.45,13.5,54.0,30.82,20.02
2017,10,31,17,30,38.0,16.0,2.4,13.0,17.0,13.6,0.0
2017,10,31,17,45,19.0,8.0,2.4,12.5,8.5,7.86,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,41.66,0.0
2017,11,1,7,15,235.5,29.0,1.55,10.5,56.5,127.34,87.56
2017,11,1,7,30,372.0,44.0,1.7,11.0,96.0,204.44,159.03
2017,11,1,7,45,467.5,52.5,1.9,11.5,146.0,269.62,216.83
2017,11,1,8,0,563.0,61.0,2.1,12.0,196.0,341.65,279.06
2017,11,1,8,15,473.0,87.5,2.1,12.5,219.0,345.31,284.09
2017,11,1,8,30,383.0,114.0,2.1,13.0,242.0,343.15,282.71
2017,11,1,8,45,566.5,98.0,2.1,14.0,320.0,443.82,363.98
2017,11,1,9,0,750.0,82.0,2.1,15.0,398.0,550.02,446.35
2017,11,1,9,15,774.5,85.5,2.25,16.0,443.0,589.05,474.48
2017,11,1,9,30,799.0,89.0,2.4,17.0,488.0,626.77,501.34
2017,11,1,9,45,821.0,90.0,2.55,18.0,528.0,658.45,523.19
2017,11,1,10,0,843.0,91.0,2.7,19.0,568.0,688.14,542.77
2017,11,1,10,15,855.5,93.0,2.85,20.0,601.0,709.96,555.91
2017,11,1,10,30,868.0,95.0,3.0,21.0,634.0,729.02,567.04
2017,11,1,10,45,879.0,95.0,3.15,22.0,660.0,739.23,571.83
2017,11,1,11,0,890.0,95.0,3.3,23.0,686.0,749.32,576.64
2017,11,1,11,15,895.5,96.0,3.4,23.5,704.0,753.27,578.07
2017,11,1,11,30,901.0,97.0,3.5,24.0,722.0,753.96,577.35
2017,11,1,11,45,896.0,101.0,3.65,25.0,729.0,746.87,570.36
2017,11,1,12,0,891.0,105.0,3.8,26.0,736.0,736.6,561.28
2017,11,1,12,15,891.0,105.0,3.8,26.5,736.5,722.7,550.33
2017,11,1,12,30,891.0,105.0,3.8,27.0,737.0,705.72,536.86
2017,11,1,12,45,890.5,104.0,3.85,27.5,729.0,684.43,520.06
2017,11,1,13,0,890.0,103.0,3.9,28.0,721.0,660.25,501.02
2017,11,1,13,15,884.5,102.0,3.9,28.0,704.0,630.28,478.37
2017,11,1,13,30,879.0,101.0,3.9,28.0,687.0,597.91,453.59
2017,11,1,13,45,871.5,99.0,3.9,28.0,662.0,561.32,425.23
2017,11,1,14,0,864.0,97.0,3.9,28.0,637.0,520.92,393.49
2017,11,1,14,15,852.0,95.0,3.9,28.0,605.0,478.32,359.32
2017,11,1,14,30,840.0,93.0,3.9,28.0,573.0,434.61,323.47
2017,11,1,14,45,814.5,93.0,3.9,28.0,532.5,386.86,283.87
2017,11,1,15,0,789.0,93.0,3.9,28.0,492.0,339.71,244.01
2017,11,1,15,15,764.5,89.5,3.8,27.5,447.5,290.53,202.47
2017,11,1,15,30,740.0,86.0,3.7,27.0,403.0,239.55,159.36
2017,11,1,15,45,703.0,81.5,3.65,26.5,354.0,189.55,118.2
2017,11,1,16,0,666.0,77.0,3.6,26.0,305.0,142.53,81.75
2017,11,1,16,15,614.0,70.5,3.4,25.0,254.0,95.98,51.13
2017,11,1,16,30,562.0,64.0,3.2,24.0,203.0,54.61,32.76
2017,11,1,16,45,478.5,55.0,3.0,23.0,153.0,39.98,28.78
2017,11,1,17,0,395.0,46.0,2.8,22.0,103.0,35.31,24.4
2017,11,1,17,15,262.0,31.5,2.8,21.0,62.5,24.84,14.3
2017,11,1,17,30,129.0,17.0,2.8,20.0,22.0,13.37,0.0
2017,11,1,17,45,64.5,8.5,2.8,19.5,11.0,8.36,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,6.5,2.5,17.0,7.5,0.0,0.0
2017,11,2,7,0,53.0,13.0,2.6,17.0,15.0,27.55,0.0
2017,11,2,7,15,177.5,31.0,2.85,17.5,52.5,109.73,71.86
2017,11,2,7,30,302.0,49.0,3.1,18.0,90.0,183.05,138.79
2017,11,2,7,45,385.5,61.5,3.4,19.0,137.5,243.0,190.69
2017,11,2,8,0,469.0,74.0,3.7,20.0,185.0,310.81,247.8
2017,11,2,8,15,300.5,105.0,3.85,20.5,182.5,272.07,218.53
2017,11,2,8,30,132.0,136.0,4.0,21.0,180.0,221.09,176.85
2017,11,2,8,45,394.0,121.0,4.2,22.0,280.5,367.13,295.39
2017,11,2,9,0,656.0,106.0,4.4,23.0,381.0,520.16,415.1
2017,11,2,9,15,684.5,111.0,4.45,23.5,425.5,560.38,444.59
2017,11,2,9,30,713.0,116.0,4.5,24.0,470.0,599.75,473.24
2017,11,2,9,45,741.0,117.0,4.55,24.5,510.0,633.24,497.08
2017,11,2,10,0,769.0,118.0,4.6,25.0,550.0,665.19,519.42
2017,11,2,10,15,783.0,120.5,4.55,25.5,582.5,687.13,533.55
2017,11,2,10,30,797.0,123.0,4.5,26.0,615.0,705.02,544.61
2017,11,2,10,45,812.5,122.0,4.5,26.5,641.5,719.4,553.02
2017,11,2,11,0,828.0,121.0,4.5,27.0,668.0,730.97,559.34
2017,11,2,11,15,834.0,122.0,4.45,27.0,685.0,734.77,561.23
2017,11,2,11,30,840.0,123.0,4.4,27.0,702.0,735.48,561.08
2017,11,2,11,45,843.5,123.0,4.35,27.5,710.5,730.27,555.77
2017,11,2,12,0,847.0,123.0,4.3,28.0,719.0,721.96,548.37
2017,11,2,12,15,846.5,123.0,4.2,28.0,719.0,707.82,537.41
2017,11,2,12,30,846.0,123.0,4.1,28.0,719.0,690.76,524.31
2017,11,2,12,45,844.5,121.5,4.05,28.5,711.0,668.74,506.73
2017,11,2,13,0,843.0,120.0,4.0,29.0,703.0,644.04,487.11
2017,11,2,13,15,837.0,119.0,3.95,29.0,686.0,614.57,464.76
2017,11,2,13,30,831.0,118.0,3.9,29.0,669.0,582.91,440.46
2017,11,2,13,45,822.5,115.5,3.85,29.0,644.0,546.47,412.26
2017,11,2,14,0,814.0,113.0,3.8,29.0,619.0,508.38,382.26
2017,11,2,14,15,800.5,110.5,3.75,29.0,587.0,466.57,348.86
2017,11,2,14,30,787.0,108.0,3.7,29.0,555.0,423.92,314.07
2017,11,2,14,45,767.5,105.0,3.65,29.0,516.0,377.99,276.15
2017,11,2,15,0,748.0,102.0,3.6,29.0,477.0,329.51,235.62
2017,11,2,15,15,722.0,98.0,3.5,28.5,433.0,281.27,195.27
2017,11,2,15,30,696.0,94.0,3.4,28.0,389.0,234.38,155.85
2017,11,2,15,45,656.0,89.0,3.35,28.0,340.5,185.8,116.22
2017,11,2,16,0,616.0,84.0,3.3,28.0,292.0,140.61,81.68
2017,11,2,16,15,562.0,76.5,2.9,27.0,242.5,95.95,52.89
2017,11,2,16,30,508.0,69.0,2.5,26.0,193.0,56.78,35.87
2017,11,2,16,45,421.5,58.5,2.15,25.5,144.5,43.47,31.4
2017,11,2,17,0,335.0,48.0,1.8,25.0,96.0,36.44,24.97
2017,11,2,17,15,209.5,32.0,1.8,24.0,57.5,24.81,13.85
2017,11,2,17,30,84.0,16.0,1.8,23.0,19.0,15.73,0.0
2017,11,2,17,45,42.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,10.78,0.0
2017,11,3,7,15,79.5,32.5,1.35,19.5,42.5,73.58,45.66
2017,11,3,7,30,152.0,56.0,1.6,20.0,76.0,131.12,97.91
2017,11,3,7,45,247.5,72.5,1.9,21.0,122.5,192.86,149.46
2017,11,3,8,0,343.0,89.0,2.2,22.0,169.0,268.69,211.61
2017,11,3,8,15,171.5,49.5,2.2,22.5,89.5,148.43,117.08
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,9.64,2.34
2017,11,3,8,45,285.5,67.0,2.25,23.5,185.5,242.51,194.86
2017,11,3,9,0,571.0,124.0,2.3,24.0,361.0,486.65,383.6
2017,11,3,9,15,602.0,130.5,2.25,24.5,404.5,527.68,412.03
2017,11,3,9,30,633.0,137.0,2.2,25.0,448.0,568.15,440.46
2017,11,3,9,45,666.0,137.5,2.2,25.5,488.5,602.72,464.34
2017,11,3,10,0,699.0,138.0,2.2,26.0,529.0,636.11,486.95
2017,11,3,10,15,714.5,141.0,2.15,26.5,561.0,658.47,500.89
2017,11,3,10,30,730.0,144.0,2.1,27.0,593.0,678.57,513.07
2017,11,3,10,45,754.0,140.5,2.1,27.5,620.5,695.45,523.42
2017,11,3,11,0,778.0,137.0,2.1,28.0,648.0,709.84,531.94
2017,11,3,11,15,551.5,224.0,2.05,28.0,591.0,632.16,472.48
2017,11,3,11,30,325.0,311.0,2.0,28.0,534.0,549.49,409.3
2017,11,3,11,45,321.0,316.5,2.0,28.5,539.0,546.99,406.74
2017,11,3,12,0,317.0,322.0,2.0,29.0,544.0,543.28,402.84
2017,11,3,12,15,535.5,242.5,2.0,29.0,617.5,609.5,453.33
2017,11,3,12,30,754.0,163.0,2.0,29.0,691.0,665.94,495.25
2017,11,3,12,45,758.5,158.5,2.0,29.5,684.5,646.2,479.58
2017,11,3,13,0,763.0,154.0,2.0,30.0,678.0,623.84,462.52
2017,11,3,13,15,455.0,236.0,2.0,30.0,546.5,495.87,368.34
2017,11,3,13,30,147.0,318.0,2.0,30.0,415.0,383.27,283.97
2017,11,3,13,45,442.0,230.0,2.0,30.0,506.5,448.67,334.19
2017,11,3,14,0,737.0,142.0,2.0,30.0,598.0,493.26,365.65
2017,11,3,14,15,463.5,201.0,2.0,29.5,482.5,393.19,291.63
2017,11,3,14,30,190.0,260.0,2.0,29.0,367.0,315.87,235.34
2017,11,3,14,45,431.0,192.5,2.0,29.0,413.0,329.12,242.04
2017,11,3,15,0,672.0,125.0,2.0,29.0,459.0,323.68,230.97
2017,11,3,15,15,643.5,119.5,1.95,29.0,416.0,277.07,192.4
2017,11,3,15,30,615.0,114.0,1.9,29.0,373.0,232.27,155.4
2017,11,3,15,45,577.5,106.5,1.9,29.0,326.5,186.2,118.63
2017,11,3,16,0,540.0,99.0,1.9,29.0,280.0,143.44,86.57
2017,11,3,16,15,483.5,89.5,1.65,28.0,231.0,100.47,59.23
2017,11,3,16,30,427.0,80.0,1.4,27.0,182.0,63.35,42.56
2017,11,3,16,45,344.5,66.0,1.2,26.5,135.5,49.19,36.05
2017,11,3,17,0,262.0,52.0,1.0,26.0,89.0,39.81,27.62
2017,11,3,17,15,153.5,33.0,1.0,25.0,52.5,25.71,14.25
2017,11,3,17,30,45.0,14.0,1.0,24.0,16.0,13.76,0.0
2017,11,3,17,45,22.5,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,11.85,0.0
2017,11,4,7,15,99.0,31.0,2.75,20.0,43.0,76.99,46.22
2017,11,4,7,30,187.0,53.0,2.9,20.0,77.0,139.46,103.96
2017,11,4,7,45,268.5,69.5,3.1,20.5,122.0,202.64,157.52
2017,11,4,8,0,350.0,86.0,3.3,21.0,167.0,267.26,211.73
2017,11,4,8,15,410.0,98.0,3.35,21.5,214.5,321.98,257.07
2017,11,4,8,30,470.0,110.0,3.4,22.0,262.0,380.16,303.94
2017,11,4,8,45,235.0,87.0,3.5,22.5,163.0,236.96,189.88
2017,11,4,9,0,0.0,64.0,3.6,23.0,64.0,61.86,45.15
2017,11,4,9,15,0.0,77.5,3.6,23.0,77.5,74.94,55.77
2017,11,4,9,30,0.0,91.0,3.6,23.0,91.0,88.2,66.32
2017,11,4,9,45,0.0,125.5,3.6,23.5,126.0,122.61,93.55
2017,11,4,10,0,0.0,160.0,3.6,24.0,161.0,157.12,120.4
2017,11,4,10,15,2.5,174.0,3.55,24.5,176.5,172.53,131.99
2017,11,4,10,30,5.0,188.0,3.5,25.0,192.0,187.95,143.51
2017,11,4,10,45,6.0,195.5,3.5,25.5,200.0,195.75,149.02
2017,11,4,11,0,7.0,203.0,3.5,26.0,208.0,203.54,154.52
2017,11,4,11,15,85.0,267.5,3.5,26.0,325.5,327.32,250.52
2017,11,4,11,30,163.0,332.0,3.5,26.0,443.0,450.28,342.6
2017,11,4,11,45,121.5,329.0,3.5,26.5,412.5,414.39,313.86
2017,11,4,12,0,80.0,326.0,3.5,27.0,382.0,375.98,283.91
2017,11,4,12,15,132.5,333.5,3.5,27.0,426.0,418.27,316.2
2017,11,4,12,30,185.0,341.0,3.5,27.0,470.0,455.3,343.97
2017,11,4,12,45,247.5,327.5,3.55,27.0,498.0,475.82,359.88
2017,11,4,13,0,310.0,314.0,3.6,27.0,526.0,493.57,373.53
2017,11,4,13,15,542.0,224.5,3.55,27.0,584.5,534.49,406.22
2017,11,4,13,30,774.0,135.0,3.5,27.0,643.0,560.33,426.3
2017,11,4,13,45,771.0,130.0,3.5,27.5,620.0,526.06,398.62
2017,11,4,14,0,768.0,125.0,3.5,28.0,597.0,489.95,369.36
2017,11,4,14,15,754.0,122.5,3.45,28.0,565.5,449.54,336.95
2017,11,4,14,30,740.0,120.0,3.4,28.0,534.0,408.44,303.32
2017,11,4,14,45,501.5,166.0,3.4,28.0,438.5,329.62,243.57
2017,11,4,15,0,263.0,212.0,3.4,28.0,343.0,271.56,201.5
2017,11,4,15,15,420.5,162.5,3.3,27.5,349.0,253.2,182.22
2017,11,4,15,30,578.0,113.0,3.2,27.0,355.0,221.45,150.06
2017,11,4,15,45,548.0,104.5,3.15,27.0,311.5,177.77,114.47
2017,11,4,16,0,518.0,96.0,3.1,27.0,268.0,136.65,83.08
2017,11,4,16,15,472.5,85.0,2.75,26.5,222.0,94.74,55.83
2017,11,4,16,30,427.0,74.0,2.4,26.0,176.0,57.38,43.37
2017,11,4,16,45,394.0,58.5,2.05,25.5,134.5,43.98,31.78
2017,11,4,17,0,361.0,43.0,1.7,25.0,93.0,33.06,22.06
2017,11,4,17,15,227.5,28.5,1.6,24.0,55.0,22.44,11.53
2017,11,4,17,30,94.0,14.0,1.5,23.0,17.0,13.76,0.0
2017,11,4,17,45,47.0,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2017,11,5,7,15,20.0,25.5,3.25,19.5,28.5,34.47,17.33
2017,11,5,7,30,40.0,45.0,3.5,20.0,51.0,64.69,46.04
2017,11,5,7,45,66.5,67.5,3.75,20.5,81.0,106.61,81.44
2017,11,5,8,0,93.0,90.0,4.0,21.0,111.0,145.08,113.87
2017,11,5,8,15,114.0,110.5,4.1,21.5,143.0,179.9,142.84
2017,11,5,8,30,135.0,131.0,4.2,22.0,175.0,215.86,172.13
2017,11,5,8,45,67.5,97.5,4.3,22.5,119.5,141.97,111.76
2017,11,5,9,0,0.0,64.0,4.4,23.0,64.0,61.86,45.23
2017,11,5,9,15,0.0,72.0,4.4,23.5,72.0,69.61,51.34
2017,11,5,9,30,0.0,80.0,4.4,24.0,80.0,77.37,57.35
2017,11,5,9,45,0.0,108.5,4.4,24.5,108.5,105.55,79.65
2017,11,5,10,0,0.0,137.0,4.4,25.0,137.0,133.9,101.76
2017,11,5,10,15,0.0,145.5,4.35,25.5,145.5,142.14,107.77
2017,11,5,10,30,0.0,154.0,4.3,26.0,154.0,150.37,113.76
2017,11,5,10,45,0.0,148.5,4.3,26.5,148.5,144.67,108.88
2017,11,5,11,0,0.0,143.0,4.3,27.0,143.0,139.07,104.16
2017,11,5,11,15,2.0,161.5,4.25,27.0,163.0,158.56,119.22
2017,11,5,11,30,4.0,180.0,4.2,27.0,183.0,177.96,134.11
2017,11,5,11,45,94.0,259.5,4.2,27.5,325.0,325.23,247.85
2017,11,5,12,0,184.0,339.0,4.2,28.0,467.0,463.09,350.06
2017,11,5,12,15,477.0,244.5,4.2,28.0,575.5,568.01,431.86
2017,11,5,12,30,770.0,150.0,4.2,28.0,684.0,658.12,500.66
2017,11,5,12,45,417.5,229.0,4.2,28.5,518.5,491.19,373.01
2017,11,5,13,0,65.0,308.0,4.2,29.0,353.0,335.72,251.93
2017,11,5,13,15,300.0,266.0,4.15,29.0,463.0,430.04,325.62
2017,11,5,13,30,535.0,224.0,4.1,29.0,573.0,509.0,384.63
2017,11,5,13,45,648.0,176.5,4.05,29.5,583.0,503.44,379.14
2017,11,5,14,0,761.0,129.0,4.0,30.0,593.0,487.77,365.51
2017,11,5,14,15,747.0,126.0,3.95,30.0,562.0,447.22,333.05
2017,11,5,14,30,733.0,123.0,3.9,30.0,531.0,406.02,299.5
2017,11,5,14,45,733.0,112.5,3.85,30.0,496.5,362.59,263.43
2017,11,5,15,0,733.0,102.0,3.8,30.0,462.0,317.8,225.47
2017,11,5,15,15,499.0,135.5,3.6,29.5,370.5,249.2,175.44
2017,11,5,15,30,265.0,169.0,3.4,29.0,279.0,203.44,145.74
2017,11,5,15,45,253.0,150.0,3.25,29.0,244.5,169.32,118.77
2017,11,5,16,0,241.0,131.0,3.1,29.0,210.0,136.28,93.5
2017,11,5,16,15,377.5,97.5,2.75,28.0,197.5,97.94,61.41
2017,11,5,16,30,514.0,64.0,2.4,27.0,185.0,48.27,35.46
2017,11,5,16,45,437.0,53.5,2.05,26.0,138.0,39.48,27.88
2017,11,5,17,0,360.0,43.0,1.7,25.0,91.0,33.28,22.2
2017,11,5,17,15,226.5,28.0,1.75,24.5,53.5,22.12,10.97
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,12.78,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,17.13,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,43.5,90.89,50.5
2017,11,6,7,30,272.0,44.0,3.3,20.0,77.0,162.76,120.48
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.0,224.91,174.08
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,297.12,235.01
2017,11,6,8,15,530.5,74.0,4.0,21.5,220.0,351.91,281.06
2017,11,6,8,30,589.0,82.0,4.1,22.0,269.0,409.46,327.95
2017,11,6,8,45,390.5,126.5,4.2,22.5,259.0,365.78,292.66
2017,11,6,9,0,192.0,171.0,4.3,23.0,249.0,297.46,236.48
2017,11,6,9,15,193.0,193.0,4.25,23.5,278.5,325.48,257.69
2017,11,6,9,30,194.0,215.0,4.2,24.0,308.0,352.69,277.61
2017,11,6,9,45,155.0,232.5,4.2,24.5,311.0,347.99,272.04
2017,11,6,10,0,116.0,250.0,4.2,25.0,314.0,341.11,264.81
2017,11,6,10,15,170.0,265.0,4.15,25.5,365.0,393.44,304.56
2017,11,6,10,30,224.0,280.0,4.1,26.0,416.0,446.39,343.89
2017,11,6,10,45,538.0,190.0,4.1,26.5,533.0,583.86,450.74
2017,11,6,11,0,852.0,100.0,4.1,27.0,650.0,713.45,546.95
2017,11,6,11,15,857.5,101.0,4.05,27.0,667.0,717.0,547.97
2017,11,6,11,30,863.0,102.0,4.0,27.0,684.0,715.57,546.3
2017,11,6,11,45,866.5,102.5,3.95,27.5,693.0,711.22,541.64
2017,11,6,12,0,870.0,103.0,3.9,28.0,702.0,703.73,534.91
2017,11,6,12,15,870.0,103.0,3.85,28.0,702.5,690.26,524.61
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,673.81,511.99
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.0,651.58,495.09
2017,11,6,13,0,861.0,103.0,3.7,28.0,685.0,626.73,476.09
2017,11,6,13,15,855.5,102.0,3.6,28.0,668.5,597.08,453.26
2017,11,6,13,30,850.0,101.0,3.5,28.0,652.0,565.52,428.66
2017,11,6,13,45,839.0,100.5,3.45,28.0,627.5,529.49,400.42
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,491.91,370.46
2017,11,6,14,15,815.5,97.5,3.3,27.5,571.5,450.46,337.57
2017,11,6,14,30,803.0,95.0,3.2,27.0,540.0,408.04,303.08
2017,11,6,14,45,783.0,93.0,3.15,27.0,501.5,362.69,265.09
2017,11,6,15,0,763.0,91.0,3.1,27.0,463.0,317.52,226.58
2017,11,6,15,15,738.0,87.5,2.85,26.5,420.0,270.12,186.36
2017,11,6,15,30,713.0,84.0,2.6,26.0,377.0,220.99,144.88
2017,11,6,15,45,682.0,78.0,2.4,26.0,330.5,172.85,105.26
2017,11,6,16,0,651.0,72.0,2.2,26.0,284.0,127.08,70.43
2017,11,6,16,15,598.0,65.5,1.95,25.0,234.5,82.25,42.89
2017,11,6,16,30,545.0,59.0,1.7,24.0,185.0,42.66,31.13
2017,11,6,16,45,462.5,49.5,1.45,23.5,137.5,36.0,25.22
2017,11,6,17,0,380.0,40.0,1.2,23.0,90.0,30.56,20.09
2017,11,6,17,15,190.0,27.5,1.2,22.5,52.5,21.34,10.2
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.74,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,13.5,1.35,17.5,13.5,13.02,2.42
2017,11,7,7,30,0.0,27.0,1.7,18.0,27.0,26.07,15.52
2017,11,7,7,45,0.0,43.5,2.1,19.0,43.5,42.62,29.68
2017,11,7,8,0,0.0,60.0,2.5,20.0,60.0,59.34,43.78
2017,11,7,8,15,0.0,78.0,2.7,20.5,78.0,77.55,58.93
2017,11,7,8,30,0.0,96.0,2.9,21.0,96.0,95.61,73.67
2017,11,7,8,45,0.0,113.0,3.1,21.5,113.0,112.51,87.18
2017,11,7,9,0,0.0,130.0,3.3,22.0,130.0,129.35,100.41
2017,11,7,9,15,0.0,126.5,3.25,22.5,126.5,124.71,96.16
2017,11,7,9,30,0.0,123.0,3.2,23.0,123.0,120.52,92.34
2017,11,7,9,45,0.0,133.5,3.15,23.5,133.5,130.77,100.07
2017,11,7,10,0,0.0,144.0,3.1,24.0,144.0,141.0,107.7
2017,11,7,10,15,0.0,153.0,2.9,24.0,153.0,149.71,114.27
2017,11,7,10,30,0.0,162.0,2.7,24.0,162.0,158.4,120.81
2017,11,7,10,45,22.5,217.5,2.55,24.5,232.0,229.41,175.97
2017,11,7,11,0,45.0,273.0,2.4,25.0,302.0,305.52,233.34
2017,11,7,11,15,45.5,280.0,2.15,25.0,310.0,311.45,236.96
2017,11,7,11,30,46.0,287.0,1.9,25.0,318.0,317.17,240.66
2017,11,7,11,45,45.0,290.5,1.7,25.5,321.0,318.12,240.35
2017,11,7,12,0,44.0,294.0,1.5,26.0,324.0,318.9,239.94
2017,11,7,12,15,35.5,282.5,1.25,26.0,307.0,299.81,225.14
2017,11,7,12,30,27.0,271.0,1.0,26.0,290.0,279.72,209.72
2017,11,7,12,45,27.0,267.5,0.75,26.5,286.5,275.06,205.47
2017,11,7,13,0,27.0,264.0,0.5,27.0,283.0,270.32,201.02
2017,11,7,13,15,196.0,271.0,0.5,27.0,398.5,372.65,277.69
2017,11,7,13,30,365.0,278.0,0.5,27.0,514.0,462.93,341.69
2017,11,7,13,45,441.0,243.0,0.5,27.0,517.5,454.2,334.6
2017,11,7,14,0,517.0,208.0,0.5,27.0,521.0,439.58,323.49
2017,11,7,14,15,592.0,175.5,0.7,26.5,515.5,420.24,309.8
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,393.84,289.33
2017,11,7,14,45,333.5,121.5,1.15,26.0,305.0,226.02,166.72
2017,11,7,15,0,0.0,100.0,1.4,26.0,100.0,96.28,71.61
2017,11,7,15,15,0.0,92.5,1.55,25.5,92.5,89.06,66.43
2017,11,7,15,30,0.0,85.0,1.7,25.0,85.0,81.84,60.98
2017,11,7,15,45,0.0,74.0,1.9,25.0,74.0,71.4,52.72
2017,11,7,16,0,0.0,63.0,2.1,25.0,63.0,60.89,44.29
2017,11,7,16,15,177.0,73.0,2.1,24.0,113.5,69.97,46.48
2017,11,7,16,30,354.0,83.0,2.1,23.0,164.0,61.04,47.05
2017,11,7,16,45,272.5,67.0,2.15,22.5,119.5,50.48,37.67
2017,11,7,17,0,191.0,51.0,2.2,22.0,75.0,41.29,29.12
2017,11,7,17,15,95.5,30.0,2.5,21.5,42.0,24.88,12.44
2017,11,7,17,30,0.0,9.0,2.8,21.0,9.0,8.85,0.0
2017,11,7,17,45,0.0,4.5,3.15,20.5,4.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,9.0,2.5,2.41,0.0
2017,11,8,7,30,0.0,5.0,4.9,9.0,5.0,4.82,0.0
2017,11,8,7,45,0.0,8.0,4.95,9.0,8.0,7.71,0.97
2017,11,8,8,0,0.0,11.0,5.0,9.0,11.0,10.6,3.56
2017,11,8,8,15,0.0,14.5,5.0,9.0,14.5,13.98,6.55
2017,11,8,8,30,0.0,18.0,5.0,9.0,18.0,17.36,9.51
2017,11,8,8,45,0.0,43.0,5.0,9.5,43.0,41.53,30.44
2017,11,8,9,0,0.0,68.0,5.0,10.0,68.0,65.73,51.12
2017,11,8,9,15,0.0,53.0,5.0,10.0,53.0,51.21,38.5
2017,11,8,9,30,0.0,38.0,5.0,10.0,38.0,36.7,25.95
2017,11,8,9,45,0.0,53.0,5.0,10.0,53.0,51.22,38.29
2017,11,8,10,0,0.0,68.0,5.0,10.0,68.0,65.75,50.54
2017,11,8,10,15,0.0,72.0,5.1,10.0,72.0,69.64,53.7
2017,11,8,10,30,0.0,76.0,5.2,10.0,76.0,73.52,56.87
2017,11,8,10,45,0.0,80.0,5.3,10.0,80.0,77.4,60.04
2017,11,8,11,0,0.0,84.0,5.4,10.0,84.0,81.29,63.22
2017,11,8,11,15,0.0,49.5,5.45,10.0,49.5,47.87,34.98
2017,11,8,11,30,0.0,15.0,5.5,10.0,15.0,14.5,6.67
2017,11,8,11,45,0.0,52.5,5.55,10.5,52.5,50.78,37.32
2017,11,8,12,0,0.0,90.0,5.6,11.0,90.0,87.13,67.66
2017,11,8,12,15,0.0,99.5,5.55,11.0,99.5,96.34,75.31
2017,11,8,12,30,0.0,109.0,5.5,11.0,109.0,105.52,82.96
2017,11,8,12,45,0.0,126.0,5.5,11.0,126.0,121.91,96.6
2017,11,8,13,0,0.0,143.0,5.5,11.0,143.0,138.19,110.14
2017,11,8,13,15,2.5,167.0,5.4,11.0,169.0,162.45,130.3
2017,11,8,13,30,5.0,191.0,5.3,11.0,195.0,186.26,150.03
2017,11,8,13,45,2.5,147.0,5.2,11.5,149.0,142.81,114.07
2017,11,8,14,0,0.0,103.0,5.1,12.0,103.0,99.55,78.13
2017,11,8,14,15,0.0,94.5,5.05,11.5,94.5,91.39,71.63
2017,11,8,14,30,0.0,86.0,5.0,11.0,86.0,83.2,65.03
2017,11,8,14,45,0.0,79.5,4.95,11.0,79.5,76.89,59.87
2017,11,8,15,0,0.0,73.0,4.9,11.0,73.0,70.58,54.69
2017,11,8,15,15,0.0,66.5,4.8,11.0,66.5,64.28,49.49
2017,11,8,15,30,0.0,60.0,4.7,11.0,60.0,57.98,44.25
2017,11,8,15,45,0.0,52.0,4.6,11.0,52.0,50.23,37.72
2017,11,8,16,0,0.0,44.0,4.5,11.0,44.0,42.49,31.12
2017,11,8,16,15,0.0,35.5,4.35,10.5,35.5,34.27,24.08
2017,11,8,16,30,0.0,27.0,4.2,10.0,27.0,26.05,18.02
2017,11,8,16,45,0.0,19.5,4.1,9.5,19.5,18.81,11.31
2017,11,8,17,0,0.0,12.0,4.0,9.0,12.0,11.57,4.56
2017,11,8,17,15,0.0,6.5,3.95,9.0,6.5,6.26,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.98,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
