Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.5,21.5,3.3,6.5,36.5,75.07,33.23
2017,11,9,7,30,263.0,43.0,3.4,7.0,73.0,156.31,119.87
2017,11,9,7,45,361.5,55.5,3.55,7.5,120.0,218.11,176.06
2017,11,9,8,0,460.0,68.0,3.7,8.0,167.0,288.89,238.76
2017,11,9,8,15,520.5,77.0,3.7,8.5,216.0,344.75,288.0
2017,11,9,8,30,581.0,86.0,3.7,9.0,265.0,403.46,338.15
2017,11,9,8,45,624.5,92.5,3.75,9.5,313.5,452.68,379.21
2017,11,9,9,0,668.0,99.0,3.8,10.0,362.0,502.66,419.72
2017,11,9,9,15,334.0,112.0,3.75,10.5,243.5,331.08,277.32
2017,11,9,9,30,0.0,125.0,3.7,11.0,125.0,122.63,98.37
2017,11,9,9,45,2.0,149.0,3.65,11.5,150.5,147.92,119.28
2017,11,9,10,0,4.0,173.0,3.6,12.0,176.0,173.19,139.62
2017,11,9,10,15,28.0,214.0,3.5,12.5,231.0,235.85,190.69
2017,11,9,10,30,52.0,255.0,3.4,13.0,286.0,294.28,237.19
2017,11,9,10,45,63.0,271.5,3.35,13.5,310.5,317.78,255.03
2017,11,9,11,0,74.0,288.0,3.3,14.0,335.0,340.99,272.57
2017,11,9,11,15,40.5,245.0,3.2,14.0,271.0,272.07,217.06
2017,11,9,11,30,7.0,202.0,3.1,14.0,207.0,201.67,159.94
2017,11,9,11,45,18.5,237.0,3.05,14.5,249.5,243.53,193.36
2017,11,9,12,0,30.0,272.0,3.0,15.0,292.0,287.4,227.6
2017,11,9,12,15,51.5,292.0,2.95,15.0,327.0,319.44,252.89
2017,11,9,12,30,73.0,312.0,2.9,15.0,362.0,350.22,276.98
2017,11,9,12,45,102.5,316.0,2.85,15.5,385.0,369.09,291.39
2017,11,9,13,0,132.0,320.0,2.8,16.0,408.0,386.7,304.62
2017,11,9,13,15,209.5,305.5,2.75,16.0,441.0,411.22,324.27
2017,11,9,13,30,287.0,291.0,2.7,16.0,474.0,430.47,339.26
2017,11,9,13,45,180.5,279.5,2.7,16.5,393.5,354.35,278.98
2017,11,9,14,0,74.0,268.0,2.7,17.0,313.0,286.23,225.18
2017,11,9,14,15,129.0,258.5,2.65,16.5,331.0,294.75,232.4
2017,11,9,14,30,184.0,249.0,2.6,16.0,349.0,299.91,236.05
2017,11,9,14,45,242.5,223.5,2.55,16.0,345.5,285.08,222.71
2017,11,9,15,0,301.0,198.0,2.5,16.0,342.0,266.89,205.72
2017,11,9,15,15,150.5,129.5,2.45,15.5,201.5,156.47,119.9
2017,11,9,15,30,0.0,61.0,2.4,15.0,61.0,58.95,44.3
2017,11,9,15,45,0.0,53.0,2.4,15.0,53.0,51.2,37.94
2017,11,9,16,0,0.0,45.0,2.4,15.0,45.0,43.46,31.44
2017,11,9,16,15,214.5,61.0,2.25,14.5,109.0,56.59,36.22
2017,11,9,16,30,429.0,77.0,2.1,14.0,173.0,56.58,44.86
2017,11,9,16,45,344.5,62.5,2.0,14.0,126.5,47.07,36.0
2017,11,9,17,0,260.0,48.0,1.9,14.0,80.0,37.12,26.45
2017,11,9,17,15,130.0,29.0,1.8,13.0,45.0,22.79,10.49
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,9.83,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,101.0,22.5,2.5,7.5,33.5,66.49,24.5
2017,11,10,7,30,202.0,45.0,2.5,8.0,67.0,137.22,104.19
2017,11,10,7,45,297.0,60.5,2.55,8.5,112.5,198.17,158.87
2017,11,10,8,0,392.0,76.0,2.6,9.0,158.0,266.85,218.98
2017,11,10,8,15,453.0,87.0,2.6,9.5,206.5,321.17,266.3
2017,11,10,8,30,514.0,98.0,2.6,10.0,255.0,378.95,315.11
2017,11,10,8,45,257.0,108.0,2.65,10.5,186.5,260.69,217.47
2017,11,10,9,0,0.0,118.0,2.7,11.0,118.0,116.88,94.08
2017,11,10,9,15,8.5,145.5,2.7,11.5,149.5,149.83,121.6
2017,11,10,9,30,17.0,173.0,2.7,12.0,181.0,183.06,148.65
2017,11,10,9,45,33.5,199.0,2.7,12.5,216.0,225.73,183.14
2017,11,10,10,0,50.0,225.0,2.7,13.0,251.0,263.36,212.98
2017,11,10,10,15,26.5,202.0,2.65,13.5,216.0,222.15,178.39
2017,11,10,10,30,3.0,179.0,2.6,14.0,181.0,177.58,141.2
2017,11,10,10,45,9.0,202.0,2.55,14.5,208.0,204.36,162.51
2017,11,10,11,0,15.0,225.0,2.5,15.0,235.0,231.05,183.31
2017,11,10,11,15,27.5,251.0,2.45,15.0,269.5,269.05,213.34
2017,11,10,11,30,40.0,277.0,2.4,15.0,304.0,302.54,239.48
2017,11,10,11,45,31.0,266.5,2.35,15.5,287.5,284.18,224.15
2017,11,10,12,0,22.0,256.0,2.3,16.0,271.0,263.7,207.43
2017,11,10,12,15,15.5,233.5,2.25,16.0,244.0,236.6,186.03
2017,11,10,12,30,9.0,211.0,2.2,16.0,217.0,209.93,164.89
2017,11,10,12,45,11.5,220.0,2.15,16.5,228.0,219.55,172.31
2017,11,10,13,0,14.0,229.0,2.1,17.0,239.0,228.9,179.38
2017,11,10,13,15,8.0,202.5,2.05,17.0,208.0,199.38,156.08
2017,11,10,13,30,2.0,176.0,2.0,17.0,177.0,170.37,133.16
2017,11,10,13,45,1.0,162.0,1.95,17.5,162.5,156.23,121.84
2017,11,10,14,0,0.0,148.0,1.9,18.0,148.0,142.22,110.6
2017,11,10,14,15,0.0,150.0,1.85,18.0,150.0,143.8,112.1
2017,11,10,14,30,0.0,152.0,1.8,18.0,152.0,145.25,113.5
2017,11,10,14,45,0.0,121.5,1.8,18.0,121.5,116.53,90.53
2017,11,10,15,0,0.0,91.0,1.8,18.0,91.0,87.81,67.32
2017,11,10,15,15,0.0,88.5,1.75,17.5,88.5,85.29,65.61
2017,11,10,15,30,0.0,86.0,1.7,17.0,86.0,82.7,63.78
2017,11,10,15,45,0.0,75.0,1.7,17.0,75.0,72.25,55.24
2017,11,10,16,0,0.0,64.0,1.7,17.0,64.0,61.83,46.61
2017,11,10,16,15,229.5,67.0,1.5,16.5,117.5,61.5,39.78
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,52.12,40.55
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,42.72,31.96
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,33.87,23.52
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,16.99,5.9
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,34.5,78.43,22.41
2017,11,11,7,30,323.0,35.0,1.7,12.0,69.0,165.72,122.6
2017,11,11,7,45,415.5,45.0,1.95,12.5,115.0,225.56,176.93
2017,11,11,8,0,508.0,55.0,2.2,13.0,161.0,292.29,235.24
2017,11,11,8,15,567.0,62.0,2.3,13.5,209.5,346.24,282.05
2017,11,11,8,30,626.0,69.0,2.4,14.0,258.0,403.02,329.68
2017,11,11,8,45,663.0,74.5,2.55,15.0,304.5,448.67,366.5
2017,11,11,9,0,700.0,80.0,2.7,16.0,351.0,494.69,402.4
2017,11,11,9,15,365.5,131.5,2.8,16.5,274.0,369.07,300.28
2017,11,11,9,30,31.0,183.0,2.9,17.0,197.0,207.98,165.87
2017,11,11,9,45,149.5,207.5,3.05,17.5,286.0,314.72,253.08
2017,11,11,10,0,268.0,232.0,3.2,18.0,375.0,425.25,340.02
2017,11,11,10,15,541.5,166.5,3.25,18.5,476.0,545.85,435.92
2017,11,11,10,30,815.0,101.0,3.3,19.0,577.0,667.57,529.49
2017,11,11,10,45,413.0,155.5,3.4,19.5,397.0,452.27,360.24
2017,11,11,11,0,11.0,210.0,3.5,20.0,217.0,213.25,165.71
2017,11,11,11,15,6.5,192.5,3.55,20.0,196.5,192.3,149.4
2017,11,11,11,30,2.0,175.0,3.6,20.0,176.0,171.62,132.85
2017,11,11,11,45,1.0,134.5,3.65,20.5,135.0,131.12,100.38
2017,11,11,12,0,0.0,94.0,3.7,21.0,94.0,91.0,68.1
2017,11,11,12,15,0.0,91.5,3.7,21.0,91.5,88.58,66.18
2017,11,11,12,30,0.0,89.0,3.7,21.0,89.0,86.15,64.24
2017,11,11,12,45,106.0,202.5,3.7,21.0,272.0,262.82,206.11
2017,11,11,13,0,212.0,316.0,3.7,21.0,455.0,429.37,333.92
2017,11,11,13,15,186.5,309.0,3.65,21.0,429.0,400.12,310.58
2017,11,11,13,30,161.0,302.0,3.6,21.0,403.0,371.82,288.66
2017,11,11,13,45,474.5,206.5,3.6,21.0,489.5,431.83,336.33
2017,11,11,14,0,788.0,111.0,3.6,21.0,576.0,471.35,364.91
2017,11,11,14,15,411.0,163.5,3.5,21.0,405.0,325.25,251.5
2017,11,11,14,30,34.0,216.0,3.4,21.0,234.0,214.2,166.55
2017,11,11,14,45,27.5,197.0,3.3,21.0,211.0,194.81,151.68
2017,11,11,15,0,21.0,178.0,3.2,21.0,188.0,173.38,134.98
2017,11,11,15,15,338.0,135.5,3.0,21.0,270.5,200.93,147.29
2017,11,11,15,30,655.0,93.0,2.8,21.0,353.0,208.27,139.11
2017,11,11,15,45,611.0,88.0,2.65,21.0,306.0,162.64,101.92
2017,11,11,16,0,567.0,83.0,2.5,21.0,259.0,120.84,71.06
2017,11,11,16,15,507.5,74.5,2.15,20.5,211.5,79.32,46.33
2017,11,11,16,30,448.0,66.0,1.8,20.0,164.0,48.51,36.71
2017,11,11,16,45,354.5,54.5,1.45,19.5,119.0,40.79,29.7
2017,11,11,17,0,261.0,43.0,1.1,19.0,74.0,33.11,22.38
2017,11,11,17,15,130.5,21.5,1.1,18.5,37.0,16.62,4.98
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,18.5,1.65,15.0,31.5,66.53,11.22
2017,11,12,7,30,250.0,37.0,1.8,15.0,63.0,142.21,103.3
2017,11,12,7,45,353.5,48.0,1.95,15.5,107.5,203.68,157.73
2017,11,12,8,0,457.0,59.0,2.1,16.0,152.0,273.41,217.39
2017,11,12,8,15,519.5,66.5,2.05,16.5,199.5,327.49,263.48
2017,11,12,8,30,582.0,74.0,2.0,17.0,247.0,384.7,310.57
2017,11,12,8,45,291.0,43.5,2.0,17.5,130.0,212.4,173.17
2017,11,12,9,0,0.0,13.0,2.0,18.0,13.0,12.54,4.91
2017,11,12,9,15,0.0,38.0,2.0,18.5,38.0,36.7,25.15
2017,11,12,9,30,0.0,63.0,2.0,19.0,63.0,60.89,45.07
2017,11,12,9,45,0.0,68.5,2.0,19.5,68.5,66.23,49.21
2017,11,12,10,0,0.0,74.0,2.0,20.0,74.0,71.56,53.33
2017,11,12,10,15,0.5,121.5,2.0,20.0,122.0,118.6,91.31
2017,11,12,10,30,1.0,169.0,2.0,20.0,170.0,166.2,129.05
2017,11,12,10,45,0.5,148.5,2.0,20.5,149.0,145.09,111.72
2017,11,12,11,0,0.0,128.0,2.0,21.0,128.0,124.33,94.89
2017,11,12,11,15,1.0,149.0,2.05,21.0,150.0,145.56,111.7
2017,11,12,11,30,2.0,170.0,2.1,21.0,172.0,166.7,128.25
2017,11,12,11,45,3.0,177.5,2.15,21.5,180.0,174.49,134.01
2017,11,12,12,0,4.0,185.0,2.2,22.0,188.0,182.21,139.73
2017,11,12,12,15,5.5,194.0,2.25,22.0,198.0,191.61,147.06
2017,11,12,12,30,7.0,203.0,2.3,22.0,208.0,200.86,154.29
2017,11,12,12,45,3.5,171.5,2.35,22.5,174.0,167.9,128.3
2017,11,12,13,0,0.0,140.0,2.4,23.0,140.0,135.29,102.57
2017,11,12,13,15,0.0,129.0,2.45,23.0,129.0,124.62,94.3
2017,11,12,13,30,0.0,118.0,2.5,23.0,118.0,113.99,86.02
2017,11,12,13,45,0.5,142.0,2.55,23.0,142.5,137.0,104.39
2017,11,12,14,0,1.0,166.0,2.6,23.0,167.0,159.59,122.35
2017,11,12,14,15,6.0,176.5,2.65,23.0,180.0,170.98,131.51
2017,11,12,14,30,11.0,187.0,2.7,23.0,193.0,181.59,140.05
2017,11,12,14,45,5.5,138.5,2.75,23.0,141.5,134.1,102.78
2017,11,12,15,0,0.0,90.0,2.8,23.0,90.0,86.85,65.25
2017,11,12,15,15,290.0,100.5,2.75,22.5,215.0,157.88,113.69
2017,11,12,15,30,580.0,111.0,2.7,22.0,340.0,208.27,141.33
2017,11,12,15,45,537.0,103.5,2.65,22.0,294.5,164.51,106.11
2017,11,12,16,0,494.0,96.0,2.6,22.0,249.0,123.86,76.32
2017,11,12,16,15,434.0,85.5,2.3,21.5,202.5,84.16,52.49
2017,11,12,16,30,374.0,75.0,2.0,21.0,156.0,55.3,42.39
2017,11,12,16,45,290.5,60.0,1.7,20.5,112.5,45.31,33.41
2017,11,12,17,0,207.0,45.0,1.4,20.0,69.0,34.84,23.65
2017,11,12,17,15,103.5,22.5,1.3,19.5,34.5,17.48,4.92
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,17.5,1.7,13.5,31.0,67.45,3.01
2017,11,13,7,30,271.0,35.0,1.9,14.0,62.0,146.0,105.57
2017,11,13,7,45,367.0,46.5,2.15,14.5,106.5,205.98,159.71
2017,11,13,8,0,463.0,58.0,2.4,15.0,151.0,273.26,217.93
2017,11,13,8,15,306.0,88.0,2.35,15.5,156.5,250.8,202.87
2017,11,13,8,30,149.0,118.0,2.3,16.0,162.0,205.0,166.16
2017,11,13,8,45,249.5,129.0,2.25,16.5,218.0,278.69,226.89
2017,11,13,9,0,350.0,140.0,2.2,17.0,274.0,352.27,285.92
2017,11,13,9,15,260.5,170.5,2.2,17.5,276.5,341.81,275.57
2017,11,13,9,30,171.0,201.0,2.2,18.0,279.0,319.1,255.49
2017,11,13,9,45,224.5,214.0,2.25,18.5,325.5,368.12,293.79
2017,11,13,10,0,278.0,227.0,2.3,19.0,372.0,424.53,336.65
2017,11,13,10,15,317.0,235.0,2.25,19.5,410.0,460.45,362.9
2017,11,13,10,30,356.0,243.0,2.2,20.0,448.0,496.21,388.67
2017,11,13,10,45,360.0,253.5,2.15,21.0,469.0,510.21,396.59
2017,11,13,11,0,364.0,264.0,2.1,22.0,490.0,522.81,403.46
2017,11,13,11,15,355.5,274.5,2.1,22.0,500.5,525.42,404.52
2017,11,13,11,30,347.0,285.0,2.1,22.0,511.0,526.59,404.6
2017,11,13,11,45,261.0,303.0,2.1,22.5,474.5,481.84,369.07
2017,11,13,12,0,175.0,321.0,2.1,23.0,438.0,434.32,331.7
2017,11,13,12,15,227.0,315.5,2.15,23.0,466.5,457.74,350.04
2017,11,13,12,30,279.0,310.0,2.2,23.0,495.0,480.7,367.41
2017,11,13,12,45,216.5,312.0,2.25,23.5,454.5,434.55,331.64
2017,11,13,13,0,154.0,314.0,2.3,24.0,414.0,392.21,298.94
2017,11,13,13,15,166.5,305.5,2.25,24.0,412.0,384.54,293.4
2017,11,13,13,30,179.0,297.0,2.2,24.0,410.0,375.74,286.73
2017,11,13,13,45,214.0,281.5,2.2,24.0,411.0,370.48,282.8
2017,11,13,14,0,249.0,266.0,2.2,24.0,412.0,362.42,276.37
2017,11,13,14,15,265.5,248.5,2.15,24.0,396.5,340.08,258.77
2017,11,13,14,30,282.0,231.0,2.1,24.0,381.0,317.23,240.36
2017,11,13,14,45,193.0,218.0,2.1,24.0,317.5,263.27,199.44
2017,11,13,15,0,104.0,205.0,2.1,24.0,254.0,217.38,165.36
2017,11,13,15,15,97.0,186.5,2.0,23.5,229.0,192.6,146.25
2017,11,13,15,30,90.0,168.0,1.9,23.0,204.0,168.4,127.43
2017,11,13,15,45,293.0,132.0,1.8,23.0,226.0,154.93,108.14
2017,11,13,16,0,496.0,96.0,1.7,23.0,248.0,123.02,75.3
2017,11,13,16,15,437.5,85.5,1.5,22.0,202.0,83.42,52.0
2017,11,13,16,30,379.0,75.0,1.3,21.0,156.0,55.41,42.47
2017,11,13,16,45,300.0,59.0,1.15,20.5,112.5,44.59,32.77
2017,11,13,17,0,221.0,43.0,1.0,20.0,69.0,33.25,22.26
2017,11,13,17,15,110.5,21.5,1.0,19.5,34.5,16.69,3.86
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.0,16.0,1.85,13.5,31.0,71.35,0.0
2017,11,14,7,30,308.0,32.0,2.2,14.0,62.0,154.43,110.6
2017,11,14,7,45,412.0,41.5,2.55,15.0,107.5,216.22,166.83
2017,11,14,8,0,516.0,51.0,2.9,16.0,153.0,285.96,226.94
2017,11,14,8,15,576.0,58.0,3.0,16.5,201.5,339.96,273.8
2017,11,14,8,30,636.0,65.0,3.1,17.0,250.0,396.89,321.57
2017,11,14,8,45,678.0,69.0,3.25,18.0,297.5,443.31,359.1
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,488.73,394.64
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.0,526.74,423.9
2017,11,14,9,30,773.0,80.0,3.5,20.0,431.0,563.68,451.61
2017,11,14,9,45,793.0,82.5,3.6,20.5,469.5,594.08,473.87
2017,11,14,10,0,813.0,85.0,3.7,21.0,508.0,622.55,494.27
2017,11,14,10,15,450.5,173.0,3.75,21.5,410.0,487.34,385.67
2017,11,14,10,30,88.0,261.0,3.8,22.0,312.0,324.19,252.93
2017,11,14,10,45,77.5,268.5,3.9,22.5,315.0,323.7,251.93
2017,11,14,11,0,67.0,276.0,4.0,23.0,318.0,322.85,250.22
2017,11,14,11,15,68.5,284.5,4.05,23.0,328.5,330.89,256.09
2017,11,14,11,30,70.0,293.0,4.1,23.0,339.0,338.61,261.73
2017,11,14,11,45,44.0,266.5,4.2,23.5,295.5,292.55,225.41
2017,11,14,12,0,18.0,240.0,4.3,24.0,252.0,245.15,188.06
2017,11,14,12,15,57.5,276.5,4.3,24.0,314.5,307.33,236.58
2017,11,14,12,30,97.0,313.0,4.3,24.0,377.0,365.08,280.77
2017,11,14,12,45,136.5,312.5,4.35,24.5,402.0,385.86,296.33
2017,11,14,13,0,176.0,312.0,4.4,25.0,427.0,402.68,308.77
2017,11,14,13,15,204.0,302.0,4.4,25.0,431.5,401.62,308.09
2017,11,14,13,30,232.0,292.0,4.4,25.0,436.0,398.47,305.67
2017,11,14,13,45,208.5,282.0,4.4,25.0,408.0,367.61,281.9
2017,11,14,14,0,185.0,272.0,4.4,25.0,380.0,337.85,258.96
2017,11,14,14,15,485.5,184.0,4.35,25.0,446.0,371.89,283.24
2017,11,14,14,30,786.0,96.0,4.3,25.0,512.0,385.08,287.76
2017,11,14,14,45,753.0,97.5,4.3,25.0,472.5,340.33,249.59
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,294.13,210.11
2017,11,14,15,15,692.0,94.5,4.15,24.5,390.5,247.83,170.67
2017,11,14,15,30,664.0,90.0,4.0,24.0,348.0,203.1,132.85
2017,11,14,15,45,622.5,84.5,3.9,24.0,302.0,157.38,96.13
2017,11,14,16,0,581.0,79.0,3.8,24.0,256.0,115.19,65.62
2017,11,14,16,15,521.5,71.0,3.35,23.0,208.5,73.85,42.29
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,46.29,34.43
2017,11,14,16,45,371.5,51.0,2.5,21.5,116.0,38.83,27.68
2017,11,14,17,0,281.0,39.0,2.1,21.0,71.0,30.0,19.37
2017,11,14,17,15,140.5,19.5,2.0,20.5,35.5,15.09,2.31
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,17.5,3.25,16.5,28.5,59.42,0.0
2017,11,15,7,30,225.0,35.0,3.4,17.0,57.0,129.72,90.97
2017,11,15,7,45,334.5,47.0,3.55,17.5,101.0,191.16,146.07
2017,11,15,8,0,444.0,59.0,3.7,18.0,145.0,263.25,207.62
2017,11,15,8,15,508.0,67.5,3.75,18.5,193.0,318.02,254.71
2017,11,15,8,30,572.0,76.0,3.8,19.0,241.0,376.03,303.1
2017,11,15,8,45,286.0,68.0,3.9,19.5,150.5,232.5,188.48
2017,11,15,9,0,0.0,60.0,4.0,20.0,60.0,57.98,42.64
2017,11,15,9,15,11.0,115.5,3.9,20.5,120.5,120.05,93.68
2017,11,15,9,30,22.0,171.0,3.8,21.0,181.0,184.11,145.03
2017,11,15,9,45,11.0,136.5,3.75,21.5,141.5,140.92,109.51
2017,11,15,10,0,0.0,102.0,3.7,22.0,102.0,99.03,75.14
2017,11,15,10,15,0.0,108.5,3.55,22.0,108.5,105.38,80.11
2017,11,15,10,30,0.0,115.0,3.4,22.0,115.0,111.71,85.01
2017,11,15,10,45,0.0,102.0,3.3,22.5,102.0,98.84,74.38
2017,11,15,11,0,0.0,89.0,3.2,23.0,89.0,86.13,63.96
2017,11,15,11,15,0.0,94.0,3.1,23.5,94.0,90.99,67.64
2017,11,15,11,30,0.0,99.0,3.0,24.0,99.0,95.86,71.29
2017,11,15,11,45,0.0,112.5,2.9,24.5,112.5,108.99,81.47
2017,11,15,12,0,0.0,126.0,2.8,25.0,126.0,122.08,91.54
2017,11,15,12,15,0.0,138.5,2.65,25.0,138.5,134.15,100.93
2017,11,15,12,30,0.0,151.0,2.5,25.0,151.0,146.14,110.26
2017,11,15,12,45,2.5,171.0,2.45,25.5,173.0,166.77,126.11
2017,11,15,13,0,5.0,191.0,2.4,26.0,195.0,187.09,141.57
2017,11,15,13,15,2.5,152.5,2.25,26.0,154.5,148.49,111.74
2017,11,15,13,30,0.0,114.0,2.1,26.0,114.0,110.15,81.94
2017,11,15,13,45,12.5,169.5,1.95,26.0,177.0,168.86,127.96
2017,11,15,14,0,25.0,225.0,1.8,26.0,240.0,225.3,171.27
2017,11,15,14,15,40.5,224.5,1.65,26.0,247.0,227.04,172.44
2017,11,15,14,30,56.0,224.0,1.5,26.0,254.0,228.89,173.68
2017,11,15,14,45,375.0,166.0,1.35,26.0,341.0,272.59,201.38
2017,11,15,15,0,694.0,108.0,1.2,26.0,428.0,293.26,206.64
2017,11,15,15,15,665.0,103.0,1.1,25.5,385.5,247.57,168.55
2017,11,15,15,30,636.0,98.0,1.0,25.0,343.0,203.61,132.42
2017,11,15,15,45,592.5,92.0,0.9,25.0,297.0,158.72,97.32
2017,11,15,16,0,549.0,86.0,0.8,25.0,251.0,117.63,68.37
2017,11,15,16,15,488.5,76.5,0.75,24.5,204.0,76.8,45.5
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,49.26,36.65
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,40.69,29.0
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,31.72,20.57
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,15.94,2.03
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,16.5,0.5,17.5,27.5,58.51,0.0
2017,11,16,7,30,233.0,33.0,0.6,18.0,55.0,129.17,88.68
2017,11,16,7,45,342.0,44.5,0.7,18.5,98.5,190.89,143.62
2017,11,16,8,0,451.0,56.0,0.8,19.0,142.0,261.43,202.55
2017,11,16,8,15,515.0,64.0,0.95,19.0,189.0,315.61,248.55
2017,11,16,8,30,579.0,72.0,1.1,19.0,236.0,373.05,296.04
2017,11,16,8,45,616.0,78.5,1.3,19.5,281.5,417.62,332.05
2017,11,16,9,0,653.0,85.0,1.5,20.0,327.0,462.66,367.45
2017,11,16,9,15,326.5,95.5,1.6,20.5,216.5,300.16,240.24
2017,11,16,9,30,0.0,106.0,1.7,21.0,106.0,103.5,79.09
2017,11,16,9,45,0.0,115.5,1.85,21.5,115.5,112.78,86.54
2017,11,16,10,0,0.0,125.0,2.0,22.0,125.0,122.06,93.58
2017,11,16,10,15,1.0,148.0,2.1,22.5,148.5,145.54,111.86
2017,11,16,10,30,2.0,171.0,2.2,23.0,172.0,168.97,129.86
2017,11,16,10,45,151.5,222.0,2.35,23.5,314.5,329.26,256.6
2017,11,16,11,0,301.0,273.0,2.5,24.0,457.0,486.26,374.73
2017,11,16,11,15,267.0,287.5,2.55,24.5,454.0,475.81,364.38
2017,11,16,11,30,233.0,302.0,2.6,25.0,451.0,460.28,351.33
2017,11,16,11,45,136.5,289.0,2.65,25.5,376.5,379.5,289.24
2017,11,16,12,0,40.0,276.0,2.7,26.0,302.0,297.33,225.52
2017,11,16,12,15,428.0,198.5,2.7,26.0,478.0,474.15,364.67
2017,11,16,12,30,816.0,121.0,2.7,26.0,654.0,630.78,481.4
2017,11,16,12,45,502.0,215.0,2.7,26.5,541.5,513.77,390.29
2017,11,16,13,0,188.0,309.0,2.7,27.0,429.0,405.77,306.28
2017,11,16,13,15,235.5,294.5,2.65,27.0,442.0,410.82,310.71
2017,11,16,13,30,283.0,280.0,2.6,27.0,455.0,412.42,311.77
2017,11,16,13,45,168.5,264.0,2.6,27.0,367.5,330.65,250.26
2017,11,16,14,0,54.0,248.0,2.6,27.0,280.0,257.41,195.04
2017,11,16,14,15,53.0,235.0,2.6,27.0,264.5,241.43,183.18
2017,11,16,14,30,52.0,222.0,2.6,27.0,249.0,225.46,171.09
2017,11,16,14,45,387.0,160.0,2.6,27.0,339.0,270.39,199.78
2017,11,16,15,0,722.0,98.0,2.6,27.0,429.0,290.77,204.64
2017,11,16,15,15,694.0,93.5,2.5,26.5,386.5,244.63,165.75
2017,11,16,15,30,666.0,89.0,2.4,26.0,344.0,200.04,128.67
2017,11,16,15,45,624.5,83.5,2.3,26.0,298.0,154.5,92.74
2017,11,16,16,0,583.0,78.0,2.2,26.0,252.0,112.46,63.02
2017,11,16,16,15,524.0,69.5,1.9,25.0,205.0,70.9,40.23
2017,11,16,16,30,465.0,61.0,1.6,24.0,158.0,44.76,32.8
2017,11,16,16,45,377.5,49.0,1.35,23.5,113.5,37.21,26.02
2017,11,16,17,0,290.0,37.0,1.1,23.0,69.0,29.25,18.47
2017,11,16,17,15,145.0,18.5,1.15,22.5,34.5,14.33,0.59
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.0,27.0,48.72,0.0
2017,11,17,7,30,234.0,33.0,3.5,18.0,54.0,129.06,87.73
2017,11,17,7,45,340.5,45.0,3.7,18.5,98.0,189.62,143.41
2017,11,17,8,0,447.0,57.0,3.9,19.0,142.0,259.29,203.0
2017,11,17,8,15,223.5,76.0,4.2,19.5,118.5,189.65,150.78
2017,11,17,8,30,0.0,95.0,4.5,20.0,95.0,95.68,73.98
2017,11,17,8,45,3.5,112.5,4.85,20.5,114.0,114.82,89.68
2017,11,17,9,0,7.0,130.0,5.2,21.0,133.0,134.11,105.17
2017,11,17,9,15,370.0,111.5,5.35,21.5,275.5,341.93,276.97
2017,11,17,9,30,733.0,93.0,5.5,22.0,418.0,548.08,440.71
2017,11,17,9,45,758.0,94.5,5.7,23.0,456.5,577.56,461.56
2017,11,17,10,0,783.0,96.0,5.9,24.0,495.0,607.31,482.69
2017,11,17,10,15,525.5,174.5,5.95,24.5,449.5,532.9,420.78
2017,11,17,10,30,268.0,253.0,6.0,25.0,404.0,444.31,347.44
2017,11,17,10,45,554.0,177.0,6.05,25.5,507.0,560.3,439.95
2017,11,17,11,0,840.0,101.0,6.1,26.0,610.0,674.27,527.98
2017,11,17,11,15,846.0,102.0,6.05,26.0,627.0,678.24,529.79
2017,11,17,11,30,852.0,103.0,6.0,26.0,644.0,679.17,529.69
2017,11,17,11,45,844.5,108.0,6.0,26.5,651.0,672.21,522.63
2017,11,17,12,0,837.0,113.0,6.0,27.0,658.0,662.31,513.4
2017,11,17,12,15,837.5,113.0,5.95,27.0,658.5,649.65,503.18
2017,11,17,12,30,838.0,113.0,5.9,27.0,659.0,634.13,490.72
2017,11,17,12,45,840.5,110.0,5.85,27.5,652.5,614.04,473.86
2017,11,17,13,0,843.0,107.0,5.8,28.0,646.0,591.17,454.77
2017,11,17,13,15,837.0,106.0,5.7,28.0,630.0,562.88,432.12
2017,11,17,13,30,831.0,105.0,5.6,28.0,614.0,532.43,407.5
2017,11,17,13,45,825.5,102.0,5.6,28.0,591.0,498.31,379.86
2017,11,17,14,0,820.0,99.0,5.6,28.0,568.0,462.34,350.22
2017,11,17,14,15,806.5,96.5,5.5,28.0,537.5,421.88,316.43
2017,11,17,14,30,793.0,94.0,5.4,28.0,507.0,380.55,281.32
2017,11,17,14,45,767.5,93.0,5.35,28.0,469.0,336.06,243.43
2017,11,17,15,0,742.0,92.0,5.3,28.0,431.0,289.63,203.67
2017,11,17,15,15,714.5,88.0,5.15,27.5,388.5,243.27,164.29
2017,11,17,15,30,687.0,84.0,5.0,27.0,346.0,198.37,126.59
2017,11,17,15,45,652.0,77.5,4.9,27.0,300.5,151.95,89.52
2017,11,17,16,0,617.0,71.0,4.8,27.0,255.0,108.29,58.41
2017,11,17,16,15,559.0,64.0,4.45,26.0,207.5,66.42,36.07
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,41.22,29.63
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,34.48,23.55
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,27.39,16.76
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,13.32,0.0
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.0,3.45,17.5,25.5,44.6,0.0
2017,11,18,7,30,203.0,34.0,3.5,18.0,51.0,120.13,80.29
2017,11,18,7,45,309.0,48.0,3.6,18.5,94.5,180.47,136.12
2017,11,18,8,0,415.0,62.0,3.7,19.0,138.0,249.71,195.14
2017,11,18,8,15,481.5,71.5,3.85,19.5,185.5,305.3,242.83
2017,11,18,8,30,548.0,81.0,4.0,20.0,233.0,364.1,291.91
2017,11,18,8,45,609.5,84.0,4.2,21.0,282.0,416.24,334.01
2017,11,18,9,0,671.0,87.0,4.4,22.0,331.0,470.2,376.4
2017,11,18,9,15,702.5,91.0,4.6,22.5,375.0,509.67,407.24
2017,11,18,9,30,734.0,95.0,4.8,23.0,419.0,548.47,436.94
2017,11,18,9,45,776.0,92.5,5.05,24.0,461.5,583.91,463.04
2017,11,18,10,0,818.0,90.0,5.3,25.0,504.0,620.29,489.28
2017,11,18,10,15,833.5,92.0,5.85,25.0,537.0,643.0,507.43
2017,11,18,10,30,849.0,94.0,6.4,25.0,570.0,663.16,523.53
2017,11,18,10,45,866.5,93.0,6.95,25.0,597.5,678.72,536.13
2017,11,18,11,0,884.0,92.0,7.5,25.0,625.0,689.28,544.93
2017,11,18,11,15,891.0,93.0,7.75,24.5,643.0,694.29,549.69
2017,11,18,11,30,898.0,94.0,8.0,24.0,661.0,696.14,552.01
2017,11,18,11,45,908.5,91.5,8.25,24.0,672.5,693.46,549.89
2017,11,18,12,0,919.0,89.0,8.5,24.0,684.0,687.49,545.16
2017,11,18,12,15,920.0,89.0,8.5,23.5,685.0,674.66,535.58
2017,11,18,12,30,921.0,89.0,8.5,23.0,686.0,658.69,523.42
2017,11,18,12,45,924.0,87.0,8.5,23.0,680.0,638.85,507.11
2017,11,18,13,0,927.0,85.0,8.5,23.0,674.0,615.93,488.16
2017,11,18,13,15,922.0,84.0,8.4,22.5,658.0,586.6,464.65
2017,11,18,13,30,917.0,83.0,8.3,22.0,642.0,554.78,438.69
2017,11,18,13,45,913.5,80.5,8.25,22.0,619.0,519.93,409.01
2017,11,18,14,0,910.0,78.0,8.2,22.0,596.0,482.82,376.92
2017,11,18,14,15,898.0,76.0,8.1,21.5,564.5,440.61,340.77
2017,11,18,14,30,886.0,74.0,8.0,21.0,533.0,397.14,302.74
2017,11,18,14,45,870.5,71.5,7.95,21.0,495.0,351.03,261.35
2017,11,18,15,0,855.0,69.0,7.9,21.0,457.0,301.43,216.65
2017,11,18,15,15,831.0,66.5,7.8,20.5,413.0,252.46,172.93
2017,11,18,15,30,807.0,64.0,7.7,20.0,369.0,204.38,130.6
2017,11,18,15,45,774.0,59.5,7.6,20.0,321.5,154.43,89.11
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,106.86,54.34
2017,11,18,16,15,687.0,50.0,7.25,19.0,224.0,60.8,30.05
2017,11,18,16,30,633.0,45.0,7.0,18.0,174.0,33.82,24.05
2017,11,18,16,45,546.0,37.0,6.75,17.5,126.0,28.87,19.42
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,23.74,14.22
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,10.66,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,74.72,0.0
