Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,185.44,126.69
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,250.62,195.31
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,322.92,260.61
2017,11,19,8,15,727.0,45.0,3.2,8.5,214.5,379.22,311.77
2017,11,19,8,30,786.0,50.0,3.2,9.0,267.0,437.97,363.02
2017,11,19,8,45,824.5,53.5,3.25,10.0,317.5,486.54,403.66
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,532.27,440.51
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.0,571.47,471.57
2017,11,19,9,30,912.0,62.0,3.3,12.0,460.0,609.24,500.56
2017,11,19,9,45,782.0,93.5,3.35,12.5,456.5,586.11,480.31
2017,11,19,10,0,652.0,125.0,3.4,13.0,453.0,553.12,452.26
2017,11,19,10,15,661.0,130.5,3.35,13.5,481.0,572.62,466.19
2017,11,19,10,30,670.0,136.0,3.3,14.0,509.0,589.93,477.89
2017,11,19,10,45,659.5,147.5,3.3,14.5,528.5,598.32,482.42
2017,11,19,11,0,649.0,159.0,3.3,15.0,548.0,603.99,484.86
2017,11,19,11,15,638.5,171.0,3.25,15.0,563.0,607.55,486.4
2017,11,19,11,30,628.0,183.0,3.2,15.0,578.0,608.59,486.02
2017,11,19,11,45,602.5,195.0,3.2,15.5,578.5,597.44,475.61
2017,11,19,12,0,577.0,207.0,3.2,16.0,579.0,582.97,462.83
2017,11,19,12,15,620.5,193.0,3.1,16.0,593.0,587.84,466.32
2017,11,19,12,30,664.0,179.0,3.0,16.0,607.0,587.93,465.94
2017,11,19,12,45,682.5,169.5,2.95,16.5,605.5,573.89,453.8
2017,11,19,13,0,701.0,160.0,2.9,17.0,604.0,556.94,439.35
2017,11,19,13,15,833.5,119.5,2.85,16.5,635.0,570.03,449.66
2017,11,19,13,30,966.0,79.0,2.8,16.0,666.0,573.94,451.86
2017,11,19,13,45,958.0,78.0,2.75,16.0,641.0,536.88,420.92
2017,11,19,14,0,950.0,77.0,2.7,16.0,616.0,497.73,387.87
2017,11,19,14,15,937.5,75.5,2.65,16.0,583.0,454.39,350.8
2017,11,19,14,30,925.0,74.0,2.6,16.0,550.0,409.71,311.79
2017,11,19,14,45,907.0,72.0,2.55,16.0,510.5,361.7,269.4
2017,11,19,15,0,889.0,70.0,2.5,16.0,471.0,313.33,226.02
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.0,259.35,178.36
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,209.22,134.34
2017,11,19,15,45,803.5,60.5,1.95,14.5,331.5,158.19,92.24
2017,11,19,16,0,767.0,57.0,1.8,14.0,282.0,109.84,57.12
2017,11,19,16,15,711.0,51.5,1.6,13.5,230.0,62.07,31.77
2017,11,19,16,30,655.0,46.0,1.4,13.0,178.0,34.89,25.59
2017,11,19,16,45,558.5,38.0,1.2,12.5,128.5,29.96,20.9
2017,11,19,17,0,462.0,30.0,1.0,12.0,79.0,24.9,15.59
2017,11,19,17,15,231.0,15.0,1.0,11.5,39.5,11.15,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.0,0.45,6.5,25.0,51.03,0.0
2017,11,20,7,30,277.0,28.0,0.4,7.0,50.0,133.39,88.3
2017,11,20,7,45,375.0,40.5,0.4,7.5,94.0,193.82,149.38
2017,11,20,8,0,473.0,53.0,0.4,8.0,138.0,260.86,207.83
2017,11,20,8,15,540.0,61.5,0.55,8.5,186.5,316.85,256.74
2017,11,20,8,30,607.0,70.0,0.7,9.0,235.0,376.27,307.08
2017,11,20,8,45,644.0,77.5,0.85,10.0,281.5,422.4,344.92
2017,11,20,9,0,681.0,85.0,1.0,11.0,328.0,468.92,381.82
2017,11,20,9,15,712.0,89.5,1.35,11.5,372.0,508.75,414.37
2017,11,20,9,30,743.0,94.0,1.7,12.0,416.0,547.86,445.64
2017,11,20,9,45,767.0,97.0,2.1,13.0,455.5,580.02,470.34
2017,11,20,10,0,791.0,100.0,2.5,14.0,495.0,608.98,492.08
2017,11,20,10,15,806.5,102.5,2.6,14.5,528.0,631.77,508.33
2017,11,20,10,30,822.0,105.0,2.7,15.0,561.0,652.09,522.51
2017,11,20,10,45,837.5,105.0,2.8,15.5,587.0,667.13,532.66
2017,11,20,11,0,853.0,105.0,2.9,16.0,613.0,679.37,540.62
2017,11,20,11,15,860.0,106.0,2.95,16.0,631.0,684.07,543.64
2017,11,20,11,30,867.0,107.0,3.0,16.0,649.0,685.68,544.38
2017,11,20,11,45,885.5,101.0,3.15,16.5,661.5,684.42,542.64
2017,11,20,12,0,904.0,95.0,3.3,17.0,674.0,678.9,537.67
2017,11,20,12,15,904.5,95.0,3.4,17.0,675.5,666.03,527.63
2017,11,20,12,30,905.0,95.0,3.5,17.0,677.0,650.1,515.14
2017,11,20,12,45,904.5,94.0,3.6,17.5,670.0,629.57,498.07
2017,11,20,13,0,904.0,93.0,3.7,18.0,663.0,606.18,478.58
2017,11,20,13,15,899.0,92.0,3.7,18.0,647.5,577.57,455.41
2017,11,20,13,30,894.0,91.0,3.7,18.0,632.0,546.54,429.95
2017,11,20,13,45,886.5,89.5,3.75,18.5,608.5,511.57,400.24
2017,11,20,14,0,879.0,88.0,3.8,19.0,585.0,472.78,367.04
2017,11,20,14,15,866.5,86.0,3.75,19.0,553.5,431.36,331.63
2017,11,20,14,30,854.0,84.0,3.7,19.0,522.0,388.83,294.56
2017,11,20,14,45,836.0,81.5,3.7,19.0,484.5,343.19,254.43
2017,11,20,15,0,818.0,79.0,3.7,19.0,447.0,297.4,213.6
2017,11,20,15,15,792.0,75.5,3.55,18.5,403.0,248.97,171.04
2017,11,20,15,30,766.0,72.0,3.4,18.0,359.0,201.69,130.03
2017,11,20,15,45,729.0,67.5,3.3,18.0,311.5,153.48,90.59
2017,11,20,16,0,692.0,63.0,3.2,18.0,264.0,105.01,55.39
2017,11,20,16,15,633.5,56.5,2.75,17.0,214.5,60.07,31.71
2017,11,20,16,30,575.0,50.0,2.3,16.0,165.0,35.35,25.63
2017,11,20,16,45,478.0,41.0,1.9,15.0,118.0,30.17,20.8
2017,11,20,17,0,381.0,32.0,1.5,14.0,71.0,24.76,15.24
2017,11,20,17,15,190.5,16.0,1.5,13.0,35.5,12.1,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,2.0,13.0,2.95,9.5,13.0,13.31,0.0
2017,11,21,7,30,4.0,26.0,3.2,10.0,26.0,27.89,14.53
2017,11,21,7,45,29.5,46.0,3.45,10.5,51.0,61.63,45.45
2017,11,21,8,0,55.0,66.0,3.7,11.0,76.0,93.96,73.8
2017,11,21,8,15,67.5,87.5,3.75,11.5,103.0,124.0,100.12
2017,11,21,8,30,80.0,109.0,3.8,12.0,130.0,154.43,126.29
2017,11,21,8,45,90.5,128.5,3.9,13.0,157.0,187.4,153.77
2017,11,21,9,0,101.0,148.0,4.0,14.0,184.0,215.3,176.41
2017,11,21,9,15,262.5,150.5,4.1,14.5,260.0,314.16,258.75
2017,11,21,9,30,424.0,153.0,4.2,15.0,336.0,421.52,345.9
2017,11,21,9,45,626.0,119.5,4.3,15.5,416.5,517.21,422.93
2017,11,21,10,0,828.0,86.0,4.4,16.0,497.0,614.38,499.49
2017,11,21,10,15,717.5,122.0,4.35,16.5,494.5,595.28,481.19
2017,11,21,10,30,607.0,158.0,4.3,17.0,492.0,567.99,457.05
2017,11,21,10,45,743.0,125.5,4.25,17.5,553.0,625.78,501.68
2017,11,21,11,0,879.0,93.0,4.2,18.0,614.0,681.28,543.37
2017,11,21,11,15,885.5,94.0,4.05,18.0,632.0,683.93,544.05
2017,11,21,11,30,892.0,95.0,3.9,18.0,650.0,685.56,544.11
2017,11,21,11,45,732.0,151.5,3.8,18.5,611.5,634.53,501.4
2017,11,21,12,0,572.0,208.0,3.7,19.0,573.0,577.68,454.71
2017,11,21,12,15,451.5,247.0,3.5,19.0,535.5,530.57,416.6
2017,11,21,12,30,331.0,286.0,3.3,19.0,498.0,482.95,378.06
2017,11,21,12,45,391.5,267.0,3.15,19.5,515.0,490.94,383.72
2017,11,21,13,0,452.0,248.0,3.0,20.0,532.0,496.32,386.76
2017,11,21,13,15,451.5,241.0,2.75,20.0,518.5,474.7,369.2
2017,11,21,13,30,451.0,234.0,2.5,20.0,505.0,451.85,350.65
2017,11,21,13,45,395.5,237.0,2.25,20.5,468.0,411.3,317.78
2017,11,21,14,0,340.0,240.0,2.0,21.0,431.0,373.22,287.01
2017,11,21,14,15,366.5,220.0,1.9,21.0,416.0,350.57,268.45
2017,11,21,14,30,393.0,200.0,1.8,21.0,401.0,325.27,247.14
2017,11,21,14,45,584.5,144.0,1.75,21.0,418.0,315.91,234.27
2017,11,21,15,0,776.0,88.0,1.7,21.0,435.0,292.88,207.82
2017,11,21,15,15,748.5,84.0,1.7,20.5,392.0,242.94,165.27
2017,11,21,15,30,721.0,80.0,1.7,20.0,349.0,196.86,126.29
2017,11,21,15,45,684.0,74.0,1.75,20.0,302.5,149.4,88.23
2017,11,21,16,0,647.0,68.0,1.8,20.0,256.0,104.83,56.59
2017,11,21,16,15,586.5,61.0,1.85,19.0,207.5,61.85,34.23
2017,11,21,16,30,526.0,54.0,1.9,18.0,159.0,38.98,28.58
2017,11,21,16,45,430.5,43.5,1.95,17.0,113.0,32.57,22.67
2017,11,21,17,0,335.0,33.0,2.0,16.0,67.0,25.82,15.91
2017,11,21,17,15,167.5,16.5,2.3,15.5,33.5,12.62,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,5.05,7.0,24.0,53.89,0.0
2017,11,22,7,30,316.0,25.0,5.2,7.0,48.0,138.98,86.33
2017,11,22,7,45,434.5,34.5,5.4,7.5,93.5,205.72,159.15
2017,11,22,8,0,553.0,44.0,5.6,8.0,139.0,279.03,225.64
2017,11,22,8,15,620.0,50.5,5.7,8.5,189.0,335.1,277.21
2017,11,22,8,30,687.0,57.0,5.8,9.0,239.0,392.44,328.5
2017,11,22,8,45,734.0,60.5,5.9,9.5,288.5,441.73,371.74
2017,11,22,9,0,781.0,64.0,6.0,10.0,338.0,491.78,414.32
2017,11,22,9,15,711.0,83.0,5.9,10.5,357.0,496.41,417.66
2017,11,22,9,30,641.0,102.0,5.8,11.0,376.0,493.09,413.82
2017,11,22,9,45,764.5,88.0,5.7,11.5,444.0,562.32,470.06
2017,11,22,10,0,888.0,74.0,5.6,12.0,512.0,632.94,525.96
2017,11,22,10,15,903.0,76.0,5.45,12.5,546.5,656.51,542.56
2017,11,22,10,30,918.0,78.0,5.3,13.0,581.0,677.37,556.82
2017,11,22,10,45,931.5,78.0,5.2,13.5,608.5,692.2,566.35
2017,11,22,11,0,945.0,78.0,5.1,14.0,636.0,703.96,573.34
2017,11,22,11,15,952.0,79.0,4.95,14.5,655.0,709.28,574.99
2017,11,22,11,30,959.0,80.0,4.8,15.0,674.0,711.24,574.0
2017,11,22,11,45,963.0,80.5,4.7,15.5,684.5,707.31,568.71
2017,11,22,12,0,967.0,81.0,4.6,16.0,695.0,699.98,560.8
2017,11,22,12,15,968.0,81.0,4.5,16.0,696.5,686.85,549.54
2017,11,22,12,30,969.0,81.0,4.4,16.0,698.0,670.44,535.68
2017,11,22,12,45,970.0,79.5,4.35,16.5,691.0,649.3,517.33
2017,11,22,13,0,971.0,78.0,4.3,17.0,684.0,625.03,496.39
2017,11,22,13,15,966.0,77.5,4.25,17.0,668.0,595.46,472.02
2017,11,22,13,30,961.0,77.0,4.2,17.0,652.0,563.27,445.17
2017,11,22,13,45,954.5,75.0,4.2,17.5,628.0,526.47,413.57
2017,11,22,14,0,948.0,73.0,4.2,18.0,604.0,487.5,379.66
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.0,444.8,343.5
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,400.74,305.23
2017,11,22,14,45,903.5,69.0,4.25,17.0,500.5,353.29,263.01
2017,11,22,15,0,883.0,68.0,4.3,17.0,461.0,305.66,220.02
2017,11,22,15,15,858.0,65.0,4.15,16.5,416.5,252.23,172.62
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,202.67,129.06
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,151.98,87.19
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,103.9,52.59
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,57.24,28.91
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,33.24,23.97
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,28.72,19.68
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,24.1,14.72
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,10.82,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,59.51,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,148.0,87.88
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.0,214.85,164.77
2017,11,23,8,0,598.0,40.0,1.7,7.0,141.0,287.35,229.76
2017,11,23,8,15,662.0,46.0,1.6,7.5,191.5,343.55,280.21
2017,11,23,8,30,726.0,52.0,1.5,8.0,242.0,402.68,331.09
2017,11,23,8,45,760.5,57.0,1.45,9.0,290.0,448.56,368.96
2017,11,23,9,0,795.0,62.0,1.4,10.0,338.0,494.42,405.1
2017,11,23,9,15,822.5,65.0,1.3,10.5,383.5,533.75,435.19
2017,11,23,9,30,850.0,68.0,1.2,11.0,429.0,571.91,463.22
2017,11,23,9,45,868.5,70.5,1.1,12.0,468.5,599.89,481.77
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,628.57,500.01
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.0,650.88,513.9
2017,11,23,10,30,913.0,77.0,1.0,15.0,574.0,670.44,525.49
2017,11,23,10,45,922.0,78.0,1.05,16.0,599.5,683.42,532.67
2017,11,23,11,0,931.0,79.0,1.1,17.0,625.0,693.29,537.54
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.0,697.33,538.13
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,698.07,536.36
2017,11,23,11,45,946.0,80.0,1.0,18.5,670.5,693.4,531.4
2017,11,23,12,0,951.0,79.0,1.0,19.0,680.0,685.4,524.09
2017,11,23,12,15,950.5,79.0,0.95,19.0,681.0,671.65,513.09
2017,11,23,12,30,950.0,79.0,0.9,19.0,682.0,654.73,499.75
2017,11,23,12,45,948.0,78.5,0.9,19.5,674.0,633.31,482.69
2017,11,23,13,0,946.0,78.0,0.9,20.0,666.0,608.95,463.31
2017,11,23,13,15,940.5,77.0,0.85,20.0,650.0,579.38,440.31
2017,11,23,13,30,935.0,76.0,0.8,20.0,634.0,547.31,415.06
2017,11,23,13,45,927.0,74.5,0.8,20.5,610.0,511.22,385.99
2017,11,23,14,0,919.0,73.0,0.8,21.0,586.0,473.14,354.8
2017,11,23,14,15,906.5,71.5,0.75,21.0,554.5,431.44,320.57
2017,11,23,14,30,894.0,70.0,0.7,21.0,523.0,388.49,284.55
2017,11,23,14,45,875.5,68.5,0.7,21.0,485.0,342.6,245.79
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,296.42,206.09
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.0,244.31,161.82
2017,11,23,15,30,807.0,61.0,0.5,20.0,359.0,196.12,121.12
2017,11,23,15,45,771.0,57.5,0.45,20.0,311.5,147.28,82.29
2017,11,23,16,0,735.0,54.0,0.4,20.0,264.0,101.07,50.23
2017,11,23,16,15,678.5,48.5,0.5,19.0,214.5,55.43,27.72
2017,11,23,16,30,622.0,43.0,0.6,18.0,165.0,32.36,22.8
2017,11,23,16,45,526.0,35.5,0.7,17.0,117.5,27.79,18.54
2017,11,23,17,0,430.0,28.0,0.8,16.0,70.0,23.1,13.58
2017,11,23,17,15,215.0,14.0,0.9,15.0,35.0,10.41,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,55.56,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,138.88,76.69
2017,11,24,7,45,465.0,29.5,2.65,9.0,90.0,204.84,155.06
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,276.09,218.99
2017,11,24,8,15,643.5,44.0,3.0,11.0,184.0,331.49,268.61
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,389.97,318.95
2017,11,24,8,45,748.5,53.5,3.0,13.0,281.0,436.37,357.86
2017,11,24,9,0,789.0,57.0,3.0,14.0,329.0,483.17,395.54
2017,11,24,9,15,816.0,60.0,3.25,15.0,373.5,521.99,426.19
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,556.88,452.94
2017,11,24,9,45,862.0,65.5,3.75,17.0,457.0,587.85,475.88
2017,11,24,10,0,881.0,68.0,4.0,18.0,496.0,616.76,496.65
2017,11,24,10,15,894.0,69.5,4.05,18.5,529.0,638.49,511.99
2017,11,24,10,30,907.0,71.0,4.1,19.0,562.0,657.52,525.03
2017,11,24,10,45,915.5,72.5,4.2,19.5,587.5,670.76,533.65
2017,11,24,11,0,924.0,74.0,4.3,20.0,613.0,680.91,539.82
2017,11,24,11,15,929.5,74.5,4.3,20.5,630.5,684.84,541.09
2017,11,24,11,30,935.0,75.0,4.3,21.0,648.0,685.51,539.86
2017,11,24,11,45,932.0,78.0,4.35,21.5,656.5,680.02,534.06
2017,11,24,12,0,929.0,81.0,4.4,22.0,665.0,671.29,525.9
2017,11,24,12,15,929.0,81.0,4.4,22.0,666.0,658.21,515.36
2017,11,24,12,30,929.0,81.0,4.4,22.0,667.0,642.0,502.37
2017,11,24,12,45,925.5,81.0,4.45,22.5,659.5,620.7,484.6
2017,11,24,13,0,922.0,81.0,4.5,23.0,652.0,596.58,464.49
2017,11,24,13,15,917.0,80.0,4.5,23.0,636.5,567.98,441.46
2017,11,24,13,30,912.0,79.0,4.5,23.0,621.0,536.91,416.09
2017,11,24,13,45,902.5,78.5,4.5,23.0,597.0,501.89,387.17
2017,11,24,14,0,893.0,78.0,4.5,23.0,573.0,465.01,356.15
2017,11,24,14,15,880.5,76.0,4.45,22.5,542.5,423.87,321.74
2017,11,24,14,30,868.0,74.0,4.4,22.0,512.0,381.55,285.5
2017,11,24,14,45,836.0,75.5,4.4,22.0,472.0,332.58,243.21
2017,11,24,15,0,804.0,77.0,4.4,22.0,432.0,287.13,203.28
2017,11,24,15,15,777.5,73.5,4.15,21.5,389.5,239.69,161.93
2017,11,24,15,30,751.0,70.0,3.9,21.0,347.0,193.45,122.32
2017,11,24,15,45,713.0,65.5,3.65,21.0,300.5,146.3,84.46
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,99.07,51.06
2017,11,24,16,15,616.5,55.0,3.0,19.5,205.5,55.9,29.54
2017,11,24,16,30,558.0,49.0,2.6,18.0,157.0,34.79,24.88
2017,11,24,16,45,461.0,39.5,2.25,17.0,111.5,29.09,19.61
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,23.11,13.5
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,11.34,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.5,12.0,1.45,8.0,19.5,41.25,0.0
2017,11,25,7,30,231.0,24.0,1.6,9.0,39.0,107.52,54.44
2017,11,25,7,45,349.0,36.0,1.75,10.0,81.5,174.33,131.07
2017,11,25,8,0,467.0,48.0,1.9,11.0,124.0,245.68,193.64
2017,11,25,8,15,538.0,56.0,1.7,11.5,172.0,301.42,242.64
2017,11,25,8,30,609.0,64.0,1.5,12.0,220.0,360.95,293.0
2017,11,25,8,45,658.0,69.5,1.35,13.0,268.0,410.16,332.83
2017,11,25,9,0,707.0,75.0,1.2,14.0,316.0,460.54,371.71
2017,11,25,9,15,738.5,79.0,1.25,14.5,360.5,500.39,402.65
2017,11,25,9,30,770.0,83.0,1.3,15.0,405.0,537.93,431.06
2017,11,25,9,45,793.0,86.0,1.4,16.0,444.5,570.11,454.16
2017,11,25,10,0,816.0,89.0,1.5,17.0,484.0,600.52,475.38
2017,11,25,10,15,831.0,91.0,1.55,17.5,516.5,622.82,490.76
2017,11,25,10,30,846.0,93.0,1.6,18.0,549.0,642.62,504.1
2017,11,25,10,45,856.0,95.0,1.7,19.0,574.5,656.52,512.32
2017,11,25,11,0,866.0,97.0,1.8,20.0,600.0,667.5,518.3
2017,11,25,11,15,872.5,98.0,1.85,20.5,618.0,672.14,520.31
2017,11,25,11,30,879.0,99.0,1.9,21.0,636.0,673.68,520.07
2017,11,25,11,45,900.0,92.5,2.0,22.0,649.5,672.32,517.36
2017,11,25,12,0,921.0,86.0,2.1,23.0,663.0,669.23,513.26
2017,11,25,12,15,921.0,86.0,2.15,23.0,664.0,656.28,503.42
2017,11,25,12,30,921.0,86.0,2.2,23.0,665.0,640.24,491.23
2017,11,25,12,45,917.5,86.0,2.3,23.5,657.5,619.14,474.47
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,595.24,455.4
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.0,566.37,432.83
2017,11,25,13,30,902.0,84.0,2.4,24.0,618.0,535.11,408.03
2017,11,25,13,45,891.5,83.0,2.45,24.5,594.0,499.52,378.86
2017,11,25,14,0,881.0,82.0,2.5,25.0,570.0,462.17,347.77
2017,11,25,14,15,868.0,80.5,2.45,25.0,539.0,419.61,312.59
2017,11,25,14,30,855.0,79.0,2.4,25.0,508.0,377.87,277.2
2017,11,25,14,45,835.0,77.0,2.35,25.0,470.5,332.61,238.53
2017,11,25,15,0,815.0,75.0,2.3,25.0,433.0,287.33,199.35
2017,11,25,15,15,788.5,71.5,2.05,24.5,390.5,239.5,158.52
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,192.84,119.32
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,145.52,82.28
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,101.27,52.13
2017,11,25,16,15,623.5,54.0,1.25,22.0,205.5,54.8,28.41
2017,11,25,16,30,564.0,48.0,1.2,21.0,157.0,33.98,23.86
2017,11,25,16,45,465.5,39.0,1.2,20.0,111.5,28.7,19.0
2017,11,25,17,0,367.0,30.0,1.2,19.0,66.0,23.17,13.31
2017,11,25,17,15,183.5,15.0,1.3,18.0,33.0,11.38,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,11.5,2.5,9.5,18.5,40.07,0.0
2017,11,26,7,30,228.0,23.0,2.7,10.0,37.0,104.26,47.26
2017,11,26,7,45,347.5,34.5,2.95,10.5,79.0,171.2,127.99
2017,11,26,8,0,467.0,46.0,3.2,11.0,121.0,242.12,191.02
2017,11,26,8,15,537.5,54.0,3.05,11.5,168.5,297.37,240.35
2017,11,26,8,30,608.0,62.0,2.9,12.0,216.0,356.43,291.39
2017,11,26,8,45,654.5,67.0,2.8,13.0,263.0,403.68,330.85
2017,11,26,9,0,701.0,72.0,2.7,14.0,310.0,451.97,369.6
2017,11,26,9,15,732.0,76.0,2.55,15.0,353.5,489.59,398.47
2017,11,26,9,30,763.0,80.0,2.4,16.0,397.0,528.48,427.13
2017,11,26,9,45,785.0,83.5,2.3,17.0,436.0,560.44,449.62
2017,11,26,10,0,807.0,87.0,2.2,18.0,475.0,590.63,470.03
2017,11,26,10,15,822.5,89.0,2.05,19.0,507.5,613.11,483.85
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,633.15,495.4
2017,11,26,10,45,849.0,92.5,1.8,21.0,565.5,647.13,502.45
2017,11,26,11,0,860.0,94.0,1.7,22.0,591.0,658.26,507.23
2017,11,26,11,15,866.5,95.0,1.65,22.0,609.0,662.96,509.58
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,664.6,509.72
2017,11,26,11,45,872.5,98.5,1.6,22.5,636.0,660.2,504.86
2017,11,26,12,0,872.0,101.0,1.6,23.0,645.0,652.74,497.81
2017,11,26,12,15,872.5,101.0,1.6,23.0,646.5,640.33,488.24
2017,11,26,12,30,873.0,101.0,1.6,23.0,648.0,624.97,476.44
2017,11,26,12,45,618.5,182.5,1.65,23.5,568.0,539.07,410.51
2017,11,26,13,0,364.0,264.0,1.7,24.0,488.0,457.32,347.53
2017,11,26,13,15,611.0,181.0,1.75,24.0,546.0,498.86,379.98
2017,11,26,13,30,858.0,98.0,1.8,24.0,604.0,523.97,397.92
2017,11,26,13,45,850.0,96.0,1.85,24.0,581.0,489.63,370.41
2017,11,26,14,0,842.0,94.0,1.9,24.0,558.0,453.54,341.26
2017,11,26,14,15,828.5,92.0,1.85,24.0,528.0,413.69,308.3
2017,11,26,14,30,815.0,90.0,1.8,24.0,498.0,372.89,273.9
2017,11,26,14,45,776.5,92.5,1.8,24.0,458.5,327.76,236.09
2017,11,26,15,0,738.0,95.0,1.8,24.0,419.0,281.56,197.2
2017,11,26,15,15,710.0,90.5,1.65,23.5,377.0,235.79,158.58
2017,11,26,15,30,682.0,86.0,1.5,23.0,335.0,191.48,121.74
2017,11,26,15,45,644.5,79.5,1.4,22.5,290.0,145.92,86.21
2017,11,26,16,0,607.0,73.0,1.3,22.0,245.0,103.34,56.95
2017,11,26,16,15,546.0,65.0,1.2,21.0,198.0,62.07,36.13
2017,11,26,16,30,485.0,57.0,1.1,20.0,151.0,42.19,31.07
2017,11,26,16,45,391.5,45.0,1.05,19.0,106.5,34.39,23.97
2017,11,26,17,0,298.0,33.0,1.0,18.0,62.0,26.18,15.81
2017,11,26,17,15,149.0,16.5,1.05,17.5,31.0,12.82,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.0,34.65,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,34.0,90.85,35.07
2017,11,27,7,45,303.0,37.0,1.6,12.0,75.5,157.74,116.44
2017,11,27,8,0,419.0,51.0,1.8,13.0,117.0,227.87,177.58
2017,11,27,8,15,492.0,60.0,2.0,13.5,163.5,283.53,226.49
2017,11,27,8,30,565.0,69.0,2.2,14.0,210.0,343.11,277.49
2017,11,27,8,45,615.0,75.0,2.45,15.0,257.0,391.75,318.08
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,441.68,358.43
2017,11,27,9,15,698.0,86.0,2.95,16.5,347.5,482.18,390.96
2017,11,27,9,30,731.0,91.0,3.2,17.0,391.0,522.16,422.34
2017,11,27,9,45,754.5,94.0,3.45,18.0,430.0,553.48,445.58
2017,11,27,10,0,778.0,97.0,3.7,19.0,469.0,581.67,465.95
2017,11,27,10,15,794.0,100.0,3.75,19.5,501.5,605.09,482.61
2017,11,27,10,30,810.0,103.0,3.8,20.0,534.0,626.14,497.19
2017,11,27,10,45,575.0,175.0,3.85,20.5,488.5,555.73,439.4
2017,11,27,11,0,340.0,247.0,3.9,21.0,443.0,475.31,373.7
2017,11,27,11,15,335.0,258.5,3.95,21.0,456.5,481.96,378.45
2017,11,27,11,30,330.0,270.0,4.0,21.0,470.0,487.23,381.78
2017,11,27,11,45,610.0,182.5,4.05,21.5,559.0,577.64,453.31
2017,11,27,12,0,890.0,95.0,4.1,22.0,648.0,655.02,512.89
2017,11,27,12,15,890.5,95.0,4.1,22.0,649.5,642.86,502.58
2017,11,27,12,30,891.0,95.0,4.1,22.0,651.0,627.69,490.37
2017,11,27,12,45,890.5,94.0,4.15,22.5,644.5,608.02,473.84
2017,11,27,13,0,890.0,93.0,4.2,23.0,638.0,585.53,454.99
2017,11,27,13,15,884.5,92.0,4.15,23.0,623.0,557.67,432.47
2017,11,27,13,30,879.0,91.0,4.1,23.0,608.0,526.3,406.91
2017,11,27,13,45,872.5,89.0,4.1,23.5,585.5,492.15,378.05
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,456.08,347.18
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,415.69,313.64
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,374.25,278.43
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.0,329.81,239.71
2017,11,27,15,0,806.0,77.0,4.0,23.0,429.0,285.13,200.33
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.0,238.48,159.89
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,192.96,121.13
2017,11,27,15,45,717.0,66.0,3.45,22.0,299.0,145.63,83.44
2017,11,27,16,0,680.0,61.0,3.3,22.0,253.0,98.06,50.15
2017,11,27,16,15,621.5,55.0,2.85,21.0,205.0,54.92,29.09
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,34.98,24.8
2017,11,27,16,45,466.5,39.5,2.0,19.0,111.0,29.26,19.54
2017,11,27,17,0,370.0,30.0,1.6,18.0,65.0,23.26,13.37
2017,11,27,17,15,185.0,15.0,1.6,17.5,32.5,11.43,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,10.5,1.8,10.0,17.0,38.74,0.0
2017,11,28,7,30,230.0,21.0,2.1,11.0,34.0,100.21,31.62
2017,11,28,7,45,361.5,32.0,2.4,12.0,76.5,171.13,125.46
2017,11,28,8,0,493.0,43.0,2.7,13.0,119.0,245.7,191.09
2017,11,28,8,15,566.0,50.0,2.95,13.5,167.0,301.34,240.78
2017,11,28,8,30,639.0,57.0,3.2,14.0,215.0,360.96,292.51
2017,11,28,8,45,690.0,61.0,3.45,15.0,263.0,407.97,332.31
2017,11,28,9,0,741.0,65.0,3.7,16.0,311.0,458.58,373.61
2017,11,28,9,15,771.5,68.5,4.05,17.0,355.5,498.34,405.28
2017,11,28,9,30,802.0,72.0,4.4,18.0,400.0,537.25,435.57
2017,11,28,9,45,825.5,74.0,4.75,19.0,439.5,569.23,459.92
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,599.41,482.34
2017,11,28,10,15,863.5,77.5,5.1,20.5,512.0,621.42,498.0
2017,11,28,10,30,878.0,79.0,5.1,21.0,545.0,638.51,509.71
2017,11,28,10,45,889.0,80.0,5.2,21.5,571.0,652.62,519.22
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,663.8,526.38
2017,11,28,11,15,906.0,82.0,5.25,22.0,615.0,668.7,529.25
2017,11,28,11,30,912.0,83.0,5.2,22.0,633.0,670.43,529.68
2017,11,28,11,45,909.0,86.5,5.2,22.5,641.5,665.83,524.35
2017,11,28,12,0,906.0,90.0,5.2,23.0,650.0,658.07,516.63
2017,11,28,12,15,906.0,90.0,5.15,23.0,651.5,645.53,506.23
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,629.95,493.42
2017,11,28,12,45,901.0,90.5,5.1,23.5,645.5,609.02,475.62
2017,11,28,13,0,896.0,91.0,5.1,24.0,638.0,585.4,455.6
2017,11,28,13,15,890.0,90.0,5.0,24.0,622.5,557.24,432.56
2017,11,28,13,30,884.0,89.0,4.9,24.0,607.0,526.75,407.34
2017,11,28,13,45,871.5,89.0,4.8,24.5,583.5,490.51,376.58
2017,11,28,14,0,859.0,89.0,4.7,25.0,560.0,453.89,345.05
2017,11,28,14,15,845.5,87.0,4.55,24.5,529.5,413.66,311.46
2017,11,28,14,30,832.0,85.0,4.4,24.0,499.0,372.42,276.33
2017,11,28,14,45,807.0,84.0,4.3,24.0,461.0,327.77,237.63
2017,11,28,15,0,782.0,83.0,4.2,24.0,423.0,283.59,199.01
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.0,236.74,158.75
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,188.47,118.14
2017,11,28,15,45,683.0,70.5,3.2,23.0,292.5,142.04,81.63
2017,11,28,16,0,640.0,66.0,2.9,23.0,246.0,99.02,52.25
2017,11,28,16,15,578.0,59.0,2.5,22.0,198.5,57.05,31.61
2017,11,28,16,30,516.0,52.0,2.1,21.0,151.0,37.7,27.03
2017,11,28,16,45,413.5,42.0,1.75,20.0,106.5,31.63,21.46
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,25.27,14.9
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,12.39,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,10.5,3.7,9.5,15.5,32.09,0.0
2017,11,29,7,30,178.0,21.0,3.8,10.0,31.0,84.06,18.49
2017,11,29,7,45,308.0,33.5,3.95,10.5,72.0,154.11,113.07
2017,11,29,8,0,438.0,46.0,4.1,11.0,113.0,227.25,178.3
2017,11,29,8,15,514.0,54.5,4.2,11.5,160.0,283.67,228.97
2017,11,29,8,30,590.0,63.0,4.3,12.0,207.0,344.32,282.06
2017,11,29,8,45,642.0,68.0,4.4,12.5,254.5,393.27,324.46
