Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,9,0,694.0,73.0,4.5,13.0,302.0,443.63,366.79
2017,11,29,9,15,726.5,77.5,4.4,13.5,346.0,483.96,399.52
2017,11,29,9,30,759.0,82.0,4.3,14.0,390.0,522.05,429.52
2017,11,29,9,45,783.5,84.5,4.2,15.0,429.0,554.25,453.16
2017,11,29,10,0,808.0,87.0,4.1,16.0,468.0,584.77,474.86
2017,11,29,10,15,824.0,89.5,4.0,16.5,501.5,608.15,491.42
2017,11,29,10,30,840.0,92.0,3.9,17.0,535.0,629.1,505.78
2017,11,29,10,45,852.0,93.5,3.8,17.5,561.0,643.82,515.16
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,655.7,522.23
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.5,660.89,524.15
2017,11,29,11,30,878.0,97.0,3.5,19.0,624.0,662.99,523.72
2017,11,29,11,45,883.0,97.0,3.45,19.5,634.5,659.67,519.4
2017,11,29,12,0,888.0,97.0,3.4,20.0,645.0,653.22,512.72
2017,11,29,12,15,889.0,97.5,3.3,20.0,647.0,641.7,503.01
2017,11,29,12,30,890.0,98.0,3.2,20.0,649.0,627.16,490.93
2017,11,29,12,45,891.0,96.0,3.15,20.5,643.0,607.22,474.01
2017,11,29,13,0,892.0,94.0,3.1,21.0,637.0,584.73,454.98
2017,11,29,13,15,887.0,93.5,3.0,21.0,622.0,556.96,432.42
2017,11,29,13,30,882.0,93.0,2.9,21.0,607.0,527.26,407.99
2017,11,29,13,45,877.5,90.0,2.85,21.5,585.5,493.17,379.17
2017,11,29,14,0,873.0,87.0,2.8,22.0,564.0,457.01,348.24
2017,11,29,14,15,860.5,85.0,2.65,21.5,533.5,416.77,314.69
2017,11,29,14,30,848.0,83.0,2.5,21.0,503.0,375.41,279.44
2017,11,29,14,45,833.0,79.5,2.45,21.0,467.0,330.98,240.74
2017,11,29,15,0,818.0,76.0,2.4,21.0,431.0,286.14,201.17
2017,11,29,15,15,792.0,72.5,2.15,20.5,388.5,238.67,160.02
2017,11,29,15,30,766.0,69.0,1.9,20.0,346.0,192.3,120.53
2017,11,29,15,45,730.5,64.5,1.7,20.0,300.0,145.21,82.96
2017,11,29,16,0,695.0,60.0,1.5,20.0,254.0,100.77,52.29
2017,11,29,16,15,635.5,54.0,1.3,19.0,205.5,53.98,28.58
2017,11,29,16,30,576.0,48.0,1.1,18.0,157.0,34.19,24.35
2017,11,29,16,45,477.5,39.0,0.95,17.5,111.0,28.88,19.37
2017,11,29,17,0,379.0,30.0,0.8,17.0,65.0,23.34,13.46
2017,11,29,17,15,189.5,15.0,0.8,16.5,32.5,11.47,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.0,10.0,1.05,9.5,14.5,32.1,0.0
2017,11,30,7,30,184.0,20.0,1.2,10.0,29.0,83.68,9.22
2017,11,30,7,45,308.0,32.5,1.35,10.5,69.5,152.2,110.39
2017,11,30,8,0,432.0,45.0,1.5,11.0,110.0,222.75,173.2
2017,11,30,8,15,507.5,53.5,1.55,11.5,156.5,278.5,222.5
2017,11,30,8,30,583.0,62.0,1.6,12.0,203.0,338.49,274.02
2017,11,30,8,45,630.5,68.5,1.65,13.0,249.5,386.64,314.15
2017,11,30,9,0,678.0,75.0,1.7,14.0,296.0,435.97,353.76
2017,11,30,9,15,348.0,113.0,1.5,15.0,227.5,317.8,258.19
2017,11,30,9,30,18.0,151.0,1.3,16.0,159.0,161.06,128.12
2017,11,30,9,45,44.5,176.5,1.1,17.0,197.5,207.64,165.59
2017,11,30,10,0,71.0,202.0,0.9,18.0,236.0,250.06,198.05
2017,11,30,10,15,70.5,217.0,0.95,18.5,252.5,265.01,208.75
2017,11,30,10,30,70.0,232.0,1.0,19.0,269.0,279.63,219.22
2017,11,30,10,45,100.5,248.5,1.1,20.0,304.0,314.98,245.73
2017,11,30,11,0,131.0,265.0,1.2,21.0,339.0,354.71,274.92
2017,11,30,11,15,227.0,264.0,1.1,21.5,398.0,412.64,318.32
2017,11,30,11,30,323.0,263.0,1.0,22.0,457.0,473.7,362.48
2017,11,30,11,45,339.0,264.5,0.95,22.5,470.5,480.98,366.03
2017,11,30,12,0,355.0,266.0,0.9,23.0,484.0,486.84,368.91
2017,11,30,12,15,305.0,276.5,0.85,23.0,464.5,460.01,348.13
2017,11,30,12,30,255.0,287.0,0.8,23.0,445.0,433.34,327.73
2017,11,30,12,45,558.5,194.5,0.8,23.0,534.5,511.12,387.27
2017,11,30,13,0,862.0,102.0,0.8,23.0,624.0,574.46,433.08
2017,11,30,13,15,856.5,101.0,0.75,23.0,609.5,547.18,411.05
2017,11,30,13,30,851.0,100.0,0.7,23.0,595.0,517.66,387.91
2017,11,30,13,45,842.5,98.0,0.7,23.5,572.5,483.69,360.78
2017,11,30,14,0,834.0,96.0,0.7,24.0,550.0,448.01,331.83
2017,11,30,14,15,820.0,93.5,0.75,23.5,520.0,408.18,300.69
2017,11,30,14,30,806.0,91.0,0.8,23.0,490.0,367.45,267.85
2017,11,30,14,45,778.0,90.5,0.85,23.0,452.5,323.6,231.5
2017,11,30,15,0,750.0,90.0,0.9,23.0,415.0,277.93,193.23
2017,11,30,15,15,721.0,86.0,0.9,22.5,373.5,232.23,155.05
2017,11,30,15,30,692.0,82.0,0.9,22.0,332.0,188.03,118.58
2017,11,30,15,45,651.0,76.5,0.95,22.0,286.5,142.77,83.47
2017,11,30,16,0,610.0,71.0,1.0,22.0,241.0,100.78,54.96
2017,11,30,16,15,548.0,63.0,1.0,21.0,194.5,59.61,34.53
2017,11,30,16,30,486.0,55.0,1.0,20.0,148.0,40.55,29.63
2017,11,30,16,45,389.0,44.0,1.0,19.0,104.0,33.62,23.28
2017,11,30,17,0,292.0,33.0,1.0,18.0,60.0,26.35,15.81
2017,11,30,17,15,146.0,16.5,1.1,17.5,30.0,12.91,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.78,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,29.11,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,64.5,117.0,84.49
2017,12,1,8,0,353.0,52.0,1.2,11.0,103.0,200.42,155.72
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.0,255.68,203.99
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,316.06,255.31
2017,12,1,8,45,564.5,80.0,1.2,13.0,241.5,366.51,296.85
2017,12,1,9,0,623.0,86.0,1.2,14.0,288.0,418.79,338.35
2017,12,1,9,15,658.0,91.5,1.35,15.0,331.0,459.54,370.16
2017,12,1,9,30,693.0,97.0,1.5,16.0,374.0,499.98,400.85
2017,12,1,9,45,722.5,99.5,1.7,17.0,413.5,533.31,425.65
2017,12,1,10,0,752.0,102.0,1.9,18.0,453.0,565.38,448.96
2017,12,1,10,15,769.5,105.0,1.95,18.5,485.5,589.12,465.68
2017,12,1,10,30,787.0,108.0,2.0,19.0,518.0,610.67,480.51
2017,12,1,10,45,801.5,109.0,2.1,20.0,544.5,624.65,488.99
2017,12,1,11,0,816.0,110.0,2.2,21.0,571.0,637.35,496.34
2017,12,1,11,15,823.5,111.0,2.2,21.5,589.0,642.82,498.73
2017,12,1,11,30,831.0,112.0,2.2,22.0,607.0,645.36,498.97
2017,12,1,11,45,853.0,105.0,2.25,22.5,620.5,645.8,498.2
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,643.02,495.01
2017,12,1,12,15,875.5,98.0,2.3,23.0,635.5,631.01,485.5
2017,12,1,12,30,876.0,98.0,2.3,23.0,637.0,616.06,473.76
2017,12,1,12,45,874.0,97.5,2.3,23.5,630.5,596.29,457.46
2017,12,1,13,0,872.0,97.0,2.3,24.0,624.0,573.81,438.98
2017,12,1,13,15,866.0,96.0,2.3,24.0,609.0,546.17,417.27
2017,12,1,13,30,860.0,95.0,2.3,24.0,594.0,516.26,393.45
2017,12,1,13,45,850.5,93.5,2.3,24.0,571.5,482.17,366.01
2017,12,1,14,0,841.0,92.0,2.3,24.0,549.0,446.4,336.66
2017,12,1,14,15,827.5,90.0,2.25,23.5,519.5,407.1,304.48
2017,12,1,14,30,814.0,88.0,2.2,23.0,490.0,366.84,270.74
2017,12,1,14,45,790.0,86.5,2.2,23.0,453.0,323.07,233.33
2017,12,1,15,0,766.0,85.0,2.2,23.0,416.0,279.71,195.83
2017,12,1,15,15,738.5,81.0,1.95,22.5,374.5,231.32,154.67
2017,12,1,15,30,711.0,77.0,1.7,22.0,333.0,186.65,117.19
2017,12,1,15,45,671.5,72.0,1.5,22.0,288.0,141.19,81.52
2017,12,1,16,0,632.0,67.0,1.3,22.0,243.0,98.78,52.6
2017,12,1,16,15,571.0,60.0,1.2,21.0,196.0,57.45,32.41
2017,12,1,16,30,510.0,53.0,1.1,20.0,149.0,38.74,28.06
2017,12,1,16,45,412.5,42.5,1.05,19.0,105.0,32.21,22.06
2017,12,1,17,0,315.0,32.0,1.0,18.0,61.0,25.36,14.98
2017,12,1,17,15,157.5,16.0,1.05,17.5,30.5,12.44,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.41,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.61,0.0
2017,12,2,7,45,0.0,28.0,2.2,12.0,28.0,27.91,16.58
2017,12,2,8,0,0.0,45.0,2.5,13.0,45.0,45.57,32.54
2017,12,2,8,15,2.5,64.5,2.55,13.5,65.5,66.7,50.88
2017,12,2,8,30,5.0,84.0,2.6,14.0,86.0,87.66,68.86
2017,12,2,8,45,11.5,102.0,2.65,15.0,106.0,108.75,86.49
2017,12,2,9,0,18.0,120.0,2.7,16.0,126.0,130.14,104.0
2017,12,2,9,15,46.0,143.5,2.85,16.5,161.5,174.14,140.21
2017,12,2,9,30,74.0,167.0,3.0,17.0,197.0,214.69,173.05
2017,12,2,9,45,431.5,129.5,3.15,18.0,327.5,394.86,320.32
2017,12,2,10,0,789.0,92.0,3.3,19.0,458.0,573.0,459.1
2017,12,2,10,15,805.5,94.5,3.3,19.5,491.0,596.45,474.87
2017,12,2,10,30,822.0,97.0,3.3,20.0,524.0,617.54,489.39
2017,12,2,10,45,834.0,99.0,3.3,21.0,550.0,632.74,498.31
2017,12,2,11,0,846.0,101.0,3.3,22.0,576.0,645.16,504.98
2017,12,2,11,15,853.0,102.0,3.25,22.0,594.5,650.47,508.09
2017,12,2,11,30,860.0,103.0,3.2,22.0,613.0,652.76,508.94
2017,12,2,11,45,873.5,100.0,3.2,22.5,625.0,651.92,506.79
2017,12,2,12,0,887.0,97.0,3.2,23.0,637.0,647.9,502.25
2017,12,2,12,15,887.5,97.0,3.15,23.0,639.0,635.85,492.41
2017,12,2,12,30,888.0,97.0,3.1,23.0,641.0,620.8,480.28
2017,12,2,12,45,885.0,97.0,3.05,23.0,634.5,600.84,464.36
2017,12,2,13,0,882.0,97.0,3.0,23.0,628.0,578.17,446.19
2017,12,2,13,15,876.0,96.0,2.95,23.0,613.0,550.37,423.92
2017,12,2,13,30,870.0,95.0,2.9,23.0,598.0,520.28,399.53
2017,12,2,13,45,860.0,93.5,2.9,23.5,575.5,485.74,370.71
2017,12,2,14,0,850.0,92.0,2.9,24.0,553.0,449.53,340.09
2017,12,2,14,15,836.5,90.0,2.85,23.5,523.0,410.0,307.53
2017,12,2,14,30,823.0,88.0,2.8,23.0,493.0,369.49,273.38
2017,12,2,14,45,726.5,98.0,2.75,23.0,436.0,311.36,226.21
2017,12,2,15,0,630.0,108.0,2.7,23.0,379.0,261.74,186.06
2017,12,2,15,15,590.5,107.0,2.5,22.5,341.5,222.02,152.85
2017,12,2,15,30,551.0,106.0,2.3,22.0,304.0,185.1,122.67
2017,12,2,15,45,526.0,94.0,2.15,22.0,263.0,142.85,89.17
2017,12,2,16,0,501.0,82.0,2.0,22.0,222.0,102.52,60.52
2017,12,2,16,15,452.5,71.0,1.75,21.0,179.0,64.66,40.37
2017,12,2,16,30,404.0,60.0,1.5,20.0,136.0,45.35,33.76
2017,12,2,16,45,327.0,46.0,1.25,19.5,96.0,34.84,24.24
2017,12,2,17,0,250.0,32.0,1.0,19.0,56.0,25.36,14.89
2017,12,2,17,15,125.0,16.0,1.0,18.5,28.0,12.48,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,22.5,1.7,15.5,22.5,21.72,11.3
2017,12,3,8,0,0.0,37.0,2.0,16.0,37.0,36.3,24.44
2017,12,3,8,15,0.0,54.0,2.0,16.0,54.0,53.73,39.54
2017,12,3,8,30,0.0,71.0,2.0,16.0,71.0,70.93,54.31
2017,12,3,8,45,0.0,88.5,2.05,16.5,88.5,88.51,69.05
2017,12,3,9,0,0.0,106.0,2.1,17.0,106.0,105.99,83.42
2017,12,3,9,15,0.0,108.5,2.25,17.5,108.5,107.41,84.29
2017,12,3,9,30,0.0,111.0,2.4,18.0,111.0,109.2,85.43
2017,12,3,9,45,0.0,82.5,2.55,19.0,82.5,79.9,60.82
2017,12,3,10,0,0.0,54.0,2.7,20.0,54.0,52.18,37.66
2017,12,3,10,15,16.5,131.0,2.75,20.5,139.5,138.09,107.8
2017,12,3,10,30,33.0,208.0,2.8,21.0,225.0,231.19,181.46
2017,12,3,10,45,26.5,209.5,2.85,21.5,223.5,223.16,174.16
2017,12,3,11,0,20.0,211.0,2.9,22.0,222.0,219.94,170.93
2017,12,3,11,15,16.5,210.0,2.9,22.0,220.0,216.1,167.63
2017,12,3,11,30,13.0,209.0,2.9,22.0,218.0,212.31,164.42
2017,12,3,11,45,62.5,248.0,2.95,22.5,286.5,284.14,220.6
2017,12,3,12,0,112.0,287.0,3.0,23.0,355.0,351.43,271.85
2017,12,3,12,15,82.0,276.5,3.0,23.0,326.5,320.04,247.12
2017,12,3,12,30,52.0,266.0,3.0,23.0,298.0,289.46,223.29
2017,12,3,12,45,29.0,229.0,3.05,23.0,247.0,238.4,183.82
2017,12,3,13,0,6.0,192.0,3.1,23.0,196.0,188.39,144.8
2017,12,3,13,15,197.5,215.0,3.15,23.0,329.5,309.33,240.54
2017,12,3,13,30,389.0,238.0,3.2,23.0,463.0,417.27,322.23
2017,12,3,13,45,242.5,242.0,3.25,23.0,380.5,339.23,261.64
2017,12,3,14,0,96.0,246.0,3.3,23.0,298.0,271.73,209.82
2017,12,3,14,15,99.0,233.0,3.35,23.0,284.0,255.8,197.51
2017,12,3,14,30,102.0,220.0,3.4,23.0,270.0,239.46,184.58
2017,12,3,14,45,268.5,186.0,3.5,23.0,304.5,250.81,189.73
2017,12,3,15,0,435.0,152.0,3.6,23.0,339.0,249.06,182.2
2017,12,3,15,15,413.0,141.0,3.5,22.5,305.0,212.62,152.02
2017,12,3,15,30,391.0,130.0,3.4,22.0,271.0,177.59,123.44
2017,12,3,15,45,370.5,115.0,3.35,22.0,234.0,140.89,94.34
2017,12,3,16,0,350.0,100.0,3.3,22.0,197.0,105.85,68.84
2017,12,3,16,15,311.5,84.0,2.9,21.5,158.5,71.32,48.12
2017,12,3,16,30,273.0,68.0,2.5,21.0,120.0,50.86,38.34
2017,12,3,16,45,210.5,51.0,2.1,20.5,84.0,38.89,27.55
2017,12,3,17,0,148.0,34.0,1.7,20.0,48.0,26.38,15.61
2017,12,3,17,15,74.0,17.0,1.75,19.5,24.0,14.42,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.5,8.5,3.55,18.0,10.5,8.36,0.0
2017,12,4,7,30,107.0,17.0,3.7,18.0,21.0,55.15,0.0
2017,12,4,7,45,239.0,30.5,3.9,18.5,58.0,124.61,84.06
2017,12,4,8,0,371.0,44.0,4.1,19.0,95.0,195.24,146.57
2017,12,4,8,15,450.5,53.0,4.25,19.0,140.0,250.09,194.76
2017,12,4,8,30,530.0,62.0,4.4,19.0,185.0,309.6,246.08
2017,12,4,8,45,587.0,67.5,4.55,19.5,230.5,358.89,287.96
2017,12,4,9,0,644.0,73.0,4.7,20.0,276.0,410.07,330.27
2017,12,4,9,15,337.5,113.0,4.9,20.5,221.0,308.99,249.28
2017,12,4,9,30,31.0,153.0,5.1,21.0,166.0,175.45,138.67
2017,12,4,9,45,33.0,169.0,5.35,21.5,183.5,192.89,152.4
2017,12,4,10,0,35.0,185.0,5.6,22.0,201.0,210.23,165.7
2017,12,4,10,15,127.0,208.5,5.65,22.5,273.0,294.79,233.61
2017,12,4,10,30,219.0,232.0,5.7,23.0,345.0,375.67,297.2
2017,12,4,10,45,109.5,136.0,5.8,23.5,192.5,207.21,163.14
2017,12,4,11,0,0.0,40.0,5.9,24.0,40.0,38.65,25.73
2017,12,4,11,15,425.5,67.0,5.8,24.5,317.0,342.05,274.61
2017,12,4,11,30,851.0,94.0,5.7,25.0,594.0,634.81,499.0
2017,12,4,11,45,852.0,95.5,5.6,25.5,604.0,631.11,493.15
2017,12,4,12,0,853.0,97.0,5.5,26.0,614.0,624.43,486.14
2017,12,4,12,15,600.0,181.5,5.4,26.0,546.0,545.56,422.96
2017,12,4,12,30,347.0,266.0,5.3,26.0,478.0,465.31,358.74
2017,12,4,12,45,378.0,256.0,5.2,26.5,484.5,464.17,357.13
2017,12,4,13,0,409.0,246.0,5.1,27.0,491.0,460.73,353.37
2017,12,4,13,15,628.0,169.0,4.95,27.0,535.5,490.03,375.91
2017,12,4,13,30,847.0,92.0,4.8,27.0,580.0,504.57,385.76
2017,12,4,13,45,839.5,90.5,4.7,27.0,558.5,472.12,358.76
2017,12,4,14,0,832.0,89.0,4.6,27.0,537.0,437.87,330.02
2017,12,4,14,15,818.0,87.0,4.45,27.0,508.0,399.02,297.18
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,359.25,263.1
2017,12,4,14,45,720.5,95.5,4.15,27.0,429.0,306.7,220.19
2017,12,4,15,0,637.0,106.0,4.0,27.0,379.0,261.45,183.32
2017,12,4,15,15,604.5,102.5,3.7,26.5,341.5,220.79,149.4
2017,12,4,15,30,572.0,99.0,3.4,26.0,304.0,182.18,117.85
2017,12,4,15,45,545.0,88.5,3.1,25.5,262.5,140.16,85.11
2017,12,4,16,0,518.0,78.0,2.8,25.0,221.0,100.2,57.32
2017,12,4,16,15,468.0,67.5,2.4,24.0,178.5,61.93,37.32
2017,12,4,16,30,418.0,57.0,2.0,23.0,136.0,42.5,30.88
2017,12,4,16,45,339.5,44.0,1.65,22.5,96.0,33.67,22.91
2017,12,4,17,0,261.0,31.0,1.3,22.0,56.0,24.36,13.85
2017,12,4,17,15,130.5,15.5,1.35,21.5,28.0,11.96,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.93,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.86,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,24.03,12.99
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,41.25,29.12
2017,12,5,8,15,2.0,61.0,6.35,10.0,61.5,62.87,48.21
2017,12,5,8,30,4.0,81.0,6.4,10.0,82.0,84.21,66.98
2017,12,5,8,45,12.5,99.5,6.5,10.5,103.5,106.72,86.4
2017,12,5,9,0,21.0,118.0,6.6,11.0,125.0,129.64,105.89
2017,12,5,9,15,79.0,142.5,6.55,11.0,173.0,190.19,157.7
2017,12,5,9,30,137.0,167.0,6.5,11.0,221.0,254.25,211.92
2017,12,5,9,45,82.0,172.5,6.5,11.5,206.0,224.44,185.63
2017,12,5,10,0,27.0,178.0,6.5,12.0,191.0,193.06,157.91
2017,12,5,10,15,28.0,191.0,6.5,12.0,205.0,211.31,172.77
2017,12,5,10,30,29.0,204.0,6.5,12.0,219.0,224.53,183.34
2017,12,5,10,45,53.0,226.5,6.5,12.5,255.5,261.79,213.73
2017,12,5,11,0,77.0,249.0,6.5,13.0,292.0,298.92,243.63
2017,12,5,11,15,42.0,220.0,6.45,13.5,243.5,245.76,198.98
2017,12,5,11,30,7.0,191.0,6.4,14.0,195.0,190.71,152.81
2017,12,5,11,45,7.0,194.0,6.4,14.5,198.5,193.23,154.5
2017,12,5,12,0,7.0,197.0,6.4,15.0,202.0,195.73,156.15
2017,12,5,12,15,3.5,151.5,6.35,15.0,154.0,148.9,117.83
2017,12,5,12,30,0.0,106.0,6.3,15.0,106.0,102.59,79.73
2017,12,5,12,45,0.5,137.0,6.25,15.5,137.0,132.77,104.43
2017,12,5,13,0,1.0,168.0,6.2,16.0,168.0,162.68,128.67
2017,12,5,13,15,0.5,139.0,6.15,16.0,139.0,134.4,105.65
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,106.28,82.66
2017,12,5,13,45,0.0,102.5,6.1,16.0,102.5,99.04,76.82
2017,12,5,14,0,0.0,95.0,6.1,16.0,95.0,91.83,70.98
2017,12,5,14,15,67.0,158.0,6.1,16.0,191.0,175.75,139.68
2017,12,5,14,30,134.0,221.0,6.1,16.0,287.0,249.69,198.58
2017,12,5,14,45,130.0,206.0,6.1,16.0,266.0,227.4,179.97
2017,12,5,15,0,126.0,191.0,6.1,16.0,245.0,205.25,161.5
2017,12,5,15,15,122.0,172.0,6.05,15.5,220.5,179.98,140.66
2017,12,5,15,30,118.0,153.0,6.0,15.0,196.0,155.02,120.04
2017,12,5,15,45,110.0,133.5,6.0,15.0,169.0,129.52,99.11
2017,12,5,16,0,102.0,114.0,6.0,15.0,142.0,104.82,79.38
2017,12,5,16,15,89.0,93.5,5.75,14.5,114.5,80.14,60.83
2017,12,5,16,30,76.0,73.0,5.5,14.0,87.0,60.74,48.19
2017,12,5,16,45,52.0,52.5,5.3,13.5,61.0,44.66,33.42
2017,12,5,17,0,28.0,32.0,5.1,13.0,35.0,29.33,18.56
2017,12,5,17,15,14.0,16.0,5.05,12.5,17.5,15.13,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.85,4.0,2.0,0.0,0.0
2017,12,6,7,30,0.0,4.0,3.8,4.0,4.0,3.93,0.0
2017,12,6,7,45,0.0,13.5,3.75,4.0,13.5,13.02,4.56
2017,12,6,8,0,0.0,23.0,3.7,4.0,23.0,22.19,13.47
2017,12,6,8,15,0.0,35.0,3.7,4.0,35.0,33.8,24.0
2017,12,6,8,30,0.0,47.0,3.7,4.0,47.0,45.41,34.49
2017,12,6,8,45,0.0,59.5,3.7,4.0,59.5,57.71,45.46
2017,12,6,9,0,0.0,72.0,3.7,4.0,72.0,70.13,56.41
2017,12,6,9,15,0.0,80.5,3.75,4.0,80.5,78.42,63.58
2017,12,6,9,30,0.0,89.0,3.8,4.0,89.0,86.71,70.69
2017,12,6,9,45,0.0,89.0,3.85,4.0,89.0,86.44,70.28
2017,12,6,10,0,0.0,89.0,3.9,4.0,89.0,86.28,69.97
2017,12,6,10,15,0.0,80.5,3.9,4.0,80.5,77.85,62.49
2017,12,6,10,30,0.0,72.0,3.9,4.0,72.0,69.62,55.22
2017,12,6,10,45,0.0,86.0,3.9,4.0,86.0,83.2,66.86
2017,12,6,11,0,0.0,100.0,3.9,4.0,100.0,96.89,78.54
2017,12,6,11,15,0.0,112.0,3.95,4.0,112.0,108.62,88.49
2017,12,6,11,30,0.0,124.0,4.0,4.0,124.0,120.32,98.38
2017,12,6,11,45,0.0,95.5,4.1,4.5,95.5,92.44,74.3
2017,12,6,12,0,0.0,67.0,4.2,5.0,67.0,64.8,50.44
2017,12,6,12,15,0.0,69.0,4.3,5.0,69.0,66.74,52.11
2017,12,6,12,30,0.0,71.0,4.4,5.0,71.0,68.68,53.77
2017,12,6,12,45,0.0,43.0,4.55,5.5,43.0,41.57,30.35
2017,12,6,13,0,0.0,15.0,4.7,6.0,15.0,14.49,6.91
2017,12,6,13,15,0.0,56.5,4.75,6.0,56.5,54.63,41.6
2017,12,6,13,30,0.0,98.0,4.8,6.0,98.0,94.77,76.07
2017,12,6,13,45,10.0,150.5,4.85,6.0,156.0,149.24,122.53
2017,12,6,14,0,20.0,203.0,4.9,6.0,214.0,201.78,166.89
2017,12,6,14,15,10.0,110.5,4.85,6.0,116.0,110.33,89.56
2017,12,6,14,30,0.0,18.0,4.8,6.0,18.0,17.38,9.52
2017,12,6,14,45,0.0,75.5,4.8,6.0,75.5,73.0,57.99
2017,12,6,15,0,0.0,133.0,4.8,6.0,133.0,126.17,103.98
2017,12,6,15,15,0.0,119.5,4.7,5.5,119.5,113.22,93.19
2017,12,6,15,30,0.0,106.0,4.6,5.0,106.0,100.31,82.36
2017,12,6,15,45,0.0,91.5,4.6,5.0,91.5,86.56,70.51
2017,12,6,16,0,0.0,77.0,4.6,5.0,77.0,72.87,58.55
2017,12,6,16,15,0.0,62.0,4.35,5.0,62.0,58.82,46.12
2017,12,6,16,30,0.0,47.0,4.1,5.0,47.0,44.97,35.57
2017,12,6,16,45,0.0,33.0,3.95,5.0,33.0,31.87,23.13
2017,12,6,17,0,0.0,19.0,3.8,5.0,19.0,18.34,9.96
2017,12,6,17,15,0.0,9.5,3.6,4.5,9.5,9.16,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.8,4.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.8,4.0,1.0,0.98,0.0
2017,12,7,7,45,0.0,4.5,2.8,4.0,4.5,4.33,0.0
2017,12,7,8,0,0.0,8.0,2.8,4.0,8.0,7.71,0.98
2017,12,7,8,15,0.0,12.5,2.9,4.0,12.5,12.05,4.94
2017,12,7,8,30,0.0,17.0,3.0,4.0,17.0,16.39,8.88
2017,12,7,8,45,0.0,21.0,3.1,4.5,21.0,20.26,12.33
2017,12,7,9,0,0.0,25.0,3.2,5.0,25.0,24.12,15.73
2017,12,7,9,15,0.0,41.5,3.3,5.0,41.5,40.07,29.77
2017,12,7,9,30,0.0,58.0,3.4,5.0,58.0,56.04,43.71
2017,12,7,9,45,0.0,49.5,3.55,5.0,49.5,47.82,36.39
2017,12,7,10,0,0.0,41.0,3.7,5.0,41.0,39.6,29.12
2017,12,7,10,15,0.0,70.0,3.85,5.0,70.0,67.68,53.48
2017,12,7,10,30,0.0,99.0,4.0,5.0,99.0,96.02,77.81
2017,12,7,10,45,0.0,89.5,4.15,5.0,89.5,86.61,69.55
2017,12,7,11,0,0.0,80.0,4.3,5.0,80.0,77.38,61.5
2017,12,7,11,15,0.0,123.5,4.4,5.0,123.5,119.93,97.87
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,162.63,133.96
2017,12,7,11,45,7.5,192.0,4.65,5.5,196.5,191.58,158.09
2017,12,7,12,0,15.0,217.0,4.8,6.0,226.0,220.21,181.75
2017,12,7,12,15,9.5,200.5,4.9,6.0,206.5,200.17,164.84
2017,12,7,12,30,4.0,184.0,5.0,6.0,187.0,180.45,148.27
2017,12,7,12,45,137.5,228.0,5.15,6.0,310.5,299.78,249.78
2017,12,7,13,0,271.0,272.0,5.3,6.0,434.0,410.11,340.95
2017,12,7,13,15,148.0,247.5,5.45,5.5,336.0,313.92,261.12
2017,12,7,13,30,25.0,223.0,5.6,5.0,238.0,225.68,187.28
2017,12,7,13,45,30.5,221.0,5.75,5.0,238.5,223.76,185.97
2017,12,7,14,0,36.0,219.0,5.9,5.0,239.0,221.81,184.47
2017,12,7,14,15,18.0,169.5,5.9,5.0,179.5,168.58,139.67
2017,12,7,14,30,0.0,120.0,5.9,5.0,120.0,115.17,94.42
2017,12,7,14,45,0.0,67.0,5.9,5.0,67.0,64.77,51.01
2017,12,7,15,0,0.0,14.0,5.9,5.0,14.0,13.51,6.24
2017,12,7,15,15,0.0,12.5,5.8,4.5,12.5,12.06,5.01
2017,12,7,15,30,0.0,11.0,5.7,4.0,11.0,10.61,3.76
2017,12,7,15,45,0.0,9.5,5.65,4.0,9.5,9.16,2.48
2017,12,7,16,0,0.0,8.0,5.6,4.0,8.0,7.71,1.2
2017,12,7,16,15,0.0,6.5,5.35,3.5,6.5,6.26,0.0
2017,12,7,16,30,0.0,5.0,5.1,3.0,5.0,4.82,0.0
2017,12,7,16,45,0.0,3.5,4.9,2.5,3.5,3.37,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.93,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.96,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,-0.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.66,0.0
2017,12,8,7,45,260.5,27.5,1.9,0.0,61.0,124.93,84.18
2017,12,8,8,0,521.0,35.0,2.0,0.0,102.0,230.2,181.68
2017,12,8,8,15,602.5,42.0,1.95,0.5,151.0,288.97,236.73
2017,12,8,8,30,684.0,49.0,1.9,1.0,200.0,352.11,293.85
2017,12,8,8,45,736.0,53.5,1.9,1.5,249.5,403.0,339.34
2017,12,8,9,0,788.0,58.0,1.9,2.0,299.0,455.09,384.18
2017,12,8,9,15,820.5,61.5,1.9,2.5,345.0,496.83,419.13
2017,12,8,9,30,853.0,65.0,1.9,3.0,391.0,537.79,452.28
2017,12,8,9,45,877.0,67.5,1.95,4.0,433.0,571.72,478.29
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,601.26,500.17
2017,12,8,10,15,917.0,71.5,2.05,5.5,510.0,625.45,518.17
2017,12,8,10,30,933.0,73.0,2.1,6.0,545.0,647.03,533.8
2017,12,8,10,45,944.5,74.5,2.2,6.5,573.0,663.04,545.16
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,675.97,554.0
2017,12,8,11,15,963.5,77.0,2.35,7.5,621.0,682.67,557.68
2017,12,8,11,30,971.0,78.0,2.4,8.0,641.0,686.05,558.77
2017,12,8,11,45,972.0,79.5,2.5,8.5,652.5,682.55,554.8
2017,12,8,12,0,973.0,81.0,2.6,9.0,664.0,675.68,548.21
2017,12,8,12,15,974.0,81.0,2.65,9.0,666.5,663.95,538.59
2017,12,8,12,30,975.0,81.0,2.7,9.0,669.0,648.95,526.28
2017,12,8,12,45,974.0,80.5,2.75,9.5,663.5,629.1,509.11
2017,12,8,13,0,973.0,80.0,2.8,10.0,658.0,606.18,489.31
2017,12,8,13,15,967.5,79.5,2.9,10.0,643.0,577.98,466.09
2017,12,8,13,30,962.0,79.0,3.0,10.0,628.0,547.17,440.25
2017,12,8,13,45,953.0,78.0,3.1,10.0,605.0,511.82,410.18
2017,12,8,14,0,944.0,77.0,3.2,10.0,582.0,474.41,377.68
2017,12,8,14,15,931.0,75.5,3.2,10.0,551.5,433.14,341.1
2017,12,8,14,30,918.0,74.0,3.2,10.0,521.0,390.52,302.59
2017,12,8,14,45,895.5,72.5,3.25,10.0,483.0,343.86,260.3
2017,12,8,15,0,873.0,71.0,3.3,10.0,445.0,294.43,215.21
2017,12,8,15,15,846.0,68.0,3.05,9.5,401.5,245.48,170.8
2017,12,8,15,30,819.0,65.0,2.8,9.0,358.0,197.55,128.12
2017,12,8,15,45,780.0,61.0,2.6,9.0,310.0,148.52,87.35
2017,12,8,16,0,741.0,57.0,2.4,9.0,262.0,102.29,54.12
2017,12,8,16,15,680.5,51.5,2.05,8.0,212.5,57.28,31.43
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,35.69,26.91
2017,12,8,16,45,520.5,37.5,1.35,6.5,115.5,27.57,19.18
2017,12,8,17,0,421.0,29.0,1.0,6.0,68.0,22.38,13.42
2017,12,8,17,15,210.5,14.5,1.0,5.5,34.0,10.97,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,79.34,0.0
2017,12,9,7,45,404.5,21.5,4.25,2.5,59.5,157.81,102.54
2017,12,9,8,0,550.0,31.0,4.4,3.0,100.0,235.01,183.57
2017,12,9,8,15,628.5,36.5,4.25,3.5,148.0,291.58,237.46
2017,12,9,8,30,707.0,42.0,4.1,4.0,196.0,352.42,293.22
2017,12,9,8,45,745.0,48.0,3.95,5.0,243.5,399.27,335.21
2017,12,9,9,0,783.0,54.0,3.8,6.0,291.0,446.53,375.7
2017,12,9,9,15,815.0,57.0,3.9,7.0,336.5,487.27,409.78
2017,12,9,9,30,847.0,60.0,4.0,8.0,382.0,524.62,440.02
2017,12,9,9,45,870.5,62.0,4.1,9.5,423.0,557.66,465.0
2017,12,9,10,0,894.0,64.0,4.2,11.0,464.0,588.92,487.73
2017,12,9,10,15,909.5,66.0,4.45,12.0,498.5,613.37,505.91
2017,12,9,10,30,925.0,68.0,4.7,13.0,533.0,635.23,521.68
2017,12,9,10,45,937.0,68.5,5.0,14.0,561.0,650.51,532.24
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,662.78,540.23
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,669.02,544.23
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,671.95,545.6
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,669.25,541.73
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,663.2,535.2
2017,12,9,12,15,971.5,71.0,5.1,16.0,653.5,651.4,524.83
2017,12,9,12,30,972.0,71.0,5.0,16.0,656.0,636.35,511.82
2017,12,9,12,45,971.5,70.0,4.95,16.5,650.5,616.53,494.19
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,593.65,473.99
2017,12,9,13,15,966.0,68.5,4.85,17.0,630.5,565.98,450.66
2017,12,9,13,30,961.0,68.0,4.8,17.0,616.0,535.66,424.82
2017,12,9,13,45,953.5,66.5,4.75,17.0,593.5,500.76,394.88
2017,12,9,14,0,946.0,65.0,4.7,17.0,571.0,463.71,362.59
2017,12,9,14,15,934.0,64.0,4.6,17.0,541.5,423.45,326.99
2017,12,9,14,30,922.0,63.0,4.5,17.0,512.0,381.76,289.52
2017,12,9,14,45,900.0,63.0,4.45,17.0,475.0,336.69,248.96
2017,12,9,15,0,878.0,63.0,4.4,17.0,438.0,291.47,207.88
2017,12,9,15,15,853.5,60.5,4.0,16.5,396.0,243.56,164.97
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,193.29,121.09
2017,12,9,15,45,794.0,54.5,3.25,15.5,307.5,144.79,81.57
2017,12,9,16,0,759.0,51.0,2.9,15.0,261.0,98.65,49.02
