Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,16,15,703.0,46.0,2.6,13.5,212.5,53.25,26.62
2017,12,9,16,30,647.0,41.0,2.3,12.0,164.0,30.87,22.02
2017,12,9,16,45,552.0,34.0,2.0,11.0,117.0,26.63,17.95
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,22.32,13.1
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,10.84,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.0,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,18.0,78.52,0.0
2017,12,10,7,45,416.5,21.5,1.3,4.0,60.0,159.94,100.01
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,242.23,185.54
2017,12,10,8,15,654.0,37.5,1.5,6.0,152.0,300.93,239.87
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,363.93,295.79
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,413.17,339.06
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,463.25,381.37
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.0,501.79,411.97
2017,12,10,9,30,887.0,58.0,1.8,11.0,393.0,542.04,442.37
2017,12,10,9,45,909.0,59.5,1.65,12.0,434.5,574.61,465.53
2017,12,10,10,0,931.0,61.0,1.5,13.0,476.0,605.24,486.2
2017,12,10,10,15,945.0,63.0,1.5,13.5,511.0,629.49,503.19
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,650.98,517.77
2017,12,10,10,45,970.0,65.5,1.5,14.5,573.5,666.07,527.37
2017,12,10,11,0,981.0,66.0,1.5,15.0,601.0,678.02,534.52
2017,12,10,11,15,987.5,67.0,1.5,15.5,621.0,684.44,537.49
2017,12,10,11,30,994.0,68.0,1.5,16.0,641.0,687.46,537.93
2017,12,10,11,45,992.5,70.5,1.55,16.5,652.5,683.69,533.75
2017,12,10,12,0,991.0,73.0,1.6,17.0,664.0,676.49,527.04
2017,12,10,12,15,992.0,73.5,1.6,17.0,667.0,665.36,518.06
2017,12,10,12,30,993.0,74.0,1.6,17.0,670.0,650.88,506.5
2017,12,10,12,45,992.0,73.0,1.6,17.5,664.5,630.48,489.55
2017,12,10,13,0,991.0,72.0,1.6,18.0,659.0,606.97,470.09
2017,12,10,13,15,799.0,119.5,1.55,18.0,586.0,529.06,410.1
2017,12,10,13,30,607.0,167.0,1.5,18.0,513.0,456.52,354.08
2017,12,10,13,45,692.0,134.5,1.45,18.5,515.0,443.77,342.47
2017,12,10,14,0,777.0,102.0,1.4,19.0,517.0,425.82,325.47
2017,12,10,14,15,861.5,84.0,1.35,18.5,521.5,412.27,311.55
2017,12,10,14,30,946.0,66.0,1.3,18.0,526.0,393.09,291.78
2017,12,10,14,45,567.5,125.5,1.3,18.0,396.0,287.55,213.51
2017,12,10,15,0,189.0,185.0,1.3,18.0,266.0,217.2,166.03
2017,12,10,15,15,520.5,122.5,1.1,17.5,315.0,220.9,156.71
2017,12,10,15,30,852.0,60.0,0.9,17.0,364.0,199.57,123.78
2017,12,10,15,45,817.5,56.5,0.75,17.0,317.0,150.07,83.83
2017,12,10,16,0,783.0,53.0,0.6,17.0,270.0,102.85,50.88
2017,12,10,16,15,727.5,48.0,0.65,16.0,220.0,56.28,28.11
2017,12,10,16,30,672.0,43.0,0.7,15.0,170.0,32.76,23.43
2017,12,10,16,45,577.0,35.5,0.75,14.5,122.0,28.11,18.99
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,23.36,13.75
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,11.33,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,2.4,5.5,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,2.5,6.0,13.0,12.78,0.0
2017,12,11,7,45,164.0,26.5,2.6,7.0,46.5,91.41,54.32
2017,12,11,8,0,328.0,40.0,2.7,8.0,80.0,170.23,130.01
2017,12,11,8,15,394.0,51.0,2.75,8.5,120.0,219.23,175.02
2017,12,11,8,30,460.0,62.0,2.8,9.0,160.0,272.2,222.24
2017,12,11,8,45,501.0,70.5,2.9,9.5,200.5,314.7,259.95
2017,12,11,9,0,542.0,79.0,3.0,10.0,241.0,358.34,297.49
2017,12,11,9,15,538.0,94.0,2.85,10.5,275.5,386.96,321.25
2017,12,11,9,30,534.0,109.0,2.7,11.0,310.0,411.01,340.43
2017,12,11,9,45,716.0,89.5,2.6,12.0,389.0,503.85,414.08
2017,12,11,10,0,898.0,70.0,2.5,13.0,468.0,594.99,483.7
2017,12,11,10,15,815.0,87.0,2.2,14.0,468.5,580.48,468.31
2017,12,11,10,30,732.0,104.0,1.9,15.0,469.0,559.12,448.21
2017,12,11,10,45,844.0,89.5,1.65,16.5,532.0,616.13,487.61
2017,12,11,11,0,956.0,75.0,1.4,18.0,595.0,671.15,522.93
2017,12,11,11,15,819.5,110.5,1.5,18.5,567.0,627.23,488.4
2017,12,11,11,30,683.0,146.0,1.6,19.0,539.0,578.0,450.49
2017,12,11,11,45,829.5,112.5,1.75,20.0,599.0,627.82,487.27
2017,12,11,12,0,976.0,79.0,1.9,21.0,659.0,672.86,518.89
2017,12,11,12,15,976.5,79.0,2.05,21.0,662.0,661.14,510.03
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,646.15,498.99
2017,12,11,12,45,976.0,78.5,2.4,21.5,659.5,626.6,483.6
2017,12,11,13,0,975.0,78.0,2.6,22.0,654.0,603.99,465.55
2017,12,11,13,15,970.0,77.5,2.65,22.0,640.0,576.34,443.66
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,546.04,419.28
2017,12,11,13,45,694.0,142.0,2.8,22.0,529.5,451.85,346.97
2017,12,11,14,0,423.0,207.0,2.9,22.0,433.0,372.11,285.84
2017,12,11,14,15,549.5,161.0,2.9,21.5,438.0,361.38,275.74
2017,12,11,14,30,676.0,115.0,2.9,21.0,443.0,340.54,255.72
2017,12,11,14,45,738.5,91.5,2.9,21.0,426.0,309.17,226.28
2017,12,11,15,0,801.0,68.0,2.9,21.0,409.0,273.49,192.14
2017,12,11,15,15,778.5,65.0,2.6,20.0,370.5,228.95,153.4
2017,12,11,15,30,756.0,62.0,2.3,19.0,332.0,185.1,115.84
2017,12,11,15,45,720.5,58.5,2.0,18.5,289.0,140.1,79.75
2017,12,11,16,0,685.0,55.0,1.7,18.0,246.0,97.6,50.07
2017,12,11,16,15,631.5,50.0,1.7,16.5,200.5,56.03,29.39
2017,12,11,16,30,578.0,45.0,1.7,15.0,155.0,31.59,22.37
2017,12,11,16,45,482.0,37.5,1.7,14.0,111.0,27.47,18.44
2017,12,11,17,0,386.0,30.0,1.7,13.0,67.0,23.23,13.73
2017,12,11,17,15,193.0,15.0,1.7,12.5,33.5,11.36,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,70.62,0.0
2017,12,12,7,45,394.5,21.0,4.05,6.5,56.0,150.15,86.6
2017,12,12,8,0,554.0,31.0,4.2,7.0,96.0,232.64,177.15
2017,12,12,8,15,634.5,37.0,4.45,7.5,145.0,290.37,231.93
2017,12,12,8,30,715.0,43.0,4.7,8.0,194.0,352.48,288.63
2017,12,12,8,45,762.0,47.5,4.95,8.5,243.0,401.8,333.66
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,452.08,378.03
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,490.43,411.23
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,530.54,444.75
2017,12,12,9,45,893.0,60.0,5.55,10.5,424.5,563.39,471.64
2017,12,12,10,0,915.0,62.0,5.7,11.0,465.0,594.37,496.38
2017,12,12,10,15,929.5,63.5,5.65,11.5,500.0,618.21,514.38
2017,12,12,10,30,944.0,65.0,5.6,12.0,535.0,639.39,529.86
2017,12,12,10,45,956.0,65.0,5.55,12.5,562.5,654.56,540.31
2017,12,12,11,0,968.0,65.0,5.5,13.0,590.0,666.68,548.14
2017,12,12,11,15,974.5,66.0,5.4,13.0,610.5,673.28,552.32
2017,12,12,11,30,981.0,67.0,5.3,13.0,631.0,676.53,553.77
2017,12,12,11,45,971.0,74.0,5.25,13.5,641.0,672.56,548.43
2017,12,12,12,0,961.0,81.0,5.2,14.0,651.0,665.23,540.44
2017,12,12,12,15,962.5,81.0,5.1,14.0,654.5,654.36,530.73
2017,12,12,12,30,964.0,81.0,5.0,14.0,658.0,640.24,518.35
2017,12,12,12,45,966.0,79.5,4.9,14.5,653.5,621.7,501.46
2017,12,12,13,0,968.0,78.0,4.8,15.0,649.0,600.01,481.93
2017,12,12,13,15,964.0,77.0,4.7,15.0,635.5,572.66,458.61
2017,12,12,13,30,960.0,76.0,4.6,15.0,622.0,542.63,432.77
2017,12,12,13,45,954.5,74.0,4.5,15.5,600.5,508.42,402.38
2017,12,12,14,0,949.0,72.0,4.4,16.0,579.0,471.93,369.69
2017,12,12,14,15,938.0,71.0,4.25,15.5,549.5,432.14,335.03
2017,12,12,14,30,927.0,70.0,4.1,15.0,520.0,390.83,298.31
2017,12,12,14,45,894.0,72.5,4.0,15.0,481.0,344.59,256.95
2017,12,12,15,0,861.0,75.0,3.9,15.0,442.0,296.45,213.79
2017,12,12,15,15,835.5,72.0,3.6,14.5,400.0,248.6,171.0
2017,12,12,15,30,810.0,69.0,3.3,14.0,358.0,201.62,129.74
2017,12,12,15,45,773.5,64.5,3.0,14.0,311.5,153.02,89.74
2017,12,12,16,0,737.0,60.0,2.7,14.0,265.0,106.98,56.71
2017,12,12,16,15,679.0,54.0,2.35,12.5,216.0,61.8,33.53
2017,12,12,16,30,621.0,48.0,2.0,11.0,167.0,34.2,25.11
2017,12,12,16,45,522.5,39.5,1.7,10.0,119.5,29.28,20.41
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,24.17,14.85
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,11.8,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.91,0.0
2017,12,13,7,45,0.0,20.0,1.45,4.5,20.0,19.47,7.02
2017,12,13,8,0,0.0,35.0,1.5,5.0,35.0,35.17,24.15
2017,12,13,8,15,0.0,53.5,1.75,5.5,53.5,54.41,41.53
2017,12,13,8,30,0.0,72.0,2.0,6.0,72.0,73.23,58.29
2017,12,13,8,45,4.5,89.5,2.3,6.5,91.0,92.67,75.31
2017,12,13,9,0,9.0,107.0,2.6,7.0,110.0,112.3,92.22
2017,12,13,9,15,38.5,130.5,2.7,7.5,145.0,155.94,129.54
2017,12,13,9,30,68.0,154.0,2.8,8.0,180.0,196.64,163.81
2017,12,13,9,45,109.5,174.0,2.9,8.5,220.5,246.31,205.19
2017,12,13,10,0,151.0,194.0,3.0,9.0,261.0,291.75,242.43
2017,12,13,10,15,329.0,181.0,3.15,9.5,340.5,387.4,321.99
2017,12,13,10,30,507.0,168.0,3.3,10.0,420.0,487.92,403.27
2017,12,13,10,45,379.5,206.0,3.45,10.5,400.0,447.99,368.39
2017,12,13,11,0,252.0,244.0,3.6,11.0,380.0,409.82,335.11
2017,12,13,11,15,339.0,235.5,3.65,11.0,426.0,452.87,370.42
2017,12,13,11,30,426.0,227.0,3.7,11.0,472.0,499.0,407.3
2017,12,13,11,45,487.5,212.0,3.8,11.5,497.0,517.28,421.27
2017,12,13,12,0,549.0,197.0,3.9,12.0,522.0,533.25,433.33
2017,12,13,12,15,443.5,229.5,3.9,12.0,493.0,494.52,400.88
2017,12,13,12,30,338.0,262.0,3.9,12.0,464.0,454.34,367.53
2017,12,13,12,45,367.5,253.0,3.9,12.0,471.0,453.66,366.99
2017,12,13,13,0,397.0,244.0,3.9,12.0,478.0,450.81,364.4
2017,12,13,13,15,420.5,232.0,3.85,12.0,475.0,440.34,355.51
2017,12,13,13,30,444.0,220.0,3.8,12.0,472.0,426.43,343.64
2017,12,13,13,45,466.0,205.5,3.75,12.0,461.5,407.04,327.09
2017,12,13,14,0,488.0,191.0,3.7,12.0,451.0,385.18,308.08
2017,12,13,14,15,482.0,182.5,3.65,12.0,428.0,355.4,282.39
2017,12,13,14,30,476.0,174.0,3.6,12.0,405.0,324.98,255.79
2017,12,13,14,45,484.0,157.0,3.55,12.0,377.5,290.72,225.39
2017,12,13,15,0,492.0,140.0,3.5,12.0,350.0,255.02,193.25
2017,12,13,15,15,476.0,129.5,3.25,11.5,316.5,218.26,161.01
2017,12,13,15,30,460.0,119.0,3.0,11.0,283.0,182.2,129.75
2017,12,13,15,45,443.5,105.0,2.75,11.0,246.5,143.94,97.68
2017,12,13,16,0,427.0,91.0,2.5,11.0,210.0,106.8,69.24
2017,12,13,16,15,391.5,77.5,2.4,10.0,171.0,70.75,47.21
2017,12,13,16,30,356.0,64.0,2.3,9.0,132.0,47.56,37.37
2017,12,13,16,45,298.5,48.5,2.2,8.5,94.5,36.74,27.19
2017,12,13,17,0,241.0,33.0,2.1,8.0,57.0,25.45,16.04
2017,12,13,17,15,120.5,16.5,2.15,7.5,28.5,12.81,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,119.5,20.5,2.15,6.0,34.5,68.16,33.97
2017,12,14,8,0,239.0,41.0,2.4,7.0,69.0,140.14,106.33
2017,12,14,8,15,301.5,56.5,2.45,7.5,108.0,188.38,150.38
2017,12,14,8,30,364.0,72.0,2.5,8.0,147.0,240.71,196.85
2017,12,14,8,45,405.0,85.0,2.6,8.5,188.0,284.15,235.2
2017,12,14,9,0,446.0,98.0,2.7,9.0,229.0,329.15,273.82
2017,12,14,9,15,493.0,102.0,2.6,10.0,267.5,368.19,305.92
2017,12,14,9,30,540.0,106.0,2.5,11.0,306.0,410.9,339.92
2017,12,14,9,45,572.0,112.0,2.45,12.0,344.0,445.99,366.87
2017,12,14,10,0,604.0,118.0,2.4,13.0,382.0,480.43,392.55
2017,12,14,10,15,533.5,148.0,2.4,13.5,394.5,476.89,387.81
2017,12,14,10,30,463.0,178.0,2.4,14.0,407.0,471.63,381.61
2017,12,14,10,45,645.5,140.5,2.4,14.5,478.5,548.01,441.58
2017,12,14,11,0,828.0,103.0,2.4,15.0,550.0,621.65,497.55
2017,12,14,11,15,415.0,138.5,2.45,15.0,362.5,403.84,326.47
2017,12,14,11,30,2.0,174.0,2.5,15.0,175.0,170.88,134.97
2017,12,14,11,45,93.5,227.5,2.55,15.5,283.0,282.13,225.8
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,391.63,311.36
2017,12,14,12,15,224.0,278.5,2.65,16.0,412.0,408.01,323.83
2017,12,14,12,30,263.0,276.0,2.7,16.0,433.0,424.8,336.86
2017,12,14,12,45,240.5,276.5,2.8,16.0,419.0,403.87,320.22
2017,12,14,13,0,218.0,277.0,2.9,16.0,405.0,385.08,305.33
2017,12,14,13,15,252.5,266.0,2.95,16.0,411.5,385.0,305.31
2017,12,14,13,30,287.0,255.0,3.0,16.0,418.0,382.69,303.2
2017,12,14,13,45,208.0,250.5,3.15,16.0,367.0,331.62,262.8
2017,12,14,14,0,129.0,246.0,3.3,16.0,316.0,284.99,226.03
2017,12,14,14,15,178.0,231.0,3.25,16.0,321.5,283.68,224.37
2017,12,14,14,30,227.0,216.0,3.2,16.0,327.0,278.49,218.83
2017,12,14,14,45,217.0,200.5,3.15,16.0,300.5,250.35,195.5
2017,12,14,15,0,207.0,185.0,3.1,16.0,274.0,222.69,172.47
2017,12,14,15,15,197.5,169.0,2.8,15.5,247.5,195.26,149.8
2017,12,14,15,30,188.0,153.0,2.5,15.0,221.0,168.41,127.67
2017,12,14,15,45,178.5,134.0,2.25,14.5,191.5,139.83,104.49
2017,12,14,16,0,169.0,115.0,2.0,14.0,162.0,112.08,82.81
2017,12,14,16,15,152.0,95.0,1.95,13.0,131.5,84.28,62.95
2017,12,14,16,30,135.0,75.0,1.9,12.0,101.0,62.3,50.01
2017,12,14,16,45,105.5,55.0,1.9,11.5,72.0,46.64,35.56
2017,12,14,17,0,76.0,35.0,1.9,11.0,43.0,28.9,18.77
2017,12,14,17,15,38.0,17.5,2.05,10.5,21.5,15.78,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,17.0,3.45,5.0,17.0,16.41,3.89
2017,12,15,8,0,0.0,34.0,3.6,5.0,34.0,34.21,23.17
2017,12,15,8,15,2.0,53.5,3.7,5.5,53.5,55.43,42.29
2017,12,15,8,30,4.0,73.0,3.8,6.0,73.0,76.27,60.86
2017,12,15,8,45,11.0,90.5,3.95,7.0,93.5,96.87,78.81
2017,12,15,9,0,18.0,108.0,4.1,8.0,114.0,117.81,96.73
2017,12,15,9,15,175.0,123.5,4.25,8.5,187.5,221.29,185.78
2017,12,15,9,30,332.0,139.0,4.4,9.0,261.0,329.03,276.67
2017,12,15,9,45,387.0,146.5,4.6,9.5,303.5,378.92,317.73
2017,12,15,10,0,442.0,154.0,4.8,10.0,346.0,423.97,354.49
2017,12,15,10,15,354.0,184.0,4.7,10.0,346.0,404.54,337.03
2017,12,15,10,30,266.0,214.0,4.6,10.0,346.0,386.84,320.77
2017,12,15,10,45,146.0,212.5,4.55,10.5,285.5,308.05,254.06
2017,12,15,11,0,26.0,211.0,4.5,11.0,225.0,223.73,182.14
2017,12,15,11,15,148.5,234.5,4.35,11.0,319.0,330.23,271.04
2017,12,15,11,30,271.0,258.0,4.2,11.0,413.0,431.37,352.86
2017,12,15,11,45,213.5,269.0,4.1,11.5,393.0,400.44,325.8
2017,12,15,12,0,156.0,280.0,4.0,12.0,373.0,373.2,302.21
2017,12,15,12,15,280.0,262.5,3.85,12.0,429.5,427.86,346.98
2017,12,15,12,30,404.0,245.0,3.7,12.0,486.0,475.71,385.16
2017,12,15,12,45,650.0,169.0,3.6,12.5,553.0,533.03,430.76
2017,12,15,13,0,896.0,93.0,3.5,13.0,620.0,575.73,463.23
2017,12,15,13,15,891.0,92.5,3.35,13.0,607.0,549.92,440.88
2017,12,15,13,30,886.0,92.0,3.2,13.0,594.0,521.68,416.62
2017,12,15,13,45,878.0,90.5,3.05,13.5,573.5,488.83,387.61
2017,12,15,14,0,870.0,89.0,2.9,14.0,553.0,454.08,356.65
2017,12,15,14,15,857.5,87.0,2.7,13.5,524.5,415.37,323.23
2017,12,15,14,30,845.0,85.0,2.5,13.0,496.0,375.49,288.1
2017,12,15,14,45,827.5,82.0,2.4,13.0,461.0,332.15,249.26
2017,12,15,15,0,810.0,79.0,2.3,13.0,426.0,288.51,209.7
2017,12,15,15,15,784.0,75.5,2.05,12.5,385.0,242.45,168.63
2017,12,15,15,30,758.0,72.0,1.8,12.0,344.0,197.4,129.08
2017,12,15,15,45,721.5,67.5,1.55,12.0,299.5,151.33,91.0
2017,12,15,16,0,685.0,63.0,1.3,12.0,255.0,104.74,56.73
2017,12,15,16,15,628.0,56.5,1.1,11.5,207.5,61.41,33.24
2017,12,15,16,30,571.0,50.0,0.9,11.0,160.0,35.78,26.58
2017,12,15,16,45,479.0,40.5,0.75,10.5,115.0,30.01,21.08
2017,12,15,17,0,387.0,31.0,0.6,10.0,70.0,23.97,14.79
2017,12,15,17,15,193.5,15.5,0.55,10.0,35.0,11.68,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,5.5,0.95,6.5,5.5,5.3,0.0
2017,12,16,8,0,0.0,11.0,1.0,7.0,11.0,10.6,3.24
2017,12,16,8,15,0.0,17.5,1.05,7.0,17.5,16.88,8.96
2017,12,16,8,30,0.0,24.0,1.1,7.0,24.0,23.15,14.63
2017,12,16,8,45,0.0,30.0,1.2,7.5,30.0,28.95,19.78
2017,12,16,9,0,0.0,36.0,1.3,8.0,36.0,34.75,24.84
2017,12,16,9,15,0.0,45.5,1.5,8.0,45.5,43.94,32.83
2017,12,16,9,30,0.0,55.0,1.7,8.0,55.0,53.14,40.74
2017,12,16,9,45,0.0,70.5,1.9,8.5,70.5,68.15,53.49
2017,12,16,10,0,0.0,86.0,2.1,9.0,86.0,83.36,66.25
2017,12,16,10,15,0.0,47.0,2.15,9.0,47.0,45.41,33.6
2017,12,16,10,30,0.0,8.0,2.2,9.0,8.0,7.72,1.03
2017,12,16,10,45,0.0,80.0,2.3,9.0,80.0,77.38,60.8
2017,12,16,11,0,0.0,152.0,2.4,9.0,152.0,148.45,120.42
2017,12,16,11,15,0.0,85.0,2.45,8.5,85.0,82.23,64.69
2017,12,16,11,30,0.0,18.0,2.5,8.0,18.0,17.39,9.35
2017,12,16,11,45,0.0,18.5,2.55,8.0,18.5,17.87,9.77
2017,12,16,12,0,0.0,19.0,2.6,8.0,19.0,18.35,10.18
2017,12,16,12,15,0.0,22.5,2.5,8.0,22.5,21.74,13.08
2017,12,16,12,30,0.0,26.0,2.4,8.0,26.0,25.12,15.99
2017,12,16,12,45,0.0,87.5,2.3,8.0,87.5,84.67,66.82
2017,12,16,13,0,0.0,149.0,2.2,8.0,149.0,143.93,116.57
2017,12,16,13,15,0.0,121.0,2.05,8.0,121.0,116.9,93.89
2017,12,16,13,30,0.0,93.0,1.9,8.0,93.0,89.97,71.32
2017,12,16,13,45,0.0,122.5,1.8,8.0,122.5,118.13,95.2
2017,12,16,14,0,0.0,152.0,1.7,8.0,152.0,145.82,118.48
2017,12,16,14,15,6.0,164.0,1.65,8.0,167.0,158.93,129.48
2017,12,16,14,30,12.0,176.0,1.6,8.0,182.0,171.17,139.74
2017,12,16,14,45,6.0,148.5,1.55,8.0,151.5,142.94,116.45
2017,12,16,15,0,0.0,121.0,1.5,8.0,121.0,115.34,93.61
2017,12,16,15,15,0.0,109.0,1.35,7.5,109.0,103.83,84.24
2017,12,16,15,30,0.0,97.0,1.2,7.0,97.0,92.36,74.74
2017,12,16,15,45,0.0,84.0,1.05,7.0,84.0,80.02,64.23
2017,12,16,16,0,0.0,71.0,0.9,7.0,71.0,67.73,53.63
2017,12,16,16,15,0.0,57.5,0.8,6.5,57.5,55.06,42.63
2017,12,16,16,30,0.0,44.0,0.7,6.0,44.0,42.47,33.28
2017,12,16,16,45,0.0,31.0,0.65,6.0,31.0,29.93,21.46
2017,12,16,17,0,0.0,18.0,0.6,6.0,18.0,17.37,9.42
2017,12,16,17,15,0.0,9.0,0.65,6.0,9.0,8.68,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,176.0,19.0,0.8,4.0,38.5,82.45,32.67
2017,12,17,8,0,352.0,38.0,0.8,4.0,77.0,171.99,129.74
2017,12,17,8,15,446.0,48.5,0.75,4.0,122.5,231.07,183.91
2017,12,17,8,30,540.0,59.0,0.7,4.0,168.0,296.11,241.17
2017,12,17,8,45,270.0,46.0,0.7,4.5,100.5,177.19,146.9
2017,12,17,9,0,0.0,33.0,0.7,5.0,33.0,31.85,22.49
2017,12,17,9,15,133.5,89.5,0.75,5.5,138.5,167.16,140.69
2017,12,17,9,30,267.0,146.0,0.8,6.0,244.0,302.35,252.97
2017,12,17,9,45,263.0,167.5,0.85,6.5,273.0,327.98,272.31
2017,12,17,10,0,259.0,189.0,0.9,7.0,302.0,352.27,290.9
2017,12,17,10,15,143.0,192.0,0.9,7.5,255.5,284.78,234.4
2017,12,17,10,30,27.0,195.0,0.9,8.0,209.0,209.43,170.91
2017,12,17,10,45,29.5,205.5,0.9,9.0,221.0,225.5,183.43
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,236.77,191.49
2017,12,17,11,15,67.5,240.0,0.9,10.5,277.5,282.04,227.52
2017,12,17,11,30,103.0,264.0,0.9,11.0,322.0,326.82,262.25
2017,12,17,11,45,265.0,250.0,0.95,12.0,404.5,416.09,332.36
2017,12,17,12,0,427.0,236.0,1.0,13.0,487.0,498.18,394.17
2017,12,17,12,15,358.5,253.0,1.05,13.5,465.0,464.85,366.62
2017,12,17,12,30,290.0,270.0,1.1,14.0,443.0,434.68,342.36
2017,12,17,12,45,391.5,243.0,1.2,14.5,474.5,457.66,360.5
2017,12,17,13,0,493.0,216.0,1.3,15.0,506.0,477.34,375.11
2017,12,17,13,15,484.5,215.5,1.35,15.0,495.5,458.3,359.84
2017,12,17,13,30,476.0,215.0,1.4,15.0,485.0,438.22,343.82
2017,12,17,13,45,306.5,231.0,1.45,15.5,402.5,358.91,281.76
2017,12,17,14,0,137.0,247.0,1.5,16.0,320.0,289.71,227.82
2017,12,17,14,15,183.5,231.5,1.5,15.5,324.0,286.82,225.59
2017,12,17,14,30,230.0,216.0,1.5,15.0,328.0,280.26,219.53
2017,12,17,14,45,301.0,190.0,1.55,15.0,325.5,266.36,206.08
2017,12,17,15,0,372.0,164.0,1.6,15.0,323.0,247.87,187.83
2017,12,17,15,15,355.0,152.0,1.45,14.5,292.5,214.96,160.14
2017,12,17,15,30,338.0,140.0,1.3,14.0,262.0,182.98,133.47
2017,12,17,15,45,322.5,123.5,1.2,13.5,228.0,148.57,105.52
2017,12,17,16,0,307.0,107.0,1.1,13.0,194.0,115.33,80.09
2017,12,17,16,15,279.5,90.0,1.05,12.0,158.5,82.57,58.44
2017,12,17,16,30,252.0,73.0,1.0,11.0,123.0,57.85,46.28
2017,12,17,16,45,209.5,55.0,0.95,10.5,88.5,41.88,31.59
2017,12,17,17,0,167.0,37.0,0.9,10.0,54.0,28.63,18.84
2017,12,17,17,15,83.5,18.5,0.9,9.5,27.0,14.38,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.55,6.5,9.0,8.68,0.0
2017,12,18,8,0,0.0,18.0,1.7,7.0,18.0,17.36,8.8
2017,12,18,8,15,0.0,29.5,1.7,7.0,29.5,28.48,18.91
2017,12,18,8,30,0.0,41.0,1.7,7.0,41.0,39.6,28.91
2017,12,18,8,45,0.0,53.0,1.75,7.5,53.0,51.27,39.2
2017,12,18,9,0,0.0,65.0,1.8,8.0,65.0,63.2,49.55
2017,12,18,9,15,0.0,76.5,1.75,8.0,76.5,74.58,59.36
2017,12,18,9,30,0.0,88.0,1.7,8.0,88.0,85.93,69.02
2017,12,18,9,45,0.0,98.5,1.7,8.5,98.5,96.24,77.53
2017,12,18,10,0,0.0,109.0,1.7,9.0,109.0,106.54,85.92
2017,12,18,10,15,0.0,131.5,1.65,9.5,131.5,128.98,104.42
2017,12,18,10,30,0.0,154.0,1.6,10.0,154.0,151.36,122.56
2017,12,18,10,45,0.0,158.5,1.55,10.5,158.5,155.4,125.36
2017,12,18,11,0,0.0,163.0,1.5,11.0,163.0,159.49,128.24
2017,12,18,11,15,0.0,146.0,1.45,11.0,146.0,142.23,113.84
2017,12,18,11,30,0.0,129.0,1.4,11.0,129.0,125.28,99.76
2017,12,18,11,45,0.0,127.5,1.4,11.5,127.5,123.7,98.21
2017,12,18,12,0,0.0,126.0,1.4,12.0,126.0,122.14,96.68
2017,12,18,12,15,0.0,106.5,1.4,12.0,106.5,103.11,80.93
2017,12,18,12,30,0.0,87.0,1.4,12.0,87.0,84.18,65.25
2017,12,18,12,45,0.0,121.0,1.45,12.5,121.0,117.06,92.38
2017,12,18,13,0,0.0,155.0,1.5,13.0,155.0,149.71,118.91
2017,12,18,13,15,21.0,197.0,1.5,13.0,209.0,200.41,160.18
2017,12,18,13,30,42.0,239.0,1.5,13.0,263.0,248.76,198.83
2017,12,18,13,45,21.0,174.0,1.55,13.0,186.0,176.56,140.79
2017,12,18,14,0,0.0,109.0,1.6,13.0,109.0,105.17,82.64
2017,12,18,14,15,0.0,103.0,1.55,13.0,103.0,99.37,78.09
2017,12,18,14,30,0.0,97.0,1.5,13.0,97.0,93.58,73.42
2017,12,18,14,45,0.0,59.5,1.5,13.0,59.5,57.51,43.28
2017,12,18,15,0,0.0,22.0,1.5,13.0,22.0,21.23,12.55
2017,12,18,15,15,0.0,19.5,1.4,13.0,19.5,18.82,10.53
2017,12,18,15,30,0.0,17.0,1.3,13.0,17.0,16.4,8.49
2017,12,18,15,45,0.0,15.0,1.25,13.0,15.0,14.47,6.84
2017,12,18,16,0,0.0,13.0,1.2,13.0,13.0,12.54,5.18
2017,12,18,16,15,0.0,10.5,1.1,12.5,10.5,10.12,3.09
2017,12,18,16,30,0.0,8.0,1.0,12.0,8.0,7.71,1.3
2017,12,18,16,45,0.0,5.5,0.9,11.5,5.5,5.3,0.0
2017,12,18,17,0,0.0,3.0,0.8,11.0,3.0,2.89,0.0
2017,12,18,17,15,0.0,1.5,0.8,10.5,1.5,1.44,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.5,3.05,13.5,10.5,10.13,0.0
2017,12,19,8,0,0.0,21.0,3.2,14.0,21.0,20.27,10.72
2017,12,19,8,15,0.0,34.5,3.3,14.0,34.5,33.32,22.31
2017,12,19,8,30,0.0,48.0,3.4,14.0,48.0,46.78,34.08
2017,12,19,8,45,0.0,61.5,3.5,14.5,61.5,60.27,45.69
2017,12,19,9,0,0.0,75.0,3.6,15.0,75.0,73.71,57.04
2017,12,19,9,15,0.0,88.5,3.5,15.0,88.5,87.09,68.29
2017,12,19,9,30,0.0,102.0,3.4,15.0,102.0,100.43,79.35
2017,12,19,9,45,10.0,133.0,3.35,15.5,137.5,137.41,109.88
2017,12,19,10,0,20.0,164.0,3.3,16.0,173.0,174.7,140.13
2017,12,19,10,15,11.5,162.5,3.35,16.5,167.5,167.48,133.48
2017,12,19,10,30,3.0,161.0,3.4,17.0,162.0,160.29,126.96
2017,12,19,10,45,1.5,109.0,3.45,17.5,109.5,106.79,82.89
2017,12,19,11,0,0.0,57.0,3.5,18.0,57.0,55.1,40.14
2017,12,19,11,15,0.0,87.0,3.7,18.0,87.0,84.17,64.04
2017,12,19,11,30,0.0,117.0,3.9,18.0,117.0,113.5,87.9
2017,12,19,11,45,0.0,118.0,4.1,18.5,118.0,114.41,88.36
2017,12,19,12,0,0.0,119.0,4.3,19.0,119.0,115.32,88.88
2017,12,19,12,15,1.0,146.5,4.45,19.0,147.5,142.6,110.91
2017,12,19,12,30,2.0,174.0,4.6,19.0,176.0,169.69,132.66
2017,12,19,12,45,1.5,172.5,4.8,19.5,174.0,167.66,130.78
2017,12,19,13,0,1.0,171.0,5.0,20.0,172.0,165.64,128.99
2017,12,19,13,15,0.5,121.0,4.95,20.0,121.5,117.17,90.09
2017,12,19,13,30,0.0,71.0,4.9,20.0,71.0,68.67,50.78
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,97.13,74.08
2017,12,19,14,0,0.0,130.0,4.8,20.0,130.0,125.09,96.87
2017,12,19,14,15,7.0,154.5,4.65,19.5,158.0,150.54,117.75
2017,12,19,14,30,14.0,179.0,4.5,19.0,186.0,174.72,137.56
2017,12,19,14,45,7.0,129.5,4.35,19.0,133.0,125.9,98.22
2017,12,19,15,0,0.0,80.0,4.2,19.0,80.0,77.33,58.72
2017,12,19,15,15,0.0,72.0,4.05,18.5,72.0,69.61,52.6
2017,12,19,15,30,0.0,64.0,3.9,18.0,64.0,61.86,46.36
2017,12,19,15,45,0.0,55.5,3.8,18.0,55.5,53.62,39.54
2017,12,19,16,0,0.0,47.0,3.7,18.0,47.0,45.4,32.66
2017,12,19,16,15,0.0,38.0,3.65,17.5,38.0,36.69,25.33
2017,12,19,16,30,0.0,29.0,3.6,17.0,29.0,27.99,19.03
2017,12,19,16,45,0.0,21.0,3.55,16.5,21.0,20.26,12.02
2017,12,19,17,0,0.0,13.0,3.5,16.0,13.0,12.53,4.88
2017,12,19,17,15,0.0,6.5,3.45,15.5,6.5,6.26,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
