Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,246.5,14.5,3.7,7.5,39.5,93.66,22.31
2017,12,20,8,0,493.0,29.0,3.9,8.0,79.0,202.99,149.09
2017,12,20,8,15,583.0,35.5,3.8,8.5,126.5,261.6,205.21
2017,12,20,8,30,673.0,42.0,3.7,9.0,174.0,325.48,262.78
2017,12,20,8,45,725.5,47.0,3.6,9.5,222.5,376.19,308.39
2017,12,20,9,0,778.0,52.0,3.5,10.0,271.0,428.37,353.54
2017,12,20,9,15,812.0,55.0,3.4,10.5,317.0,470.15,388.82
2017,12,20,9,30,846.0,58.0,3.3,11.0,363.0,511.4,422.38
2017,12,20,9,45,869.5,60.5,3.25,12.0,404.5,542.88,446.52
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,575.27,470.44
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,600.22,487.86
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,622.68,502.85
2017,12,20,10,45,937.0,67.0,3.1,16.0,545.5,639.47,513.31
2017,12,20,11,0,949.0,68.0,3.1,17.0,574.0,653.29,521.26
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.0,660.93,524.98
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,665.31,526.14
2017,12,20,11,45,966.0,71.0,2.8,18.5,628.5,663.91,522.92
2017,12,20,12,0,969.0,72.0,2.7,19.0,641.0,659.18,517.17
2017,12,20,12,15,970.0,72.0,2.55,19.5,645.0,648.89,507.06
2017,12,20,12,30,971.0,72.0,2.4,20.0,649.0,635.33,494.46
2017,12,20,12,45,968.0,72.5,2.3,20.5,644.5,616.83,478.32
2017,12,20,13,0,965.0,73.0,2.2,21.0,640.0,595.31,459.81
2017,12,20,13,15,960.5,72.5,2.1,21.0,627.5,569.14,438.5
2017,12,20,13,30,956.0,72.0,2.0,21.0,615.0,540.28,414.81
2017,12,20,13,45,948.5,71.0,1.9,21.0,594.0,507.02,387.37
2017,12,20,14,0,941.0,70.0,1.8,21.0,573.0,471.58,357.7
2017,12,20,14,15,929.5,68.5,1.7,21.0,544.5,432.08,324.35
2017,12,20,14,30,918.0,67.0,1.6,21.0,516.0,391.08,289.1
2017,12,20,14,45,900.5,65.5,1.5,21.0,481.0,346.88,250.81
2017,12,20,15,0,883.0,64.0,1.4,21.0,446.0,302.1,211.53
2017,12,20,15,15,860.0,61.5,1.3,20.5,404.5,254.83,170.63
2017,12,20,15,30,837.0,59.0,1.2,20.0,363.0,205.02,128.15
2017,12,20,15,45,800.5,56.0,1.1,19.5,317.0,156.58,89.06
2017,12,20,16,0,764.0,53.0,1.0,19.0,271.0,110.53,55.9
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.0,65.18,31.23
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,33.15,23.6
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,28.98,19.71
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,24.75,15.3
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,11.01,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.0,88.27,15.03
2017,12,21,8,0,449.0,29.0,2.6,12.0,74.0,188.15,135.3
2017,12,21,8,15,540.0,36.5,2.75,12.5,120.5,246.41,189.91
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,310.19,246.26
2017,12,21,8,45,681.0,49.5,3.1,14.0,214.0,359.0,289.17
2017,12,21,9,0,731.0,55.0,3.3,15.0,261.0,409.22,331.66
2017,12,21,9,15,666.5,73.0,3.3,15.5,284.0,419.9,341.59
2017,12,21,9,30,602.0,91.0,3.3,16.0,307.0,422.77,344.25
2017,12,21,9,45,719.0,80.5,3.35,16.5,367.5,487.17,395.67
2017,12,21,10,0,836.0,70.0,3.4,17.0,428.0,553.12,446.95
2017,12,21,10,15,851.0,72.0,3.55,17.5,461.5,577.01,464.69
2017,12,21,10,30,866.0,74.0,3.7,18.0,495.0,598.52,480.44
2017,12,21,10,45,872.0,77.0,3.9,18.5,521.5,610.98,489.17
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,622.85,497.23
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,630.45,501.82
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,635.03,504.17
2017,12,21,11,45,673.0,155.5,4.55,20.5,541.0,574.68,454.52
2017,12,21,12,0,455.0,228.0,4.7,21.0,495.0,507.56,399.67
2017,12,21,12,15,650.0,167.0,4.75,21.0,551.5,556.91,439.57
2017,12,21,12,30,845.0,106.0,4.8,21.0,608.0,597.84,471.83
2017,12,21,12,45,828.0,111.5,4.85,21.0,601.0,578.06,455.52
2017,12,21,13,0,811.0,117.0,4.9,21.0,594.0,556.14,437.61
2017,12,21,13,15,804.0,116.0,4.8,21.0,581.0,531.14,416.87
2017,12,21,13,30,797.0,115.0,4.7,21.0,568.0,504.08,394.22
2017,12,21,13,45,679.0,142.0,4.65,21.5,519.0,449.25,349.36
2017,12,21,14,0,561.0,169.0,4.6,22.0,470.0,399.53,308.73
2017,12,21,14,15,530.0,172.5,4.35,21.5,445.0,368.89,283.49
2017,12,21,14,30,499.0,176.0,4.1,21.0,420.0,339.05,258.64
2017,12,21,14,45,573.5,146.0,3.9,21.0,408.0,313.63,234.68
2017,12,21,15,0,648.0,116.0,3.7,21.0,396.0,281.48,204.07
2017,12,21,15,15,618.0,110.5,3.3,20.5,357.5,239.5,168.23
2017,12,21,15,30,588.0,105.0,2.9,20.0,319.0,199.21,134.29
2017,12,21,15,45,525.5,101.5,2.5,20.0,275.0,157.42,101.7
2017,12,21,16,0,463.0,98.0,2.1,20.0,231.0,121.0,76.18
2017,12,21,16,15,404.5,86.5,1.95,19.5,187.5,83.53,53.55
2017,12,21,16,30,346.0,75.0,1.8,19.0,144.0,56.02,43.25
2017,12,21,16,45,253.0,59.5,1.65,18.5,102.5,45.4,33.61
2017,12,21,17,0,160.0,44.0,1.5,18.0,61.0,35.86,24.39
2017,12,21,17,15,80.0,22.0,1.5,17.5,30.5,18.49,3.36
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.45,17.5,8.5,8.19,0.0
2017,12,22,8,0,0.0,17.0,1.6,18.0,17.0,16.4,7.29
2017,12,22,8,15,0.0,29.5,1.8,18.0,29.5,28.48,17.88
2017,12,22,8,30,0.0,42.0,2.0,18.0,42.0,40.57,28.32
2017,12,22,8,45,0.0,56.5,2.25,18.5,56.5,55.04,40.57
2017,12,22,9,0,0.0,71.0,2.5,19.0,71.0,69.57,52.68
2017,12,22,9,15,0.0,84.5,2.65,19.0,84.5,82.97,63.8
2017,12,22,9,30,0.0,98.0,2.8,19.0,98.0,96.34,74.74
2017,12,22,9,45,0.0,75.5,2.95,19.5,75.5,73.04,55.21
2017,12,22,10,0,0.0,53.0,3.1,20.0,53.0,51.21,36.97
2017,12,22,10,15,0.0,35.5,3.15,20.0,35.5,34.28,22.88
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,17.38,8.8
2017,12,22,10,45,0.0,38.5,3.25,20.5,38.5,37.19,25.12
2017,12,22,11,0,0.0,59.0,3.3,21.0,59.0,57.04,41.26
2017,12,22,11,15,0.0,41.0,3.15,21.0,41.0,39.62,26.94
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,22.22,12.64
2017,12,22,11,45,0.0,24.5,2.85,21.5,24.5,23.67,13.78
2017,12,22,12,0,0.0,26.0,2.7,22.0,26.0,25.12,14.92
2017,12,22,12,15,0.0,59.0,2.5,22.0,59.0,57.05,40.9
2017,12,22,12,30,0.0,92.0,2.3,22.0,92.0,89.03,66.67
2017,12,22,12,45,0.0,102.5,2.15,22.5,102.5,99.18,74.63
2017,12,22,13,0,0.0,113.0,2.0,23.0,113.0,109.29,82.53
2017,12,22,13,15,0.0,135.0,1.85,22.5,135.0,130.36,99.47
2017,12,22,13,30,0.0,157.0,1.7,22.0,157.0,151.2,116.19
2017,12,22,13,45,0.0,152.0,1.6,22.0,152.0,146.18,112.28
2017,12,22,14,0,0.0,147.0,1.5,22.0,147.0,141.17,108.45
2017,12,22,14,15,0.0,139.5,2.05,21.0,139.5,133.81,103.32
2017,12,22,14,30,0.0,132.0,2.6,20.0,132.0,126.46,98.09
2017,12,22,14,45,0.0,121.5,3.15,19.5,121.5,116.33,90.32
2017,12,22,15,0,0.0,111.0,3.7,19.0,111.0,106.24,82.49
2017,12,22,15,15,0.0,100.5,4.3,18.0,100.5,96.17,74.72
2017,12,22,15,30,0.0,90.0,4.9,17.0,90.0,86.12,66.83
2017,12,22,15,45,0.0,77.5,5.5,16.0,77.5,74.28,57.27
2017,12,22,16,0,0.0,65.0,6.1,15.0,65.0,62.49,47.56
2017,12,22,16,15,0.0,53.0,6.35,13.5,53.0,51.19,38.14
2017,12,22,16,30,0.0,41.0,6.6,12.0,41.0,39.6,29.87
2017,12,22,16,45,0.0,29.5,6.85,10.5,29.5,28.48,19.72
2017,12,22,17,0,0.0,18.0,7.1,9.0,18.0,17.36,9.4
2017,12,22,17,15,0.0,9.0,7.2,8.0,9.0,8.68,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,151.5,16.5,2.8,1.5,31.0,69.49,2.15
2017,12,23,8,0,303.0,33.0,2.9,2.0,62.0,148.57,110.32
2017,12,23,8,15,374.0,45.0,2.95,2.5,102.0,198.13,158.71
2017,12,23,8,30,445.0,57.0,3.0,3.0,142.0,252.47,208.52
2017,12,23,8,45,489.0,66.5,3.1,4.0,183.5,296.56,248.51
2017,12,23,9,0,533.0,76.0,3.2,5.0,225.0,342.15,288.46
2017,12,23,9,15,564.0,83.5,3.1,5.5,264.0,380.29,321.33
2017,12,23,9,30,595.0,91.0,3.0,6.0,303.0,418.37,353.1
2017,12,23,9,45,502.0,123.0,2.95,6.5,316.5,413.02,347.67
2017,12,23,10,0,409.0,155.0,2.9,7.0,330.0,404.11,338.79
2017,12,23,10,15,660.5,114.0,2.7,7.5,422.5,513.46,428.25
2017,12,23,10,30,912.0,73.0,2.5,8.0,515.0,621.85,513.27
2017,12,23,10,45,924.0,74.5,2.35,8.5,544.0,639.27,523.98
2017,12,23,11,0,936.0,76.0,2.2,9.0,573.0,653.78,532.77
2017,12,23,11,15,944.0,77.0,2.0,9.0,594.5,662.22,537.34
2017,12,23,11,30,952.0,78.0,1.8,9.0,616.0,667.46,539.24
2017,12,23,11,45,949.5,81.5,1.65,9.5,628.0,665.61,534.9
2017,12,23,12,0,947.0,85.0,1.5,10.0,640.0,660.46,528.03
2017,12,23,12,15,948.5,85.0,1.4,10.0,645.0,650.89,519.24
2017,12,23,12,30,950.0,85.0,1.3,10.0,650.0,638.11,507.95
2017,12,23,12,45,950.0,84.5,1.25,10.5,646.5,620.82,492.67
2017,12,23,13,0,950.0,84.0,1.2,11.0,643.0,600.47,474.96
2017,12,23,13,15,946.0,83.0,1.15,11.0,630.5,574.59,453.71
2017,12,23,13,30,942.0,82.0,1.1,11.0,618.0,546.04,430.07
2017,12,23,13,45,935.5,81.0,1.1,11.5,598.0,513.81,402.71
2017,12,23,14,0,929.0,80.0,1.1,12.0,578.0,479.34,373.06
2017,12,23,14,15,797.0,100.0,1.1,12.0,512.5,411.08,318.66
2017,12,23,14,30,665.0,120.0,1.1,12.0,447.0,349.3,269.23
2017,12,23,14,45,656.0,113.0,1.1,12.0,417.0,311.97,236.78
2017,12,23,15,0,647.0,106.0,1.1,12.0,387.0,274.04,203.09
2017,12,23,15,15,613.0,104.5,0.95,12.0,351.5,234.85,168.7
2017,12,23,15,30,579.0,103.0,0.8,12.0,316.0,197.68,136.58
2017,12,23,15,45,557.0,93.0,0.7,12.0,276.5,156.68,102.27
2017,12,23,16,0,535.0,83.0,0.6,12.0,237.0,117.12,71.82
2017,12,23,16,15,491.5,73.0,0.6,11.0,195.5,78.24,47.77
2017,12,23,16,30,448.0,63.0,0.6,10.0,154.0,46.93,36.78
2017,12,23,16,45,383.5,50.0,0.65,9.5,113.5,38.22,28.62
2017,12,23,17,0,319.0,37.0,0.7,9.0,73.0,29.07,19.69
2017,12,23,17,15,159.5,18.5,0.8,8.5,36.5,13.96,2.54
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.5,14.0,3.3,4.5,35.0,83.74,0.0
2017,12,24,8,0,431.0,28.0,3.6,5.0,70.0,179.85,131.07
2017,12,24,8,15,527.0,36.0,3.45,6.0,116.0,239.43,188.57
2017,12,24,8,30,623.0,44.0,3.3,7.0,162.0,305.08,247.38
2017,12,24,8,45,679.0,49.0,3.2,8.0,210.0,355.69,292.63
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,408.11,337.61
2017,12,24,9,15,613.0,81.5,3.35,10.0,271.0,401.71,333.61
2017,12,24,9,30,491.0,109.0,3.6,11.0,284.0,381.49,317.05
2017,12,24,9,45,484.0,125.5,3.85,12.0,314.5,405.87,336.29
2017,12,24,10,0,477.0,142.0,4.1,13.0,345.0,428.11,353.06
2017,12,24,10,15,684.0,105.5,4.55,13.0,423.0,517.78,427.49
2017,12,24,10,30,891.0,69.0,5.0,13.0,501.0,604.96,499.12
2017,12,24,10,45,608.0,148.0,5.45,13.5,450.0,530.51,436.29
2017,12,24,11,0,325.0,227.0,5.9,14.0,399.0,436.08,356.67
2017,12,24,11,15,626.0,150.5,6.1,14.0,499.0,547.39,449.96
2017,12,24,11,30,927.0,74.0,6.3,14.0,599.0,648.27,532.91
2017,12,24,11,45,927.0,76.5,6.55,14.0,611.0,647.14,531.49
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,642.78,527.74
2017,12,24,12,15,680.5,158.0,6.85,13.5,559.0,567.36,465.05
2017,12,24,12,30,434.0,237.0,6.9,13.0,495.0,489.46,400.02
2017,12,24,12,45,674.5,160.5,7.0,13.0,559.0,541.88,444.36
2017,12,24,13,0,915.0,84.0,7.1,13.0,623.0,582.45,477.67
2017,12,24,13,15,911.0,83.5,7.0,12.5,611.0,557.95,456.9
2017,12,24,13,30,907.0,83.0,6.9,12.0,599.0,530.88,433.75
2017,12,24,13,45,893.5,84.0,6.85,12.0,578.5,498.39,404.99
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,462.58,373.05
2017,12,24,14,15,868.0,83.5,6.65,11.5,530.5,424.81,339.45
2017,12,24,14,30,856.0,82.0,6.5,11.0,503.0,385.73,304.0
2017,12,24,14,45,833.5,81.0,6.4,11.0,468.5,342.65,264.29
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,299.56,224.21
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.0,254.32,182.73
2017,12,24,15,30,761.0,74.0,6.0,10.0,354.0,209.92,142.47
2017,12,24,15,45,724.5,69.5,5.85,9.5,310.0,163.57,102.77
2017,12,24,16,0,688.0,65.0,5.7,9.0,266.0,116.67,66.16
2017,12,24,16,15,633.5,59.0,5.45,8.5,219.0,73.17,39.46
2017,12,24,16,30,579.0,53.0,5.2,8.0,172.0,37.66,28.64
2017,12,24,16,45,489.0,44.5,5.0,7.5,126.5,32.89,24.01
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,27.97,18.88
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,13.44,2.73
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.0,16.0,3.05,0.0,32.5,73.23,0.0
2017,12,25,8,0,340.0,32.0,3.3,0.0,65.0,158.62,117.59
2017,12,25,8,15,437.5,42.0,3.4,0.5,109.5,216.8,174.42
2017,12,25,8,30,535.0,52.0,3.5,1.0,154.0,281.62,233.78
2017,12,25,8,45,589.5,60.0,3.6,1.5,200.0,331.6,279.94
2017,12,25,9,0,644.0,68.0,3.7,2.0,246.0,383.61,326.48
2017,12,25,9,15,684.0,73.0,3.6,2.5,290.5,426.68,364.03
2017,12,25,9,30,724.0,78.0,3.5,3.0,335.0,469.91,400.5
2017,12,25,9,45,747.0,83.5,3.4,3.5,375.5,504.3,428.59
2017,12,25,10,0,770.0,89.0,3.3,4.0,416.0,537.29,454.71
2017,12,25,10,15,789.5,92.0,3.15,4.5,451.0,562.4,473.77
2017,12,25,10,30,809.0,95.0,3.0,5.0,486.0,587.07,491.91
2017,12,25,10,45,818.5,98.5,2.9,5.5,513.5,603.95,503.55
2017,12,25,11,0,828.0,102.0,2.8,6.0,541.0,618.12,512.82
2017,12,25,11,15,479.0,183.5,2.75,6.5,440.0,489.36,405.47
2017,12,25,11,30,130.0,265.0,2.7,7.0,339.0,348.81,286.67
2017,12,25,11,45,117.5,269.5,2.65,7.5,337.5,339.77,278.87
2017,12,25,12,0,105.0,274.0,2.6,8.0,336.0,334.36,273.48
2017,12,25,12,15,112.5,277.5,2.65,8.0,344.5,339.65,277.68
2017,12,25,12,30,120.0,281.0,2.7,8.0,353.0,346.45,283.04
2017,12,25,12,45,118.0,280.5,2.75,8.5,351.0,339.09,276.46
2017,12,25,13,0,116.0,280.0,2.8,9.0,349.0,333.52,271.39
2017,12,25,13,15,146.0,276.0,2.9,9.0,361.0,341.61,278.11
2017,12,25,13,30,176.0,272.0,3.0,9.0,373.0,346.66,282.15
2017,12,25,13,45,179.0,261.0,3.1,9.5,360.5,330.52,268.48
2017,12,25,14,0,182.0,250.0,3.2,10.0,348.0,313.81,254.29
2017,12,25,14,15,174.0,237.5,3.2,10.0,327.5,290.77,235.27
2017,12,25,14,30,166.0,225.0,3.2,10.0,307.0,267.95,216.31
2017,12,25,14,45,110.0,204.0,3.2,10.5,256.5,222.52,179.29
2017,12,25,15,0,54.0,183.0,3.2,11.0,206.0,183.74,148.18
2017,12,25,15,15,49.0,167.5,3.05,10.5,187.0,164.83,132.87
2017,12,25,15,30,44.0,152.0,2.9,10.0,168.0,146.31,117.76
2017,12,25,15,45,331.0,115.0,2.8,10.0,213.5,144.51,103.58
2017,12,25,16,0,618.0,78.0,2.7,10.0,259.0,122.76,73.75
2017,12,25,16,15,560.5,70.5,2.3,9.0,213.0,81.21,47.94
2017,12,25,16,30,503.0,63.0,1.9,8.0,167.0,46.66,36.84
2017,12,25,16,45,405.5,52.5,1.5,7.5,122.0,40.38,30.83
2017,12,25,17,0,308.0,42.0,1.1,7.0,77.0,32.43,22.91
2017,12,25,17,15,154.0,21.0,1.1,6.5,38.5,16.23,5.02
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,53.31,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,114.6,83.56
2017,12,26,8,15,269.5,53.5,2.7,4.0,96.0,169.72,135.16
2017,12,26,8,30,362.0,69.0,2.7,4.0,137.0,231.73,190.65
2017,12,26,8,45,407.0,83.0,2.75,4.5,179.5,277.65,232.04
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,325.52,273.97
2017,12,26,9,15,497.5,106.0,2.8,5.0,264.5,369.51,312.14
2017,12,26,9,30,543.0,115.0,2.8,5.0,307.0,414.59,350.33
2017,12,26,9,45,563.0,125.0,2.8,5.5,344.5,447.64,377.12
2017,12,26,10,0,583.0,135.0,2.8,6.0,382.0,479.7,402.45
2017,12,26,10,15,607.0,140.5,2.85,6.0,416.0,510.04,426.81
2017,12,26,10,30,631.0,146.0,2.9,6.0,450.0,537.18,448.31
2017,12,26,10,45,650.5,148.5,3.0,6.5,478.5,556.85,463.01
2017,12,26,11,0,670.0,151.0,3.1,7.0,507.0,574.49,475.94
2017,12,26,11,15,335.0,139.5,3.15,7.0,317.5,355.76,297.81
2017,12,26,11,30,0.0,128.0,3.2,7.0,128.0,124.33,100.43
2017,12,26,11,45,0.0,131.0,3.25,7.5,131.0,127.15,102.85
2017,12,26,12,0,0.0,134.0,3.3,8.0,134.0,129.98,104.96
2017,12,26,12,15,0.0,135.0,3.3,8.0,135.0,130.84,105.63
2017,12,26,12,30,0.0,136.0,3.3,8.0,136.0,131.7,106.33
2017,12,26,12,45,0.0,135.5,3.35,8.0,135.5,131.1,105.84
2017,12,26,13,0,0.0,135.0,3.4,8.0,135.0,130.51,105.37
2017,12,26,13,15,0.0,132.5,3.4,8.0,132.5,127.98,103.32
2017,12,26,13,30,0.0,130.0,3.4,8.0,130.0,125.46,101.29
2017,12,26,13,45,0.0,114.0,3.45,8.5,114.0,110.06,88.26
2017,12,26,14,0,0.0,98.0,3.5,9.0,98.0,94.71,75.28
2017,12,26,14,15,0.0,93.0,3.5,8.5,93.0,89.89,71.47
2017,12,26,14,30,0.0,88.0,3.5,8.0,88.0,85.07,67.64
2017,12,26,14,45,0.0,62.5,3.55,8.0,62.5,60.41,46.64
2017,12,26,15,0,0.0,37.0,3.6,8.0,37.0,35.73,25.43
2017,12,26,15,15,0.0,33.5,3.65,7.5,33.5,32.34,22.61
2017,12,26,15,30,0.0,30.0,3.7,7.0,30.0,28.96,19.76
2017,12,26,15,45,0.0,26.0,3.75,7.0,26.0,25.09,16.41
2017,12,26,16,0,0.0,22.0,3.8,7.0,22.0,21.22,13.03
2017,12,26,16,15,152.5,55.0,3.85,7.0,87.0,53.83,36.79
2017,12,26,16,30,305.0,88.0,3.9,7.0,152.0,66.19,54.74
2017,12,26,16,45,227.0,69.5,3.95,7.0,110.0,55.17,44.17
2017,12,26,17,0,149.0,51.0,4.0,7.0,68.0,41.17,30.58
2017,12,26,17,15,74.5,29.0,4.05,6.5,37.5,24.03,10.79
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.88,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,2.0,3.0,2.89,0.0
2017,12,27,8,0,0.0,6.0,5.8,2.0,6.0,5.78,0.0
2017,12,27,8,15,0.0,10.5,5.85,2.0,10.5,10.12,3.16
2017,12,27,8,30,0.0,15.0,5.9,2.0,15.0,14.46,7.15
2017,12,27,8,45,0.0,20.0,5.95,2.5,20.0,19.29,11.52
2017,12,27,9,0,0.0,25.0,6.0,3.0,25.0,24.12,15.84
2017,12,27,9,15,0.0,29.5,5.9,3.0,29.5,28.47,19.71
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,32.82,23.54
2017,12,27,9,45,0.0,72.0,5.75,3.0,72.0,69.61,55.96
2017,12,27,10,0,0.0,110.0,5.7,3.0,110.0,107.66,89.11
2017,12,27,10,15,0.0,112.5,5.6,3.0,112.5,109.83,90.76
2017,12,27,10,30,0.0,115.0,5.5,3.0,115.0,112.08,92.5
2017,12,27,10,45,0.0,125.5,5.4,3.5,125.5,122.35,101.0
2017,12,27,11,0,0.0,136.0,5.3,4.0,136.0,132.59,109.41
2017,12,27,11,15,0.0,149.0,5.2,4.0,149.0,145.28,120.08
2017,12,27,11,30,0.0,162.0,5.1,4.0,162.0,157.9,130.65
2017,12,27,11,45,3.5,178.0,5.05,4.0,180.5,175.55,145.57
2017,12,27,12,0,7.0,194.0,5.0,4.0,199.0,193.05,160.29
2017,12,27,12,15,3.5,161.0,4.9,4.0,163.5,158.27,130.68
2017,12,27,12,30,0.0,128.0,4.8,4.0,128.0,123.94,101.4
2017,12,27,12,45,0.0,128.0,4.7,4.0,128.0,123.85,101.35
2017,12,27,13,0,0.0,128.0,4.6,4.0,128.0,123.76,101.3
2017,12,27,13,15,0.0,103.0,4.5,4.0,103.0,99.62,80.68
2017,12,27,13,30,0.0,78.0,4.4,4.0,78.0,75.45,59.95
2017,12,27,13,45,0.0,99.5,4.35,4.0,99.5,96.19,77.92
2017,12,27,14,0,0.0,121.0,4.3,4.0,121.0,116.61,95.58
2017,12,27,14,15,0.0,135.0,4.2,4.0,135.0,129.64,106.88
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,142.35,117.95
2017,12,27,14,45,0.0,147.5,4.1,4.0,148.0,140.41,116.52
2017,12,27,15,0,0.0,146.0,4.1,4.0,147.0,138.32,114.98
2017,12,27,15,15,0.0,132.5,4.05,3.5,133.0,125.3,104.2
2017,12,27,15,30,0.0,119.0,4.0,3.0,119.0,112.31,93.33
2017,12,27,15,45,0.0,104.0,4.0,3.0,104.0,98.04,81.04
2017,12,27,16,0,0.0,89.0,4.0,3.0,89.0,83.83,68.65
2017,12,27,16,15,0.0,73.0,3.9,3.0,73.0,68.84,55.39
2017,12,27,16,30,0.0,57.0,3.8,3.0,57.0,53.97,44.35
2017,12,27,16,45,0.0,42.0,3.7,3.0,42.0,40.21,31.25
2017,12,27,17,0,0.0,27.0,3.6,3.0,27.0,26.07,17.7
2017,12,27,17,15,0.0,15.0,3.55,2.5,15.0,14.47,4.78
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.95,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.0,1.9,1.5,29.0,60.91,0.0
2017,12,28,8,0,255.0,34.0,2.1,2.0,58.0,133.74,97.13
2017,12,28,8,15,352.0,47.0,2.15,2.0,100.5,190.67,152.1
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,255.34,210.6
2017,12,28,8,45,510.0,69.0,2.3,2.5,188.5,306.53,256.95
2017,12,28,9,0,571.0,78.0,2.4,3.0,234.0,360.24,304.23
2017,12,28,9,15,613.5,84.5,2.35,3.5,278.0,404.3,342.04
2017,12,28,9,30,656.0,91.0,2.3,4.0,322.0,448.81,379.03
2017,12,28,9,45,686.0,95.5,2.3,4.5,362.5,484.47,407.94
2017,12,28,10,0,716.0,100.0,2.3,5.0,403.0,519.2,435.37
2017,12,28,10,15,737.0,103.5,2.15,5.0,438.0,546.4,456.39
2017,12,28,10,30,758.0,107.0,2.0,5.0,473.0,571.76,475.44
2017,12,28,10,45,381.0,140.0,1.95,5.5,324.5,383.82,321.17
2017,12,28,11,0,4.0,173.0,1.9,6.0,176.0,172.11,140.85
2017,12,28,11,15,5.0,179.5,1.8,6.5,183.0,178.78,146.5
2017,12,28,11,30,6.0,186.0,1.7,7.0,190.0,185.43,151.51
2017,12,28,11,45,93.5,232.5,1.6,7.5,288.0,287.95,236.39
2017,12,28,12,0,181.0,279.0,1.5,8.0,386.0,388.95,316.41
2017,12,28,12,15,149.5,280.5,1.4,8.0,369.0,367.82,298.06
2017,12,28,12,30,118.0,282.0,1.3,8.0,352.0,344.7,279.0
2017,12,28,12,45,137.0,282.0,1.25,8.5,363.0,353.58,285.54
2017,12,28,13,0,156.0,282.0,1.2,9.0,374.0,359.13,289.17
2017,12,28,13,15,488.0,198.5,1.15,9.0,479.5,450.07,362.3
2017,12,28,13,30,820.0,115.0,1.1,9.0,585.0,523.02,417.17
2017,12,28,13,45,813.5,113.0,1.1,9.5,566.5,493.09,390.76
2017,12,28,14,0,807.0,111.0,1.1,10.0,548.0,461.28,363.37
2017,12,28,14,15,794.0,108.5,1.1,10.0,521.5,422.79,330.93
2017,12,28,14,30,781.0,106.0,1.1,10.0,495.0,384.85,298.15
2017,12,28,14,45,427.5,148.0,1.1,10.0,359.0,274.58,213.67
2017,12,28,15,0,74.0,190.0,1.1,10.0,223.0,196.06,157.18
2017,12,28,15,15,66.5,175.0,1.1,9.5,202.5,175.98,141.31
2017,12,28,15,30,59.0,160.0,1.1,9.0,182.0,156.44,125.57
2017,12,28,15,45,305.0,126.5,1.15,9.0,219.5,155.51,114.05
2017,12,28,16,0,551.0,93.0,1.2,9.0,257.0,133.62,85.49
2017,12,28,16,15,495.0,83.5,1.1,8.0,212.0,92.15,58.26
2017,12,28,16,30,439.0,74.0,1.0,7.0,167.0,56.55,46.01
2017,12,28,16,45,357.0,60.5,0.9,6.5,123.5,45.71,35.85
2017,12,28,17,0,275.0,47.0,0.8,6.0,80.0,36.38,26.7
2017,12,28,17,15,163.0,29.0,0.85,5.5,46.0,22.77,11.14
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,10.81,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.0,1.2,1.5,29.0,61.69,0.0
2017,12,29,8,0,262.0,34.0,1.2,2.0,58.0,135.89,98.17
2017,12,29,8,15,361.0,46.5,1.1,2.5,101.5,193.15,153.12
2017,12,29,8,30,460.0,59.0,1.0,3.0,145.0,258.42,210.93
2017,12,29,8,45,230.0,64.5,0.9,3.5,107.5,180.52,150.0
2017,12,29,9,0,0.0,70.0,0.8,4.0,70.0,68.65,54.85
2017,12,29,9,15,0.0,83.0,0.8,4.5,83.0,81.53,66.22
2017,12,29,9,30,0.0,96.0,0.8,5.0,96.0,94.37,77.09
2017,12,29,9,45,374.0,95.5,0.85,5.5,253.5,313.3,264.83
2017,12,29,10,0,748.0,95.0,0.9,6.0,411.0,531.79,438.61
2017,12,29,10,15,768.5,98.0,0.95,6.5,446.5,558.83,456.8
2017,12,29,10,30,789.0,101.0,1.0,7.0,482.0,583.93,475.18
2017,12,29,10,45,409.0,156.0,1.1,7.5,354.0,417.89,342.77
2017,12,29,11,0,29.0,211.0,1.2,8.0,226.0,230.26,187.16
2017,12,29,11,15,14.5,176.0,1.3,8.5,183.5,181.12,147.13
2017,12,29,11,30,0.0,141.0,1.4,9.0,141.0,137.15,110.29
2017,12,29,11,45,0.0,126.0,1.5,9.5,126.0,122.26,97.76
2017,12,29,12,0,0.0,111.0,1.6,10.0,111.0,107.53,85.3
2017,12,29,12,15,0.0,140.0,1.7,10.0,140.0,135.72,108.71
2017,12,29,12,30,0.0,169.0,1.8,10.0,169.0,163.77,131.76
2017,12,29,12,45,1.5,175.0,1.9,10.5,176.0,170.18,136.76
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,176.47,141.72
2017,12,29,13,15,5.0,186.5,2.1,11.0,189.5,182.38,146.67
2017,12,29,13,30,7.0,192.0,2.2,11.0,196.0,188.08,151.46
2017,12,29,13,45,30.5,213.5,2.3,11.5,230.0,218.1,175.85
2017,12,29,14,0,54.0,235.0,2.4,12.0,264.0,245.95,198.04
2017,12,29,14,15,437.0,166.0,2.45,12.0,385.5,332.34,264.99
2017,12,29,14,30,820.0,97.0,2.5,12.0,507.0,394.42,307.03
2017,12,29,14,45,802.5,94.0,2.6,12.5,473.5,352.49,268.98
2017,12,29,15,0,785.0,91.0,2.7,13.0,440.0,310.23,230.59
2017,12,29,15,15,760.0,87.5,2.65,12.5,400.5,262.92,188.73
2017,12,29,15,30,735.0,84.0,2.6,12.0,361.0,218.84,149.64
2017,12,29,15,45,699.5,79.0,2.6,12.0,317.5,172.9,110.43
2017,12,29,16,0,664.0,74.0,2.6,12.0,274.0,129.37,76.18
2017,12,29,16,15,610.0,67.5,2.3,11.0,227.0,86.16,48.4
2017,12,29,16,30,556.0,61.0,2.0,10.0,180.0,47.85,37.66
2017,12,29,16,45,474.0,51.0,1.7,9.0,134.5,38.28,28.84
2017,12,29,17,0,392.0,41.0,1.4,8.0,89.0,32.17,22.8
2017,12,29,17,15,251.5,27.0,1.4,7.5,52.5,21.6,10.59
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,12.78,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.0,16.0,1.9,7.5,30.0,67.83,0.0
2017,12,30,8,0,312.0,32.0,2.0,8.0,60.0,148.55,104.51
2017,12,30,8,15,414.0,43.0,2.0,8.5,104.5,208.17,161.59
2017,12,30,8,30,516.0,54.0,2.0,9.0,149.0,274.92,220.35
2017,12,30,8,45,576.5,61.5,2.0,9.5,195.5,326.47,265.94
2017,12,30,9,0,637.0,69.0,2.0,10.0,242.0,380.47,312.13
2017,12,30,9,15,318.5,81.0,1.95,10.5,167.5,253.75,210.16
2017,12,30,9,30,0.0,93.0,1.9,11.0,93.0,91.27,72.54
2017,12,30,9,45,0.0,105.0,1.9,11.5,105.0,103.07,82.46
2017,12,30,10,0,0.0,117.0,1.9,12.0,117.0,114.84,91.97
2017,12,30,10,15,42.0,165.0,1.8,12.5,185.5,192.33,156.35
2017,12,30,10,30,84.0,213.0,1.7,13.0,254.0,267.81,217.08
2017,12,30,10,45,469.5,154.0,1.65,14.0,401.5,452.55,366.56
2017,12,30,11,0,855.0,95.0,1.6,15.0,549.0,629.58,500.65
2017,12,30,11,15,864.5,96.0,1.55,15.0,571.0,639.0,505.14
2017,12,30,11,30,874.0,97.0,1.5,15.0,593.0,645.46,508.87
2017,12,30,11,45,879.5,98.0,1.5,15.5,607.0,646.4,507.91
2017,12,30,12,0,885.0,99.0,1.5,16.0,621.0,644.24,504.64
2017,12,30,12,15,887.5,99.5,1.55,16.0,627.0,636.64,498.64
2017,12,30,12,30,890.0,100.0,1.6,16.0,633.0,625.98,490.29
2017,12,30,12,45,889.0,100.0,1.65,16.5,630.0,609.78,476.81
2017,12,30,13,0,888.0,100.0,1.7,17.0,627.0,590.73,461.03
2017,12,30,13,15,672.0,161.0,1.75,17.0,556.0,514.06,401.64
2017,12,30,13,30,456.0,222.0,1.8,17.0,485.0,443.13,346.46
2017,12,30,13,45,660.0,159.0,1.9,17.0,526.0,465.97,363.82
2017,12,30,14,0,864.0,96.0,2.0,17.0,567.0,475.15,368.45
2017,12,30,14,15,625.5,147.5,2.1,17.0,480.0,393.83,304.86
2017,12,30,14,30,387.0,199.0,2.2,17.0,393.0,327.68,254.04
2017,12,30,14,45,585.5,146.5,2.3,17.0,418.5,327.76,249.12
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,311.98,228.61
2017,12,30,15,15,759.0,90.0,2.35,16.5,404.5,266.62,188.92
2017,12,30,15,30,734.0,86.0,2.3,16.0,365.0,222.1,150.11
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,176.12,111.77
2017,12,30,16,0,657.0,77.0,2.3,15.0,276.0,132.84,78.31
2017,12,30,16,15,603.5,70.0,2.15,14.0,229.5,89.45,50.35
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,50.92,39.95
2017,12,30,16,45,461.0,53.0,1.95,12.0,136.5,40.02,30.04
2017,12,30,17,0,372.0,43.0,1.9,11.0,90.0,34.01,24.14
2017,12,30,17,15,238.5,28.0,2.2,10.5,53.0,22.47,11.44
2017,12,30,17,30,105.0,13.0,2.5,10.0,16.0,12.78,0.0
2017,12,30,17,45,52.5,6.5,2.8,9.5,8.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,18.5,4.35,3.0,27.0,53.33,0.0
2017,12,31,8,0,188.0,37.0,4.6,3.0,54.0,116.75,83.8
2017,12,31,8,15,282.5,53.0,4.75,3.0,96.5,173.3,138.33
2017,12,31,8,30,377.0,69.0,4.9,3.0,139.0,237.01,196.18
2017,12,31,8,45,441.5,80.5,5.05,3.0,184.5,288.92,243.93
2017,12,31,9,0,506.0,92.0,5.2,3.0,230.0,344.18,293.76
2017,12,31,9,15,253.0,79.5,5.3,3.0,148.5,220.2,189.03
2017,12,31,9,30,0.0,67.0,5.4,3.0,67.0,64.76,51.73
2017,12,31,9,45,0.0,75.5,5.5,3.0,75.5,73.06,58.99
2017,12,31,10,0,0.0,84.0,5.6,3.0,84.0,81.42,66.17
2017,12,31,10,15,22.0,142.0,5.7,3.0,152.5,156.28,131.5
2017,12,31,10,30,44.0,200.0,5.8,3.0,221.0,230.18,194.87
2017,12,31,10,45,32.0,201.0,5.95,3.0,216.5,222.87,187.99
2017,12,31,11,0,20.0,202.0,6.1,3.0,212.0,211.31,177.62
2017,12,31,11,15,10.0,163.0,6.1,3.0,168.0,165.4,138.01
2017,12,31,11,30,0.0,124.0,6.1,3.0,124.0,120.4,99.04
2017,12,31,11,45,0.0,79.5,6.2,3.0,79.5,76.91,61.41
2017,12,31,12,0,0.0,35.0,6.3,3.0,35.0,33.82,23.93
2017,12,31,12,15,0.0,86.5,6.3,3.0,86.5,83.7,67.25
2017,12,31,12,30,0.0,138.0,6.3,3.0,138.0,133.66,110.23
2017,12,31,12,45,0.0,147.0,6.3,3.0,147.0,142.25,117.55
2017,12,31,13,0,0.0,156.0,6.3,3.0,156.0,150.77,124.87
2017,12,31,13,15,4.5,176.0,6.25,3.0,178.5,172.12,143.21
2017,12,31,13,30,9.0,196.0,6.2,3.0,201.0,192.95,161.07
2017,12,31,13,45,4.5,164.5,6.2,3.0,167.0,160.28,133.29
2017,12,31,14,0,0.0,133.0,6.2,3.0,133.0,128.03,105.77
2017,12,31,14,15,0.0,139.0,6.15,3.0,139.0,133.46,110.64
2017,12,31,14,30,0.0,145.0,6.1,3.0,145.0,138.72,115.38
2017,12,31,14,45,0.0,136.5,6.1,3.0,136.5,130.39,108.41
2017,12,31,15,0,0.0,128.0,6.1,3.0,128.0,122.06,101.43
2017,12,31,15,15,0.0,116.5,6.05,2.5,116.5,110.99,92.2
2017,12,31,15,30,0.0,105.0,6.0,2.0,105.0,99.95,82.9
2017,12,31,15,45,0.0,92.0,6.0,2.0,92.0,87.58,72.17
2017,12,31,16,0,0.0,79.0,6.0,2.0,79.0,75.26,61.36
2017,12,31,16,15,0.0,65.5,5.95,1.5,65.5,62.54,50.16
2017,12,31,16,30,0.0,52.0,5.9,1.0,52.0,49.9,38.83
2017,12,31,16,45,0.0,39.0,5.85,1.0,39.0,37.67,29.24
2017,12,31,17,0,0.0,26.0,5.8,1.0,26.0,25.1,17.13
2017,12,31,17,15,0.0,15.0,5.8,1.0,15.0,14.47,5.95
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.93,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
